,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV(A),Pressure in RPV(B),VESSEL STUD(TE-2-3-67A2),VESSEL FLANGE(TE-2-3-69A2),VESSEL WALL ADJ TO FLANGE(TE-2-3-69B2),FEEDWATER NOZZLE N4B(TE-2-3-69D1),Pressure in PCV,SRV D OUTLET TEMPERATURE(TE-2-113D),SRV F OUTLET TEMPERATURE(TE-2-113F),MSIV leakage detector(2-86A) (TE-2-405A),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER(TE-16-114F#1),SUPPLY AIR D/W COOLER(TE-16-114G#1),SUPPLY AIR D/W COOLER(TE-16-114H#1),SUPPLY AIR D/W COOLER(TE-16-114J#2),SUPPLY AIR D/W COOLER(TE-16-114K#1),RPV BELLOWS SEAL AREA(TE-16-114L#1),PCV Temperature �iTE-16-002�j,PCV Temperature �iTE-16-004�j,Pressure in S/C,Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Temperature in SFP of unit3,FPC skimmer surge tank level of unit3,Pressure of nitrogen gas injection,Flow rate of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to RPV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,Hydrogen concentration in PCV(A),Hydrogen concentration in PCV(B),CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),No.31 area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,Temperature in SFP of unit4,FPC skimmer surge tank level of unit4,Dust radiation monitor Channel A at the exhaust system for Unit 4 fuel removal cover,"note"
Unit,mm,mm,MPa,MPa,��,��,��,��,kPa,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,kPa(abs�j,��,��,��,m,kPa,Nm3/h,Nm3/h,kPa,MPa,Nm3/h,vol%,vol%,Sv/h,Sv/h,Sv/h,Sv/h,mSv/h,Bq/cm3,Bq/cm3,mSv/h,-,��,�~100mm,Bq/cm3,""
Instrument condition at the newest time,Continuously monitoring the status,Continuously monitoring the status,Continuously monitoring the status,Continuously monitoring the status,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,Continuously monitoring the status,,,,,,,,,,,,""
2018/1/1 5:00,-1668 ,-1854 ,0.02 ,DS,22.0 ,19.8 ,21.3 ,19.5 ,0.28 ,19.2 ,21.7 ,13.4 ,21.3 ,21.4 ,21.8 ,20.8 ,21.2 ,19.9 ,21.4 ,21.7 ,21.6 ,21.4 ,20.1 ,21.9 ,18.6 ,174.8 ,17.0 ,17.3 ,28.8 ,4.31 ,498 ,-,16.97 ,-,0.45 ,19.31 ,0.09 ,0.07 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0077 ,2.03E-05,5.0E+01,1.25E-02,003,14.9 ,26.73 ,ND,""
2018/1/1 11:00,-1658 ,-1846 ,0.02 ,DS,22.0 ,19.8 ,21.3 ,19.5 ,0.28 ,19.2 ,21.7 ,13.3 ,21.3 ,21.4 ,21.7 ,20.7 ,21.2 ,19.9 ,21.4 ,21.7 ,21.5 ,21.3 ,20.1 ,21.9 ,18.6 ,174.7 ,17.0 ,17.7 ,29.0 ,4.28 ,498 ,-,16.97 ,-,0.45 ,19.59 ,0.09 ,0.07 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0087 ,2.03E-05,4.9E+01,7.53E-03,003,14.9 ,46.63 ,ND,""
2018/1/1 17:00,-1674 ,-1860 ,0.02 ,DS,22.0 ,19.7 ,21.3 ,19.5 ,0.29 ,19.2 ,21.7 ,13.4 ,21.3 ,21.4 ,21.7 ,20.7 ,21.2 ,19.8 ,21.3 ,21.7 ,21.5 ,21.3 ,20.1 ,21.9 ,18.7 ,174.6 ,17.0 ,17.6 ,29.0 ,4.26 ,498 ,-,16.97 ,-,0.45 ,19.97 ,0.09 ,0.07 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0097 ,2.03E-05,5.0E+01,7.53E-03,003,15.0 ,46.31 ,ND,""
2018/1/1 23:00,-1694 ,-1873 ,0.02 ,DS,22.0 ,19.8 ,21.3 ,19.5 ,0.29 ,19.2 ,21.7 ,13.4 ,21.3 ,21.4 ,21.7 ,20.8 ,21.2 ,19.9 ,21.3 ,21.7 ,21.5 ,21.3 ,20.1 ,21.9 ,18.6 ,174.6 ,16.9 ,17.4 ,29.0 ,4.13 ,497 ,-,16.95 ,-,0.45 ,19.03 ,0.10 ,0.07 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0094 ,2.03E-05,5.0E+01,1.75E-02,003,15.0 ,45.96 ,ND,""
2018/1/2 5:00,-1703 ,-1875 ,0.02 ,DS,21.9 ,19.7 ,21.3 ,19.5 ,0.28 ,19.2 ,21.7 ,13.4 ,21.3 ,21.3 ,21.7 ,20.7 ,21.2 ,19.8 ,21.3 ,21.7 ,21.4 ,21.3 ,20.1 ,21.8 ,18.6 ,174.6 ,16.9 ,17.3 ,29.1 ,4.05 ,497 ,-,16.95 ,-,0.45 ,19.78 ,0.10 ,0.07 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0090 ,2.03E-05,5.0E+01,1.00E-02,003,14.9 ,45.49 ,ND,""
2018/1/2 11:00,-1712 ,-1879 ,0.02 ,DS,22.0 ,19.7 ,21.3 ,19.5 ,0.28 ,19.2 ,21.7 ,13.4 ,21.2 ,21.3 ,21.7 ,20.7 ,21.1 ,19.8 ,21.3 ,21.7 ,21.5 ,21.3 ,20.0 ,21.8 ,18.6 ,174.7 ,16.8 ,17.3 ,29.1 ,4.02 ,497 ,-,16.95 ,-,0.45 ,20.06 ,0.10 ,0.07 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0089 ,2.03E-05,5.0E+01,1.00E-02,003,14.5 ,46.63 ,ND,""
2018/1/2 17:00,-1694 ,-1865 ,0.02 ,DS,21.9 ,19.6 ,21.3 ,19.5 ,0.28 ,19.2 ,21.6 ,13.3 ,21.2 ,21.3 ,21.7 ,20.7 ,21.1 ,19.8 ,21.3 ,21.6 ,21.4 ,21.3 ,20.0 ,21.8 ,18.6 ,174.7 ,17.0 ,17.3 ,29.2 ,3.89 ,497 ,-,16.95 ,-,0.45 ,19.50 ,0.09 ,0.07 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0102 ,2.04E-05,5.0E+01,1.50E-02,003,14.9 ,44.00 ,ND,""
2018/1/2 23:00,-1666 ,-1842 ,0.02 ,DS,21.9 ,19.6 ,21.3 ,19.4 ,0.28 ,19.1 ,21.6 ,13.3 ,21.2 ,21.3 ,21.6 ,20.6 ,21.1 ,19.8 ,21.3 ,21.6 ,21.4 ,21.2 ,20.0 ,21.8 ,18.6 ,174.6 ,16.9 ,17.2 ,29.1 ,3.82 ,497 ,-,16.95 ,-,0.45 ,19.50 ,0.09 ,0.07 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0084 ,2.04E-05,5.0E+01,2.26E-02,003,14.8 ,43.60 ,ND,""
2018/1/3 5:00,-1673 ,-1842 ,0.02 ,DS,21.9 ,19.6 ,21.3 ,19.4 ,0.27 ,19.1 ,21.6 ,13.3 ,21.2 ,21.3 ,21.6 ,20.6 ,21.1 ,19.7 ,21.3 ,21.6 ,21.3 ,21.2 ,20.0 ,21.7 ,18.5 ,174.4 ,16.9 ,17.1 ,29.1 ,3.69 ,497 ,-,16.95 ,-,0.45 ,19.69 ,0.08 ,0.05 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0084 ,2.01E-05,4.9E+01,5.02E-03,003,14.7 ,43.21 ,ND,""
2018/1/3 11:00,-1656 ,-1829 ,0.02 ,DS,21.9 ,19.6 ,21.2 ,19.3 ,0.28 ,19.1 ,21.6 ,13.1 ,21.2 ,21.3 ,21.6 ,20.6 ,21.1 ,19.7 ,21.3 ,21.6 ,21.4 ,21.2 ,19.9 ,21.7 ,18.4 ,174.4 ,16.8 ,17.2 ,28.9 ,3.56 ,497 ,-,16.95 ,-,0.45 ,19.50 ,0.08 ,0.06 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0088 ,2.01E-05,5.0E+01,7.53E-03,003,14.6 ,42.80 ,ND,""
2018/1/3 17:00,-1692 ,-1858 ,0.02 ,DS,21.8 ,19.5 ,21.2 ,19.3 ,0.28 ,19.0 ,21.5 ,13.1 ,21.1 ,21.3 ,21.6 ,20.5 ,21.0 ,19.6 ,21.2 ,21.5 ,21.3 ,21.2 ,19.9 ,21.7 ,18.4 ,174.4 ,16.8 ,17.2 ,28.7 ,3.45 ,497 ,-,16.95 ,-,0.45 ,20.06 ,0.09 ,0.07 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0077 ,2.04E-05,5.0E+01,1.75E-02,003,14.5 ,42.34 ,ND,""
2018/1/3 23:00,-1727 ,-1882 ,0.02 ,DS,21.8 ,19.5 ,21.1 ,19.2 ,0.28 ,18.9 ,21.5 ,13.0 ,21.1 ,21.2 ,21.5 ,20.5 ,21.0 ,19.6 ,21.2 ,21.5 ,21.3 ,21.1 ,19.9 ,21.7 ,18.3 ,174.5 ,16.8 ,17.2 ,28.7 ,3.32 ,497 ,-,16.95 ,-,0.45 ,19.78 ,0.10 ,0.07 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0088 ,2.04E-05,4.9E+01,2.51E-02,003,14.5 ,41.92 ,ND,""
2018/1/4 5:00,-1762 ,-1909 ,0.02 ,DS,21.7 ,19.5 ,21.1 ,19.2 ,0.27 ,18.9 ,21.5 ,13.1 ,21.1 ,21.2 ,21.5 ,20.4 ,20.9 ,19.5 ,21.2 ,21.5 ,21.2 ,21.1 ,19.8 ,21.7 ,18.3 ,174.7 ,16.8 ,17.2 ,28.8 ,3.22 ,497 ,-,16.95 ,-,0.45 ,19.59 ,0.09 ,0.06 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0091 ,2.03E-05,5.0E+01,1.00E-02,003,14.4 ,41.44 ,ND,""
2018/1/4 11:00,-1760 ,-1902 ,0.02 ,DS,21.7 ,19.4 ,21.1 ,19.1 ,0.28 ,18.8 ,21.5 ,13.1 ,21.0 ,21.1 ,21.5 ,20.4 ,20.9 ,19.4 ,21.1 ,21.5 ,21.3 ,21.1 ,19.7 ,21.6 ,18.3 ,174.9 ,16.8 ,17.2 ,28.8 ,3.06 ,497 ,-,16.95 ,-,0.45 ,19.50 ,0.09 ,0.06 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0098 ,2.03E-05,5.0E+01,1.75E-02,003,14.4 ,41.03 ,ND,""
2018/1/4 17:00,-1759 ,-1900 ,0.02 ,DS,21.7 ,19.3 ,21.1 ,19.1 ,0.28 ,18.7 ,21.4 ,13.0 ,21.0 ,21.1 ,21.5 ,20.3 ,20.9 ,19.4 ,21.1 ,21.4 ,21.2 ,21.1 ,19.7 ,21.6 ,18.2 ,174.9 ,16.7 ,17.1 ,28.8 ,3.12 ,497 ,-,16.95 ,-,0.45 ,19.97 ,0.09 ,0.07 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0087 ,2.03E-05,5.0E+01,1.25E-02,003,14.4 ,40.67 ,ND,""
2018/1/4 23:00,-1782 ,-1916 ,0.02 ,DS,21.7 ,19.3 ,21.0 ,19.1 ,0.27 ,18.7 ,21.4 ,13.0 ,21.0 ,21.1 ,21.4 ,20.3 ,20.8 ,19.4 ,21.1 ,21.4 ,21.1 ,21.0 ,19.7 ,21.6 ,18.2 ,174.9 ,16.7 ,17.1 ,28.8 ,2.96 ,497 ,-,16.95 ,-,0.45 ,19.50 ,0.08 ,0.06 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0087 ,2.03E-05,5.0E+01,1.50E-02,003,14.4 ,40.24 ,ND,""
2018/1/5 5:00,-1777 ,-1905 ,0.02 ,DS,21.6 ,19.3 ,21.0 ,19.0 ,0.26 ,18.6 ,21.3 ,12.9 ,20.9 ,21.0 ,21.4 ,20.2 ,20.8 ,19.3 ,21.0 ,21.3 ,21.1 ,21.0 ,19.6 ,21.5 ,18.1 ,174.9 ,16.7 ,17.1 ,28.7 ,2.88 ,497 ,-,16.95 ,-,0.45 ,19.50 ,0.08 ,0.05 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0088 ,2.02E-05,5.0E+01,1.00E-02,003,14.3 ,39.82 ,ND,""
2018/1/5 11:00,-1760 ,-1890 ,0.02 ,DS,21.5 ,19.2 ,20.9 ,18.9 ,0.28 ,18.6 ,21.3 ,12.9 ,20.8 ,21.0 ,21.3 ,20.2 ,20.7 ,19.2 ,21.0 ,21.3 ,21.1 ,20.9 ,19.5 ,21.5 ,18.1 ,175.0 ,16.7 ,17.1 ,28.7 ,2.83 ,497 ,-,16.95 ,-,0.45 ,19.50 ,0.08 ,0.06 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0081 ,2.02E-05,5.0E+01,2.01E-02,003,14.2 ,39.39 ,ND,""
2018/1/5 17:00,-1732 ,-1866 ,0.02 ,DS,21.5 ,19.2 ,20.9 ,18.9 ,0.28 ,18.5 ,21.3 ,12.9 ,20.8 ,21.0 ,21.3 ,20.1 ,20.7 ,19.2 ,20.9 ,21.3 ,21.0 ,20.9 ,19.5 ,21.5 ,18.1 ,174.9 ,16.7 ,17.1 ,28.7 ,2.72 ,497 ,-,16.95 ,-,0.45 ,20.16 ,0.09 ,0.07 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0094 ,2.02E-05,5.0E+01,5.02E-03,003,14.2 ,39.06 ,ND,""
2018/1/5 23:00,-1710 ,-1846 ,0.02 ,DS,21.5 ,19.1 ,20.9 ,18.9 ,0.28 ,18.5 ,21.3 ,12.9 ,20.8 ,20.9 ,21.2 ,20.1 ,20.7 ,19.1 ,20.9 ,21.2 ,21.0 ,20.9 ,19.4 ,21.4 ,18.1 ,174.8 ,16.6 ,17.2 ,28.7 ,2.59 ,497 ,-,16.95 ,-,0.45 ,20.34 ,0.10 ,0.07 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0104 ,2.02E-05,5.0E+01,1.25E-02,003,14.2 ,38.73 ,ND,""
2018/1/6 5:00,-1699 ,-1837 ,0.02 ,DS,21.4 ,19.1 ,20.8 ,18.8 ,0.28 ,18.5 ,21.2 ,12.9 ,20.7 ,20.9 ,21.2 ,20.0 ,20.6 ,19.1 ,20.9 ,21.2 ,21.0 ,20.8 ,19.4 ,21.3 ,18.0 ,174.6 ,16.7 ,17.2 ,28.8 ,2.49 ,497 ,-,16.95 ,-,0.45 ,20.25 ,0.09 ,0.07 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0077 ,2.03E-05,5.0E+01,1.50E-02,003,14.2 ,38.32 ,ND,""
2018/1/6 11:00,-1700 ,-1840 ,0.02 ,DS,21.4 ,19.0 ,20.8 ,18.8 ,0.28 ,18.4 ,21.1 ,12.8 ,20.7 ,20.8 ,21.2 ,20.0 ,20.6 ,19.0 ,20.8 ,21.1 ,21.0 ,20.7 ,19.3 ,21.3 ,18.0 ,174.6 ,16.7 ,17.3 ,28.8 ,2.39 ,497 ,-,16.95 ,-,0.45 ,20.25 ,0.09 ,0.07 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0094 ,2.03E-05,4.9E+01,1.25E-02,003,14.2 ,37.97 ,ND,""
2018/1/6 17:00,-1685 ,-1829 ,0.02 ,DS,21.3 ,19.0 ,20.8 ,18.8 ,0.29 ,18.3 ,21.1 ,12.8 ,20.7 ,20.8 ,21.2 ,20.0 ,20.6 ,19.0 ,20.8 ,21.1 ,20.9 ,20.7 ,19.3 ,21.3 ,17.9 ,174.5 ,16.8 ,17.1 ,28.7 ,2.36 ,497 ,-,16.95 ,-,0.45 ,19.88 ,0.09 ,0.07 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0085 ,2.03E-05,5.0E+01,1.00E-02,003,14.3 ,37.63 ,ND,""
2018/1/6 23:00,-1724 ,-1858 ,0.02 ,DS,21.3 ,19.0 ,20.7 ,18.7 ,0.28 ,18.3 ,21.1 ,12.8 ,20.6 ,20.8 ,21.1 ,19.9 ,20.5 ,18.9 ,20.7 ,21.1 ,20.8 ,20.7 ,19.3 ,21.2 ,17.9 ,174.5 ,16.7 ,17.2 ,29.0 ,2.26 ,497 ,-,16.95 ,-,0.45 ,20.34 ,0.10 ,0.07 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0100 ,2.03E-05,4.9E+01,1.25E-02,003,14.2 ,37.27 ,ND,""
2018/1/7 5:00,-1760 ,-1884 ,0.02 ,DS,21.2 ,19.0 ,20.7 ,18.7 ,0.27 ,18.3 ,21.0 ,12.7 ,20.6 ,20.7 ,21.1 ,19.8 ,20.5 ,18.9 ,20.7 ,21.1 ,20.8 ,20.6 ,19.2 ,21.2 ,17.8 ,174.6 ,16.6 ,17.0 ,29.0 ,2.23 ,497 ,-,16.95 ,-,0.45 ,20.16 ,0.10 ,0.07 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0098 ,2.03E-05,5.0E+01,7.53E-03,003,14.2 ,36.90 ,ND,""
2018/1/7 11:00,-1800 ,-1916 ,0.02 ,DS,21.2 ,18.9 ,20.6 ,18.7 ,0.28 ,18.2 ,21.0 ,12.6 ,20.6 ,20.7 ,21.1 ,19.7 ,20.4 ,18.9 ,20.7 ,21.1 ,20.8 ,20.6 ,19.2 ,21.2 ,17.8 ,174.8 ,16.5 ,17.0 ,28.8 ,2.13 ,497 ,-,16.95 ,-,0.45 ,19.41 ,0.10 ,0.07 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0091 ,2.03E-05,5.0E+01,1.25E-02,003,14.2 ,36.48 ,ND,""
2018/1/7 17:00,-1827 ,-1939 ,0.01 ,DS,21.1 ,18.9 ,20.6 ,18.6 ,0.28 ,18.2 ,21.0 ,12.6 ,20.5 ,20.6 ,21.0 ,19.7 ,20.4 ,18.8 ,20.6 ,21.0 ,20.7 ,20.5 ,19.2 ,21.1 ,17.8 ,175.1 ,16.6 ,17.0 ,29.0 ,4.75 ,497 ,-,16.95 ,-,0.45 ,20.34 ,0.10 ,0.07 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0119 ,2.02E-05,4.9E+01,5.02E-03,003,14.2 ,36.12 ,ND,""
2018/1/7 23:00,-1855 ,-1960 ,0.01 ,DS,21.1 ,18.8 ,20.6 ,18.6 ,0.28 ,18.2 ,20.9 ,12.6 ,20.5 ,20.6 ,21.0 ,19.6 ,20.3 ,18.8 ,20.6 ,20.9 ,20.7 ,20.5 ,19.1 ,21.1 ,17.7 ,175.3 ,16.5 ,17.0 ,28.8 ,4.75 ,497 ,-,16.95 ,-,0.45 ,20.25 ,0.10 ,0.07 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0085 ,2.02E-05,5.0E+01,1.00E-02,003,14.2 ,35.71 ,ND,""
2018/1/8 5:00,-1824 ,-1930 ,0.01 ,DS,21.0 ,18.8 ,20.5 ,18.5 ,0.27 ,18.1 ,20.9 ,12.6 ,20.5 ,20.6 ,21.0 ,19.6 ,20.3 ,18.8 ,20.5 ,20.9 ,20.6 ,20.5 ,19.1 ,21.0 ,17.7 ,175.3 ,16.5 ,17.0 ,28.9 ,4.65 ,497 ,-,16.95 ,-,0.45 ,19.41 ,0.10 ,0.07 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0091 ,2.03E-05,4.9E+01,1.50E-02,003,14.2 ,35.34 ,ND,""
2018/1/8 11:00,-1775 ,-1888 ,0.01 ,DS,21.0 ,18.7 ,20.5 ,18.5 ,0.29 ,18.1 ,20.8 ,12.6 ,20.5 ,20.6 ,21.0 ,19.5 ,20.3 ,18.8 ,20.5 ,20.9 ,20.8 ,20.4 ,19.1 ,21.0 ,17.7 ,175.3 ,16.5 ,17.0 ,29.0 ,4.62 ,497 ,-,16.95 ,-,0.45 ,20.44 ,0.09 ,0.07 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0087 ,2.03E-05,5.0E+01,7.53E-03,003,14.2 ,35.02 ,ND,""
2018/1/8 17:00,-1696 ,-1817 ,0.01 ,DS,20.9 ,18.7 ,20.4 ,18.5 ,0.28 ,18.1 ,20.8 ,12.6 ,20.4 ,20.5 ,20.9 ,19.5 ,20.3 ,18.7 ,20.5 ,20.9 ,20.7 ,20.4 ,19.1 ,21.0 ,17.7 ,175.0 ,16.6 ,16.9 ,29.1 ,4.52 ,496 ,-,16.94 ,-,0.45 ,19.03 ,0.09 ,0.06 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0087 ,2.03E-05,5.0E+01,1.00E-02,003,14.3 ,34.85 ,ND,""
2018/1/8 23:00,-1628 ,-1758 ,0.01 ,DS,20.9 ,18.6 ,20.4 ,18.5 ,0.28 ,18.1 ,20.7 ,12.6 ,20.4 ,20.5 ,20.9 ,19.4 ,20.3 ,18.7 ,20.5 ,20.8 ,20.7 ,20.4 ,19.1 ,20.9 ,17.6 ,174.6 ,16.5 ,16.8 ,29.1 ,4.52 ,497 ,-,16.95 ,-,0.45 ,20.34 ,0.09 ,0.06 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0094 ,2.03E-05,4.9E+01,1.50E-02,003,14.3 ,34.72 ,ND,""
2018/1/9 5:00,-1529 ,-1722 ,0.02 ,DS,20.9 ,18.6 ,20.4 ,18.5 ,0.28 ,18.1 ,20.7 ,12.8 ,20.4 ,20.5 ,20.9 ,19.4 ,20.2 ,18.7 ,20.4 ,20.8 ,20.6 ,20.3 ,19.1 ,20.9 ,17.6 ,174.0 ,16.7 ,17.1 ,29.1 ,4.52 ,498 ,-,16.97 ,-,0.45 ,20.44 ,0.08 ,0.06 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0088 ,2.02E-05,4.7E+01,1.00E-02,003,14.4 ,34.55 ,ND,""
2018/1/9 11:00,-1492 ,-1695 ,0.02 ,DS,20.8 ,18.6 ,20.3 ,18.4 ,0.30 ,18.1 ,20.7 ,12.9 ,20.3 ,20.4 ,20.8 ,19.3 ,20.2 ,18.6 ,20.4 ,20.8 ,20.6 ,20.3 ,19.0 ,20.8 ,17.6 ,173.6 ,16.6 ,17.1 ,29.1 ,4.39 ,498 ,-,16.97 ,-,0.45 ,19.22 ,0.08 ,0.06 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0090 ,2.04E-05,4.9E+01,1.00E-02,003,-,67.34 ,ND,""
2018/1/9 17:00,-1532 ,-1722 ,0.02 ,DS,20.8 ,18.5 ,20.3 ,18.4 ,0.23 ,18.0 ,20.6 ,12.8 ,20.3 ,20.4 ,20.8 ,19.3 ,20.1 ,18.6 ,20.3 ,20.7 ,20.6 ,20.2 ,18.9 ,20.8 ,17.6 ,173.3 ,16.5 ,16.9 ,29.2 ,4.28 ,498 ,-,16.97 ,-,0.45 ,19.22 ,0.09 ,0.07 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0090 ,2.04E-05,4.9E+01,1.50E-02,003,-,67.33 ,ND,""
2018/1/9 23:00,-1625 ,-1790 ,0.02 ,DS,20.7 ,18.5 ,20.3 ,18.3 ,0.28 ,17.9 ,20.6 ,12.7 ,20.2 ,20.3 ,20.7 ,19.2 ,20.1 ,18.5 ,20.3 ,20.7 ,20.4 ,20.2 ,18.8 ,20.7 ,17.5 ,173.5 ,16.5 ,16.7 ,29.0 ,4.15 ,498 ,-,16.97 ,-,0.45 ,19.88 ,0.09 ,0.08 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0089 ,2.04E-05,5.0E+01,1.00E-02,003,-,67.33 ,ND,""
2018/1/10 5:00,-1641 ,-1799 ,0.02 ,DS,20.7 ,18.5 ,20.2 ,18.3 ,0.29 ,17.9 ,20.6 ,12.6 ,20.2 ,20.3 ,20.7 ,19.1 ,20.1 ,18.6 ,20.3 ,20.7 ,20.4 ,20.2 ,18.9 ,20.7 ,17.5 ,173.7 ,16.4 ,16.6 ,29.0 ,4.15 ,498 ,-,16.97 ,-,0.45 ,19.97 ,0.09 ,0.08 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0084 ,2.04E-05,5.0E+01,1.00E-02,003,-,67.32 ,ND,""
2018/1/10 11:00,-1660 ,-1813 ,0.02 ,DS,20.7 ,18.5 ,20.2 ,18.3 ,0.29 ,17.9 ,20.5 ,12.6 ,20.2 ,20.3 ,20.7 ,19.0 ,20.0 ,18.5 ,20.2 ,20.6 ,20.5 ,20.2 ,18.8 ,20.7 ,17.4 ,173.9 ,16.5 ,16.7 ,29.0 ,4.02 ,498 ,-,16.97 ,-,0.45 ,20.16 ,0.10 ,0.08 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0074 ,2.04E-05,5.0E+01,1.25E-02,003,-,67.32 ,ND,""
2018/1/10 17:00,-1664 ,-1820 ,0.02 ,DS,20.7 ,18.4 ,20.1 ,18.3 ,0.29 ,17.9 ,20.5 ,12.6 ,20.1 ,20.2 ,20.6 ,19.0 ,20.0 ,18.5 ,20.2 ,20.6 ,20.3 ,20.1 ,18.8 ,20.6 ,17.4 ,174.0 ,16.5 ,17.0 ,29.2 ,3.92 ,498 ,-,16.97 ,-,0.45 ,20.63 ,0.10 ,0.08 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0085 ,2.02E-05,5.0E+01,7.53E-03,003,-,67.31 ,ND,""
2018/1/10 23:00,-1692 ,-1840 ,0.02 ,DS,20.6 ,18.4 ,20.1 ,18.3 ,0.28 ,17.8 ,20.4 ,12.6 ,20.1 ,20.2 ,20.5 ,18.9 ,19.9 ,18.4 ,20.1 ,20.5 ,20.3 ,20.1 ,18.7 ,20.6 ,17.4 ,174.1 ,16.5 ,16.9 ,29.1 ,3.82 ,498 ,-,16.97 ,-,0.45 ,20.34 ,0.10 ,0.08 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0091 ,2.02E-05,4.9E+01,1.50E-02,003,-,67.31 ,ND,""
2018/1/11 5:00,-1700 ,-1841 ,0.02 ,DS,20.6 ,18.4 ,20.1 ,18.2 ,0.27 ,17.8 ,20.4 ,12.5 ,20.0 ,20.2 ,20.5 ,18.8 ,19.9 ,18.4 ,20.1 ,20.5 ,20.3 ,20.0 ,18.7 ,20.6 ,17.3 ,174.1 ,16.5 ,16.8 ,29.3 ,3.82 ,498 ,-,16.97 ,-,0.45 ,20.25 ,0.10 ,0.08 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0092 ,2.01E-05,4.9E+01,7.53E-03,003,-,67.29 ,ND,""
2018/1/11 11:00,-1716 ,-1857 ,0.02 ,DS,20.6 ,18.3 ,20.0 ,18.8 ,0.27 ,17.7 ,20.4 ,12.4 ,20.0 ,20.1 ,20.5 ,18.8 ,19.8 ,18.3 ,20.1 ,20.4 ,20.3 ,20.0 ,18.6 ,20.5 ,17.3 ,174.3 ,16.5 ,16.8 ,29.1 ,3.66 ,498 ,-,16.97 ,-,0.45 ,19.78 ,0.10 ,0.08 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0097 ,2.01E-05,4.9E+01,5.02E-03,003,-,67.30 ,ND,""
2018/1/11 17:00,-1737 ,-1876 ,0.02 ,DS,20.5 ,18.3 ,20.0 ,18.8 ,0.28 ,17.7 ,20.4 ,12.5 ,19.9 ,20.1 ,20.5 ,18.7 ,19.8 ,18.3 ,20.0 ,20.4 ,20.2 ,20.0 ,18.6 ,20.5 ,17.3 ,174.4 ,16.4 ,16.8 ,29.0 ,3.53 ,498 ,-,16.97 ,-,0.45 ,19.59 ,0.10 ,0.08 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0101 ,2.01E-05,4.9E+01,1.75E-02,003,-,67.29 ,ND,""
2018/1/11 23:00,-1771 ,-1903 ,0.02 ,DS,20.5 ,18.2 ,19.9 ,18.8 ,0.26 ,17.7 ,20.3 ,12.4 ,19.9 ,20.0 ,20.4 ,18.6 ,19.8 ,18.2 ,20.0 ,20.4 ,20.1 ,19.9 ,18.6 ,20.5 ,17.2 ,174.5 ,16.4 ,16.7 ,29.0 ,3.45 ,498 ,-,16.97 ,-,0.45 ,20.44 ,0.10 ,0.08 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0077 ,2.01E-05,5.0E+01,1.00E-02,003,-,67.29 ,ND,""
2018/1/12 5:00,-1795 ,-1922 ,0.02 ,DS,20.5 ,18.2 ,19.9 ,18.7 ,0.26 ,17.6 ,20.3 ,12.3 ,19.8 ,20.0 ,20.4 ,18.6 ,19.7 ,18.2 ,19.9 ,20.3 ,20.1 ,19.9 ,18.5 ,20.4 ,17.1 ,174.6 ,16.3 ,16.7 ,28.9 ,3.35 ,498 ,-,16.97 ,-,0.45 ,19.69 ,0.08 ,0.08 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0082 ,2.01E-05,5.0E+01,1.75E-02,003,-,67.29 ,ND,""
2018/1/12 11:00,-1808 ,-1938 ,0.02 ,DS,20.4 ,18.2 ,19.9 ,18.5 ,0.26 ,17.5 ,20.2 ,12.2 ,19.8 ,20.0 ,20.4 ,18.5 ,19.7 ,18.2 ,19.9 ,20.2 ,20.1 ,19.8 ,18.5 ,20.4 ,17.0 ,174.9 ,16.3 ,16.8 ,29.1 ,3.22 ,498 ,-,16.97 ,-,0.45 ,20.06 ,0.09 ,0.08 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0100 ,2.01E-05,4.9E+01,7.53E-03,003,-,67.26 ,ND,""
2018/1/12 17:00,-1815 ,-1947 ,0.02 ,DS,20.3 ,18.1 ,19.8 ,17.9 ,0.27 ,17.5 ,20.2 ,12.1 ,19.7 ,19.9 ,20.2 ,18.4 ,19.6 ,18.1 ,19.8 ,20.2 ,20.0 ,19.8 ,18.4 ,20.3 ,17.0 ,175.0 ,16.4 ,16.7 ,29.0 ,3.19 ,498 ,-,16.97 ,-,0.45 ,18.38 ,0.09 ,0.08 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0094 ,2.01E-05,5.0E+01,1.25E-02,003,-,67.25 ,ND,""
2018/1/12 23:00,-1830 ,-1964 ,0.02 ,DS,20.3 ,18.1 ,19.8 ,17.9 ,0.26 ,17.4 ,20.1 ,12.1 ,19.7 ,19.8 ,20.2 ,18.4 ,19.5 ,18.1 ,19.8 ,20.1 ,20.0 ,19.8 ,18.4 ,20.3 ,17.0 ,175.1 ,16.4 ,16.7 ,28.9 ,3.09 ,498 ,-,16.97 ,-,0.45 ,18.84 ,0.09 ,0.07 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0091 ,2.01E-05,5.0E+01,5.02E-03,003,-,67.24 ,ND,""
2018/1/13 5:00,-1836 ,-1974 ,0.01 ,DS,20.3 ,18.1 ,19.7 ,17.8 ,0.25 ,17.4 ,20.1 ,12.0 ,19.6 ,19.8 ,20.2 ,18.4 ,19.5 ,18.0 ,19.8 ,20.1 ,20.0 ,19.7 ,18.3 ,20.3 ,17.0 ,175.2 ,16.4 ,16.6 ,29.0 ,2.96 ,498 ,-,16.97 ,-,0.45 ,18.19 ,0.08 ,0.07 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0094 ,2.02E-05,4.9E+01,1.25E-02,003,-,67.25 ,ND,""
2018/1/13 11:00,-1819 ,-1964 ,0.01 ,DS,20.3 ,18.0 ,19.7 ,17.7 ,0.26 ,17.3 ,20.1 ,11.9 ,19.6 ,19.8 ,20.2 ,18.3 ,19.5 ,18.0 ,19.8 ,20.1 ,20.0 ,19.7 ,18.3 ,20.2 ,16.9 ,175.4 ,16.4 ,16.6 ,29.0 ,2.85 ,498 ,-,16.97 ,-,0.45 ,18.75 ,0.09 ,0.07 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0077 ,2.02E-05,5.0E+01,1.25E-02,003,-,67.25 ,ND,""
2018/1/13 17:00,-1805 ,-1958 ,0.01 ,DS,20.2 ,17.9 ,19.6 ,17.7 ,0.28 ,17.3 ,20.0 ,11.9 ,19.6 ,19.7 ,20.1 ,18.3 ,19.5 ,17.9 ,19.7 ,20.1 ,19.8 ,19.6 ,18.3 ,20.2 ,16.9 ,175.4 ,16.4 ,16.6 ,29.1 ,2.75 ,498 ,-,16.97 ,-,0.45 ,18.28 ,0.09 ,0.07 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0079 ,2.03E-05,5.0E+01,1.75E-02,003,-,67.23 ,ND,""
2018/1/13 23:00,-1825 ,-1979 ,0.02 ,DS,20.1 ,17.9 ,19.6 ,17.6 ,0.27 ,17.2 ,20.0 ,11.9 ,19.5 ,19.7 ,20.0 ,18.2 ,19.4 ,17.8 ,19.7 ,20.0 ,19.8 ,19.6 ,18.1 ,20.1 ,16.8 ,175.4 ,16.2 ,16.7 ,29.0 ,2.72 ,498 ,-,16.97 ,-,0.45 ,18.38 ,0.09 ,0.07 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0086 ,2.03E-05,5.0E+01,7.53E-03,003,-,67.23 ,ND,""
2018/1/14 5:00,-1829 ,-1989 ,0.02 ,DS,20.1 ,17.8 ,19.6 ,17.6 ,0.27 ,17.2 ,19.9 ,11.8 ,19.5 ,19.7 ,20.0 ,18.2 ,19.4 ,17.8 ,19.6 ,19.9 ,19.8 ,19.5 ,18.1 ,20.1 ,16.7 ,175.5 ,16.2 ,16.7 ,28.9 ,2.62 ,498 ,-,16.97 ,-,0.45 ,18.66 ,0.08 ,0.07 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0080 ,2.02E-05,5.0E+01,ND,003,-,67.24 ,ND,""
2018/1/14 11:00,-1867 ,-2027 ,0.02 ,DS,20.0 ,17.8 ,19.5 ,17.5 ,0.27 ,17.2 ,19.9 ,11.8 ,19.4 ,19.6 ,20.0 ,18.1 ,19.3 ,17.8 ,19.6 ,19.9 ,19.8 ,19.5 ,18.1 ,20.0 ,16.7 ,175.8 ,16.2 ,16.7 ,29.0 ,4.75 ,498 ,-,16.97 ,-,0.45 ,18.75 ,0.09 ,0.07 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0080 ,2.02E-05,5.0E+01,7.53E-03,003,-,67.23 ,ND,""
2018/1/14 17:00,-1867 ,-2033 ,0.01 ,DS,20.0 ,17.8 ,19.5 ,17.5 ,0.27 ,17.1 ,19.9 ,11.8 ,19.3 ,19.6 ,19.9 ,18.1 ,19.2 ,17.7 ,19.5 ,19.9 ,19.7 ,19.4 ,18.1 ,20.0 ,16.7 ,175.9 ,16.1 ,16.6 ,29.1 ,4.62 ,498 ,-,16.97 ,-,0.45 ,18.94 ,0.10 ,0.08 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0095 ,2.04E-05,4.9E+01,1.25E-02,003,-,67.24 ,ND,""
2018/1/14 23:00,-1852 ,-2024 ,0.02 ,DS,20.0 ,17.7 ,19.5 ,17.4 ,0.26 ,17.1 ,19.8 ,11.7 ,19.3 ,19.5 ,19.9 ,18.1 ,19.2 ,17.7 ,19.5 ,19.8 ,19.6 ,19.4 ,18.0 ,20.0 ,16.6 ,175.9 ,16.2 ,16.5 ,28.9 ,4.65 ,498 ,-,16.97 ,-,0.45 ,18.47 ,0.09 ,0.07 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0092 ,2.04E-05,5.0E+01,1.25E-02,003,-,67.23 ,ND,""
2018/1/15 5:00,-1818 ,-1999 ,0.02 ,DS,19.9 ,17.7 ,19.4 ,17.4 ,0.25 ,17.0 ,19.8 ,11.7 ,19.3 ,19.5 ,19.8 ,18.0 ,19.2 ,17.6 ,19.5 ,19.8 ,19.6 ,19.4 ,17.9 ,19.9 ,16.6 ,175.8 ,16.2 ,16.5 ,29.1 ,4.52 ,498 ,-,16.97 ,-,0.45 ,18.47 ,0.09 ,0.07 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0092 ,2.02E-05,5.0E+01,1.00E-02,003,-,67.23 ,ND,""
2018/1/15 11:00,-1776 ,-1974 ,0.02 ,DS,19.9 ,17.6 ,19.4 ,17.3 ,0.27 ,17.0 ,19.7 ,11.6 ,19.2 ,19.4 ,19.8 ,17.8 ,19.1 ,17.6 ,19.4 ,19.7 ,19.5 ,19.3 ,17.9 ,19.9 ,16.5 ,175.9 ,16.1 ,16.5 ,28.9 ,4.42 ,498 ,-,16.97 ,-,0.45 ,18.28 ,0.09 ,0.07 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0088 ,2.02E-05,5.0E+01,1.25E-02,003,-,67.23 ,ND,""
2018/1/15 17:00,-1711 ,-1922 ,0.02 ,DS,19.8 ,17.6 ,19.3 ,17.3 ,0.27 ,17.0 ,19.7 ,11.7 ,19.2 ,19.4 ,19.7 ,17.8 ,19.1 ,17.5 ,19.4 ,19.7 ,19.5 ,19.2 ,17.9 ,19.9 ,16.5 ,175.6 ,16.2 ,16.4 ,28.8 ,4.39 ,495 ,-,16.93 ,-,0.45 ,18.28 ,0.09 ,0.08 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0086 ,2.03E-05,5.0E+01,2.26E-02,003,-,67.21 ,ND,""
2018/1/15 23:00,-1708 ,-1924 ,0.01 ,DS,19.8 ,17.5 ,19.3 ,17.2 ,0.27 ,16.9 ,19.6 ,11.7 ,19.2 ,19.4 ,19.7 ,17.8 ,19.1 ,17.5 ,19.3 ,19.6 ,19.5 ,19.2 ,17.8 ,19.8 ,16.5 ,175.4 ,16.1 ,16.5 ,29.0 ,4.31 ,495 ,-,16.93 ,-,0.45 ,18.66 ,0.09 ,0.08 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0100 ,2.03E-05,5.0E+01,7.53E-03,003,-,67.22 ,ND,""
2018/1/16 5:00,-1710 ,-1927 ,0.01 ,DS,19.8 ,17.5 ,19.3 ,17.2 ,0.26 ,16.8 ,19.6 ,11.7 ,19.1 ,19.3 ,19.7 ,17.7 ,19.0 ,17.5 ,19.3 ,19.6 ,19.5 ,19.2 ,17.8 ,19.8 ,16.5 ,175.4 ,16.1 ,16.4 ,29.2 ,4.26 ,495 ,-,16.93 ,-,0.45 ,18.38 ,0.09 ,0.08 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0091 ,2.02E-05,5.0E+01,2.76E-02,003,-,67.21 ,ND,""
2018/1/16 11:00,-1729 ,-1944 ,0.01 ,DS,19.7 ,17.5 ,19.2 ,17.2 ,0.28 ,16.8 ,19.5 ,11.7 ,19.1 ,19.3 ,19.6 ,17.7 ,19.0 ,17.5 ,19.2 ,19.6 ,19.4 ,19.1 ,17.7 ,19.7 ,16.5 ,175.4 ,16.1 ,16.4 ,29.3 ,4.21 ,495 ,-,16.93 ,-,0.45 ,19.03 ,0.09 ,0.08 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0096 ,2.02E-05,4.9E+01,2.01E-02,003,-,67.21 ,ND,""
2018/1/16 17:00,-1697 ,-1919 ,0.01 ,DS,19.7 ,17.4 ,19.2 ,17.2 ,0.27 ,16.8 ,19.5 ,11.8 ,19.0 ,19.2 ,19.6 ,17.6 ,18.9 ,17.4 ,19.2 ,19.5 ,19.3 ,19.1 ,17.7 ,19.7 ,16.4 ,175.4 ,16.0 ,16.4 ,29.1 ,4.15 ,493 ,-,16.90 ,-,0.45 ,17.63 ,0.09 ,0.07 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0079 ,2.02E-05,4.9E+01,7.53E-03,003,-,67.20 ,ND,""
2018/1/16 23:00,-1662 ,-1892 ,0.01 ,DS,19.6 ,17.4 ,19.1 ,17.2 ,0.27 ,16.8 ,19.5 ,11.8 ,19.0 ,19.2 ,19.6 ,17.6 ,18.9 ,17.4 ,19.2 ,19.5 ,19.4 ,19.1 ,17.6 ,19.7 ,16.4 ,175.3 ,15.9 ,16.4 ,29.4 ,4.08 ,493 ,-,16.90 ,-,0.45 ,18.47 ,0.09 ,0.07 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0094 ,2.02E-05,4.9E+01,1.25E-02,003,-,67.20 ,ND,""
2018/1/17 5:00,-1658 ,-1890 ,0.01 ,DS,19.6 ,17.4 ,19.1 ,17.2 ,0.27 ,16.8 ,19.4 ,11.9 ,18.9 ,19.2 ,19.5 ,17.6 ,18.9 ,17.4 ,19.1 ,19.4 ,19.4 ,19.0 ,17.6 ,19.6 ,16.4 ,175.2 ,16.0 ,16.6 ,29.3 ,3.98 ,493 ,-,16.90 ,-,0.45 ,18.09 ,0.09 ,0.07 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0090 ,2.01E-05,5.0E+01,7.53E-03,003,-,67.20 ,ND,""
2018/1/17 11:00,-1681 ,-1910 ,0.01 ,DS,19.5 ,17.3 ,19.1 ,17.1 ,0.27 ,16.7 ,19.4 ,11.9 ,18.9 ,19.1 ,19.5 ,17.5 ,18.9 ,17.3 ,19.1 ,19.4 ,19.2 ,19.0 ,17.6 ,19.6 ,16.4 ,175.2 ,16.0 ,16.5 ,29.2 ,3.92 ,492 ,-,16.88 ,-,0.44 ,18.09 ,0.09 ,0.07 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0090 ,2.01E-05,4.9E+01,2.01E-02,003,-,67.20 ,ND,""
2018/1/17 17:00,-1645 ,-1880 ,0.02 ,DS,19.5 ,17.3 ,19.0 ,17.1 ,0.28 ,16.7 ,19.4 ,12.0 ,18.9 ,19.1 ,19.5 ,17.5 ,18.8 ,17.3 ,19.1 ,19.4 ,19.3 ,18.9 ,17.6 ,19.5 ,16.4 ,175.1 ,15.9 ,16.4 ,29.2 ,3.92 ,492 ,-,16.88 ,-,0.44 ,17.91 ,0.08 ,0.06 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0110 ,2.02E-05,5.0E+01,1.00E-02,003,12.4 ,45.82 ,ND,""
2018/1/17 23:00,-1598 ,-1842 ,0.01 ,DS,19.5 ,17.3 ,19.0 ,17.2 ,0.26 ,16.7 ,19.3 ,12.1 ,18.9 ,19.1 ,19.4 ,17.5 ,18.8 ,17.3 ,19.0 ,19.4 ,19.2 ,18.9 ,17.5 ,19.5 ,16.4 ,174.9 ,15.9 ,16.3 ,29.1 ,3.85 ,492 ,-,16.88 ,-,0.45 ,17.63 ,0.08 ,0.06 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0085 ,2.02E-05,4.9E+01,1.00E-02,003,12.6 ,45.77 ,ND,""
2018/1/18 5:00,-1607 ,-1850 ,0.01 ,DS,19.4 ,17.2 ,18.9 ,17.1 ,0.27 ,16.7 ,19.3 ,11.9 ,18.8 ,19.1 ,19.4 ,17.5 ,18.8 ,17.3 ,19.0 ,19.3 ,19.2 ,18.9 ,17.6 ,19.5 ,16.3 ,174.7 ,15.9 ,16.5 ,29.0 ,3.79 ,492 ,-,16.88 ,-,0.44 ,18.47 ,0.08 ,0.06 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0082 ,2.01E-05,4.9E+01,7.53E-03,003,12.5 ,45.58 ,ND,""
2018/1/18 11:00,-1628 ,-1865 ,0.01 ,DS,19.4 ,17.2 ,18.9 ,17.1 ,0.27 ,16.7 ,19.3 ,12.0 ,18.8 ,19.0 ,19.4 ,17.4 ,18.7 ,17.3 ,19.0 ,19.3 ,19.2 ,18.9 ,17.5 ,19.5 ,16.3 ,174.8 ,15.9 ,16.2 ,28.7 ,3.76 ,492 ,-,16.88 ,-,0.44 ,19.50 ,0.08 ,0.06 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0072 ,2.01E-05,4.9E+01,7.53E-03,003,12.6 ,45.38 ,ND,""
2018/1/18 17:00,-1634 ,-1868 ,0.01 ,DS,19.4 ,17.2 ,18.9 ,17.0 ,0.28 ,16.6 ,19.2 ,12.1 ,18.8 ,19.0 ,19.3 ,17.4 ,18.7 ,17.2 ,18.9 ,19.3 ,19.2 ,18.8 ,17.5 ,19.4 ,16.3 ,174.8 ,15.8 ,16.2 ,28.9 ,3.66 ,495 ,-,16.93 ,-,0.45 ,18.19 ,0.08 ,0.06 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0089 ,2.00E-05,4.9E+01,5.02E-03,003,12.8 ,45.29 ,ND,""
2018/1/18 23:00,-1655 ,-1884 ,0.01 ,DS,19.4 ,17.2 ,18.9 ,17.0 ,0.28 ,16.6 ,19.2 ,12.1 ,18.7 ,18.9 ,19.3 ,17.4 ,18.7 ,17.2 ,18.9 ,19.2 ,19.2 ,18.8 ,17.4 ,19.4 ,16.3 ,174.9 ,15.7 ,16.4 ,29.0 ,3.56 ,496 ,-,16.94 ,-,0.45 ,18.84 ,0.08 ,0.06 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0086 ,2.00E-05,4.9E+01,7.53E-03,003,12.9 ,45.16 ,ND,""
2018/1/19 5:00,-1685 ,-1907 ,0.01 ,DS,19.3 ,17.2 ,18.8 ,17.0 ,0.27 ,16.6 ,19.2 ,12.0 ,18.7 ,18.9 ,19.3 ,17.3 ,18.7 ,17.2 ,18.9 ,19.2 ,19.2 ,18.8 ,17.4 ,19.3 ,16.3 ,175.1 ,15.8 ,16.3 ,28.6 ,3.53 ,496 ,-,16.94 ,-,0.45 ,18.66 ,0.09 ,0.06 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0103 ,1.98E-05,4.9E+01,2.51E-03,003,12.9 ,44.96 ,ND,""
2018/1/19 11:00,-1711 ,-1929 ,0.01 ,DS,19.3 ,17.1 ,18.8 ,17.0 ,0.28 ,16.6 ,19.1 ,11.8 ,18.7 ,18.9 ,19.2 ,17.3 ,18.6 ,17.2 ,18.9 ,19.2 ,19.1 ,18.7 ,17.4 ,19.3 ,16.2 ,175.2 ,15.8 ,16.2 ,28.8 ,3.45 ,495 ,-,16.93 ,-,0.45 ,18.66 ,0.09 ,0.07 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0082 ,1.98E-05,4.9E+01,7.53E-03,003,12.9 ,44.69 ,ND,""
2018/1/19 17:00,-1698 ,-1919 ,0.01 ,DS,19.3 ,17.2 ,18.8 ,17.0 ,0.28 ,16.5 ,19.1 ,11.8 ,18.7 ,18.9 ,19.2 ,17.2 ,18.6 ,17.2 ,18.8 ,19.1 ,19.1 ,18.7 ,17.4 ,19.3 ,16.2 ,175.2 ,15.8 ,16.2 ,28.7 ,3.42 ,495 ,-,16.93 ,-,0.45 ,19.41 ,0.09 ,0.07 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0085 ,2.00E-05,4.9E+01,7.53E-03,003,13.0 ,44.43 ,ND,""
2018/1/19 23:00,-1704 ,-1925 ,0.01 ,DS,19.3 ,17.1 ,18.8 ,17.0 ,0.27 ,16.5 ,19.1 ,11.8 ,18.6 ,18.8 ,19.2 ,17.2 ,18.6 ,17.1 ,18.8 ,19.1 ,19.1 ,18.7 ,17.4 ,19.3 ,16.2 ,175.2 ,15.7 ,16.2 ,28.8 ,3.35 ,495 ,-,16.93 ,-,0.45 ,18.66 ,0.09 ,0.07 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0088 ,2.00E-05,4.9E+01,2.51E-03,003,13.1 ,44.12 ,ND,""
2018/1/20 5:00,-1694 ,-1917 ,0.01 ,DS,19.2 ,17.0 ,18.8 ,17.0 ,0.28 ,16.5 ,19.0 ,11.8 ,18.6 ,18.8 ,19.2 ,17.1 ,18.5 ,17.1 ,18.8 ,19.1 ,19.0 ,18.7 ,17.3 ,19.2 ,16.1 ,175.3 ,15.7 ,16.1 ,28.7 ,3.29 ,495 ,-,16.93 ,-,0.45 ,18.56 ,0.09 ,0.07 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0087 ,1.99E-05,4.9E+01,1.50E-02,003,13.0 ,43.84 ,ND,""
2018/1/20 11:00,-1677 ,-1906 ,0.01 ,DS,19.2 ,17.0 ,18.7 ,17.0 ,0.28 ,16.4 ,19.0 ,11.7 ,18.6 ,18.8 ,19.2 ,17.1 ,18.5 ,17.1 ,18.7 ,19.0 ,18.9 ,18.6 ,17.3 ,19.2 ,16.1 ,175.3 ,15.7 ,16.1 ,28.7 ,3.19 ,495 ,-,16.93 ,-,0.45 ,18.09 ,0.09 ,0.06 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0088 ,1.99E-05,4.9E+01,2.51E-02,003,13.0 ,43.54 ,ND,""
2018/1/20 17:00,-1648 ,-1883 ,0.01 ,DS,19.2 ,17.0 ,18.7 ,16.9 ,0.29 ,16.4 ,19.0 ,11.8 ,18.5 ,18.8 ,19.1 ,17.0 ,18.5 ,17.0 ,18.7 ,19.0 ,18.9 ,18.6 ,17.3 ,19.1 ,16.1 ,175.2 ,15.7 ,16.2 ,28.7 ,3.16 ,495 ,-,16.93 ,-,0.45 ,17.72 ,0.08 ,0.06 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0081 ,2.00E-05,4.9E+01,1.25E-02,003,13.1 ,43.36 ,ND,""
2018/1/20 23:00,-1652 ,-1887 ,0.01 ,DS,19.2 ,17.0 ,18.7 ,16.8 ,0.29 ,16.4 ,18.9 ,11.7 ,18.5 ,18.7 ,19.1 ,17.0 ,18.5 ,17.0 ,18.7 ,19.0 ,18.9 ,18.5 ,17.3 ,19.2 ,16.1 ,175.2 ,15.7 ,16.0 ,28.8 ,2.99 ,495 ,-,16.93 ,-,0.45 ,18.94 ,0.08 ,0.06 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0082 ,2.00E-05,4.9E+01,1.50E-02,003,13.0 ,43.18 ,ND,""
2018/1/21 5:00,-1651 ,-1888 ,0.01 ,DS,19.1 ,17.0 ,18.6 ,16.9 ,0.28 ,16.4 ,18.9 ,11.8 ,18.5 ,18.7 ,19.1 ,17.0 ,18.4 ,17.0 ,18.7 ,19.0 ,18.9 ,18.5 ,17.2 ,19.1 ,16.1 ,175.1 ,15.7 ,16.0 ,29.1 ,2.96 ,495 ,-,16.93 ,-,0.45 ,18.56 ,0.08 ,0.06 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0092 ,1.99E-05,4.9E+01,1.75E-02,003,13.1 ,42.94 ,ND,""
2018/1/21 11:00,-1641 ,-1878 ,0.01 ,DS,19.1 ,16.9 ,18.6 ,16.8 ,0.29 ,16.4 ,18.9 ,11.7 ,18.5 ,18.7 ,19.0 ,17.0 ,18.4 ,17.0 ,18.6 ,18.9 ,18.9 ,18.5 ,17.2 ,19.1 ,16.1 ,175.2 ,15.7 ,16.1 ,29.3 ,2.93 ,495 ,-,16.93 ,-,0.45 ,18.47 ,0.08 ,0.06 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0091 ,1.99E-05,4.9E+01,1.25E-02,003,13.2 ,42.68 ,ND,""
2018/1/21 17:00,-1645 ,-1882 ,0.01 ,DS,19.0 ,16.9 ,18.6 ,16.8 ,0.26 ,16.4 ,18.9 ,11.9 ,18.4 ,18.7 ,19.0 ,17.0 ,18.4 ,17.0 ,18.6 ,18.9 ,18.8 ,18.5 ,17.2 ,19.1 ,16.1 ,175.1 ,15.7 ,16.2 ,29.4 ,2.83 ,495 ,-,16.93 ,-,0.45 ,18.19 ,0.08 ,0.06 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0091 ,2.00E-05,4.9E+01,7.53E-03,003,13.2 ,42.51 ,ND,""
2018/1/21 23:00,-1686 ,-1914 ,0.01 ,DS,19.0 ,16.9 ,18.6 ,16.8 ,0.27 ,16.4 ,18.9 ,11.8 ,18.4 ,18.6 ,18.9 ,17.0 ,18.4 ,16.9 ,18.6 ,18.9 ,18.8 ,18.5 ,17.2 ,19.1 ,16.0 ,175.1 ,15.6 ,16.2 ,29.6 ,2.72 ,495 ,-,16.93 ,-,0.45 ,18.38 ,0.09 ,0.06 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0071 ,2.00E-05,4.9E+01,7.53E-03,003,13.2 ,42.21 ,ND,""
2018/1/22 5:00,-1703 ,-1927 ,0.01 ,DS,19.0 ,16.9 ,18.5 ,16.7 ,0.27 ,16.4 ,18.8 ,11.7 ,18.4 ,18.6 ,18.9 ,17.0 ,18.4 ,16.9 ,18.6 ,18.9 ,18.9 ,18.5 ,17.2 ,19.1 ,16.0 ,175.2 ,15.5 ,15.8 ,29.5 ,2.62 ,495 ,-,16.93 ,-,0.45 ,18.66 ,0.08 ,0.06 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0091 ,2.00E-05,4.9E+01,5.02E-03,003,13.2 ,41.83 ,ND,""
2018/1/22 11:00,-1716 ,-1936 ,0.01 ,DS,19.0 ,16.9 ,18.5 ,16.8 ,0.27 ,16.3 ,18.8 ,11.6 ,18.4 ,18.6 ,18.9 ,16.9 ,18.3 ,16.9 ,18.5 ,18.8 ,18.8 ,18.5 ,17.2 ,19.0 ,15.9 ,175.4 ,15.5 ,16.3 ,29.5 ,2.49 ,495 ,-,16.93 ,-,0.45 ,18.84 ,0.08 ,0.06 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0081 ,2.00E-05,4.9E+01,5.02E-03,003,13.1 ,41.47 ,ND,""
2018/1/22 17:00,-1655 ,-1885 ,0.01 ,DS,19.0 ,16.8 ,18.5 ,16.8 ,0.26 ,16.4 ,18.8 ,11.6 ,18.4 ,18.6 ,18.9 ,16.8 ,18.3 ,16.9 ,18.5 ,18.8 ,18.7 ,18.4 ,17.2 ,19.0 ,15.9 ,175.3 ,15.8 ,16.2 ,29.5 ,2.49 ,495 ,-,16.93 ,-,0.45 ,18.28 ,0.07 ,0.05 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0079 ,2.02E-05,4.9E+01,1.50E-02,003,13.0 ,41.16 ,ND,""
2018/1/22 23:00,-1589 ,-1827 ,0.01 ,DS,18.9 ,16.8 ,18.5 ,16.7 ,0.26 ,16.3 ,18.8 ,11.6 ,18.3 ,18.5 ,18.9 ,16.8 ,18.3 ,16.8 ,18.5 ,18.8 ,18.6 ,18.4 ,17.1 ,19.0 ,15.8 ,175.0 ,15.6 ,16.2 ,29.5 ,2.42 ,495 ,-,16.93 ,-,0.45 ,18.38 ,0.06 ,0.04 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0091 ,2.02E-05,4.9E+01,1.50E-02,003,12.8 ,40.82 ,ND,""
2018/1/23 5:00,-1546 ,-1786 ,0.01 ,DS,18.9 ,16.8 ,18.4 ,16.7 ,0.26 ,16.3 ,18.7 ,11.6 ,18.3 ,18.5 ,18.8 ,16.8 ,18.2 ,16.8 ,18.5 ,18.8 ,18.7 ,18.4 ,17.1 ,18.9 ,15.8 ,174.7 ,15.5 ,16.2 ,29.5 ,2.23 ,495 ,-,16.93 ,-,0.45 ,18.19 ,0.07 ,0.04 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0083 ,2.01E-05,4.9E+01,1.50E-02,003,12.7 ,40.51 ,ND,""
2018/1/23 11:00,-1517 ,-1759 ,0.01 ,DS,18.9 ,16.8 ,18.4 ,16.6 ,0.27 ,16.3 ,18.7 ,11.6 ,18.3 ,18.5 ,18.8 ,16.8 ,18.2 ,16.8 ,18.4 ,18.7 ,18.6 ,18.3 ,17.1 ,18.9 ,15.8 ,174.6 ,15.8 ,16.2 ,29.6 ,2.26 ,495 ,-,16.93 ,-,0.45 ,17.81 ,0.07 ,0.05 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0082 ,2.01E-05,4.9E+01,2.01E-02,003,12.7 ,40.21 ,ND,""
2018/1/23 17:00,-1508 ,-1752 ,0.01 ,DS,18.9 ,16.8 ,18.4 ,16.6 ,0.27 ,16.3 ,18.7 ,11.5 ,18.3 ,18.5 ,18.8 ,16.8 ,18.2 ,16.8 ,18.4 ,18.7 ,18.7 ,18.3 ,17.1 ,18.9 ,15.8 ,174.3 ,15.8 ,16.2 ,29.5 ,4.65 ,497 ,-,16.95 ,-,0.45 ,18.38 ,0.08 ,0.06 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0097 ,1.98E-05,4.9E+01,5.02E-03,003,12.6 ,39.99 ,ND,""
2018/1/23 23:00,-1566 ,-1795 ,0.01 ,DS,18.9 ,16.7 ,18.4 ,16.5 ,0.27 ,16.2 ,18.7 ,11.5 ,18.3 ,18.4 ,18.8 ,16.8 ,18.2 ,16.7 ,18.4 ,18.7 ,18.5 ,18.3 ,17.0 ,18.8 ,15.8 ,174.2 ,15.8 ,16.2 ,29.4 ,4.52 ,495 ,-,16.93 ,-,0.45 ,18.09 ,0.07 ,0.06 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0090 ,1.98E-05,4.9E+01,5.02E-03,003,12.7 ,39.64 ,ND,""
2018/1/24 5:00,-1562 ,-1788 ,0.01 ,DS,18.9 ,16.7 ,18.4 ,16.5 ,0.26 ,16.2 ,18.7 ,11.5 ,18.3 ,18.4 ,18.7 ,16.8 ,18.2 ,16.7 ,18.4 ,18.7 ,18.5 ,18.3 ,17.0 ,18.9 ,15.7 ,174.2 ,15.7 ,16.1 ,29.4 ,4.36 ,495 ,-,16.93 ,-,0.45 ,18.75 ,0.07 ,0.05 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0093 ,2.01E-05,4.9E+01,7.53E-03,003,12.6 ,39.28 ,ND,""
2018/1/24 11:00,-1545 ,-1772 ,0.02 ,DS,18.8 ,16.7 ,18.4 ,16.5 ,0.27 ,16.2 ,18.6 ,11.4 ,18.2 ,18.4 ,18.7 ,16.7 ,18.1 ,16.7 ,18.3 ,18.6 ,18.5 ,18.2 ,16.9 ,18.8 ,15.7 ,174.3 ,15.7 ,16.0 ,29.4 ,4.31 ,495 ,-,16.93 ,-,0.45 ,17.91 ,0.07 ,0.06 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0087 ,2.01E-05,4.9E+01,1.25E-02,003,12.6 ,38.90 ,ND,""
2018/1/24 17:00,-1561 ,-1780 ,0.01 ,DS,18.8 ,16.6 ,18.3 ,16.5 ,0.26 ,16.1 ,18.6 ,11.4 ,18.2 ,18.4 ,18.7 ,16.7 ,18.1 ,16.7 ,18.3 ,18.6 ,18.5 ,18.2 ,16.9 ,18.8 ,15.6 ,174.1 ,15.7 ,16.0 ,29.2 ,4.15 ,495 ,-,16.93 ,-,0.45 ,19.03 ,0.07 ,0.05 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0101 ,1.98E-05,4.9E+01,1.75E-02,003,12.5 ,38.66 ,ND,""
2018/1/24 23:00,-1595 ,-1805 ,0.01 ,DS,18.8 ,16.6 ,18.3 ,16.4 ,0.26 ,16.1 ,18.6 ,11.3 ,18.2 ,18.4 ,18.7 ,16.7 ,18.1 ,16.6 ,18.3 ,18.6 ,18.4 ,18.2 ,16.9 ,18.8 ,15.6 ,174.1 ,15.7 ,15.9 ,29.2 ,4.05 ,495 ,-,16.93 ,-,0.45 ,18.94 ,0.05 ,0.04 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0078 ,1.98E-05,4.9E+01,1.50E-02,003,12.4 ,38.08 ,ND,""
2018/1/25 5:00,-1596 ,-1805 ,0.01 ,DS,18.8 ,16.6 ,18.3 ,16.4 ,0.25 ,16.1 ,18.6 ,11.2 ,18.2 ,18.3 ,18.6 ,16.6 ,18.1 ,16.6 ,18.3 ,18.6 ,18.4 ,18.2 ,16.8 ,18.8 ,15.5 ,174.1 ,15.7 ,15.8 ,29.0 ,4.05 ,495 ,-,16.93 ,-,0.45 ,18.66 ,0.05 ,0.04 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0085 ,2.01E-05,4.9E+01,7.53E-03,003,12.2 ,37.59 ,ND,""
2018/1/25 11:00,-1617 ,-1819 ,0.01 ,DS,18.7 ,16.4 ,18.3 ,16.3 ,0.26 ,16.0 ,18.6 ,11.1 ,18.2 ,18.3 ,18.6 ,16.6 ,18.1 ,16.5 ,18.3 ,18.6 ,18.4 ,18.1 ,16.7 ,18.7 ,15.5 ,174.2 ,15.6 ,15.8 ,28.6 ,3.95 ,495 ,-,16.93 ,-,0.45 ,18.66 ,0.06 ,0.04 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0086 ,2.01E-05,4.9E+01,1.50E-02,003,12.1 ,37.16 ,ND,""
2018/1/25 17:00,-1601 ,-1805 ,0.01 ,DS,18.7 ,16.4 ,18.2 ,16.4 ,0.26 ,16.0 ,18.5 ,11.0 ,18.1 ,18.3 ,18.6 ,16.6 ,18.1 ,16.5 ,18.2 ,18.5 ,18.3 ,18.1 ,16.7 ,18.7 ,15.4 ,174.2 ,15.4 ,15.9 ,28.8 ,3.79 ,495 ,-,16.93 ,-,0.45 ,18.28 ,0.07 ,0.05 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0086 ,1.99E-05,5.0E+01,1.25E-02,003,12.0 ,36.71 ,ND,""
2018/1/25 23:00,-1602 ,-1803 ,0.01 ,DS,18.6 ,16.4 ,18.2 ,16.3 ,0.25 ,15.9 ,18.5 ,11.0 ,18.1 ,18.3 ,18.6 ,16.6 ,18.1 ,16.5 ,18.2 ,18.5 ,18.3 ,18.1 ,16.7 ,18.7 ,15.4 ,174.2 ,15.5 ,16.0 ,28.5 ,3.66 ,497 ,-,16.95 ,-,0.45 ,18.94 ,0.06 ,0.05 ,0.83 ,0.53 ,0.02 ,0.03 ,0.0076 ,1.99E-05,4.9E+01,7.53E-03,003,12.0 ,36.24 ,ND,""
2018/1/26 5:00,-1598 ,-1798 ,0.02 ,DS,18.7 ,16.4 ,18.2 ,16.3 ,0.25 ,15.9 ,18.5 ,11.0 ,18.1 ,18.2 ,18.5 ,16.6 ,18.0 ,16.4 ,18.2 ,18.5 ,18.3 ,18.1 ,16.6 ,18.6 ,15.4 ,174.1 ,15.5 ,15.8 ,28.5 ,3.58 ,497 ,-,16.95 ,-,0.45 ,17.53 ,0.06 ,0.04 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0078 ,1.99E-05,4.9E+01,1.00E-02,003,12.0 ,35.87 ,ND,""
2018/1/26 11:00,-1600 ,-1797 ,0.02 ,DS,18.6 ,16.4 ,18.2 ,16.3 ,0.26 ,15.9 ,18.4 ,11.0 ,18.1 ,18.2 ,18.5 ,16.6 ,18.0 ,16.4 ,18.2 ,18.4 ,18.4 ,18.1 ,16.7 ,18.7 ,15.4 ,174.2 ,15.5 ,15.8 ,28.5 ,3.42 ,497 ,-,16.95 ,-,0.45 ,18.75 ,0.05 ,0.04 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0087 ,1.99E-05,4.9E+01,1.00E-02,003,11.9 ,35.49 ,ND,""
2018/1/26 17:00,-1599 ,-1798 ,0.01 ,DS,18.6 ,16.3 ,18.1 ,16.5 ,0.26 ,15.9 ,18.4 ,11.0 ,18.1 ,18.2 ,18.5 ,16.7 ,18.0 ,16.4 ,18.1 ,18.4 ,18.2 ,18.0 ,16.7 ,18.6 ,15.3 ,174.2 ,15.4 ,15.4 ,28.4 ,3.35 ,497 ,-,16.95 ,-,0.45 ,18.28 ,0.06 ,0.05 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0091 ,2.00E-05,4.9E+01,1.75E-02,003,11.9 ,35.15 ,ND,""
2018/1/26 23:00,-1631 ,-1820 ,0.02 ,DS,18.6 ,16.3 ,18.1 ,16.3 ,0.25 ,15.9 ,18.4 ,10.9 ,18.1 ,18.1 ,18.4 ,16.7 ,17.9 ,16.4 ,18.1 ,18.4 ,18.2 ,18.0 ,16.6 ,18.6 ,15.3 ,174.2 ,15.2 ,15.8 ,28.4 ,3.22 ,497 ,-,16.95 ,-,0.45 ,18.56 ,0.06 ,0.04 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0075 ,2.00E-05,4.9E+01,5.02E-03,003,11.9 ,34.75 ,ND,""
2018/1/27 5:00,-1649 ,-1831 ,0.02 ,DS,18.5 ,16.3 ,18.1 ,16.3 ,0.25 ,15.8 ,18.4 ,10.9 ,18.1 ,18.1 ,18.4 ,16.7 ,17.9 ,16.4 ,18.1 ,18.4 ,18.2 ,18.0 ,16.6 ,18.6 ,15.3 ,174.2 ,15.3 ,15.9 ,28.2 ,3.06 ,497 ,-,16.95 ,-,0.45 ,19.22 ,0.05 ,0.04 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0096 ,2.00E-05,5.0E+01,1.25E-02,003,11.8 ,34.31 ,ND,""
2018/1/27 11:00,-1658 ,-1839 ,0.02 ,DS,18.5 ,16.3 ,18.0 ,16.3 ,0.24 ,15.8 ,18.4 ,10.7 ,18.1 ,18.1 ,18.4 ,16.7 ,17.9 ,16.4 ,18.1 ,18.4 ,18.2 ,17.9 ,16.6 ,18.5 ,15.2 ,174.5 ,15.5 ,15.7 ,28.2 ,3.09 ,497 ,-,16.95 ,-,0.45 ,18.28 ,0.07 ,0.05 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0079 ,2.00E-05,5.0E+01,1.75E-02,003,11.7 ,34.01 ,ND,""
2018/1/27 17:00,-1681 ,-1860 ,0.02 ,DS,18.5 ,16.3 ,18.1 ,16.3 ,0.26 ,15.8 ,18.3 ,10.7 ,18.1 ,18.1 ,18.4 ,16.7 ,17.9 ,16.4 ,18.1 ,18.3 ,18.1 ,17.9 ,16.6 ,18.5 ,15.2 ,174.6 ,15.3 ,15.7 ,28.1 ,2.83 ,497 ,-,16.95 ,-,0.45 ,18.38 ,0.08 ,0.06 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0090 ,2.01E-05,4.9E+01,5.02E-03,003,11.7 ,33.60 ,ND,""
2018/1/27 23:00,-1701 ,-1877 ,0.01 ,DS,18.4 ,16.3 ,18.0 ,16.3 ,0.26 ,15.8 ,18.3 ,10.7 ,18.0 ,18.1 ,18.3 ,16.7 ,17.9 ,16.3 ,18.1 ,18.3 ,18.2 ,17.9 ,16.6 ,18.5 ,15.2 ,174.7 ,15.2 ,15.6 ,28.0 ,2.83 ,498 ,-,16.97 ,-,0.45 ,18.84 ,0.07 ,0.06 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0076 ,2.01E-05,4.9E+01,1.50E-02,003,11.7 ,33.21 ,ND,""
2018/1/28 5:00,-1717 ,-1889 ,0.02 ,DS,18.4 ,16.2 ,18.0 ,16.3 ,0.26 ,15.8 ,18.3 ,10.7 ,18.1 ,18.1 ,18.3 ,16.7 ,17.9 ,16.3 ,18.0 ,18.3 ,18.1 ,17.9 ,16.6 ,18.5 ,15.2 ,174.9 ,15.1 ,15.5 ,28.0 ,2.72 ,497 ,-,16.95 ,-,0.45 ,17.63 ,0.07 ,0.05 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0081 ,1.98E-05,4.9E+01,7.53E-03,003,11.7 ,32.83 ,ND,""
2018/1/28 11:00,-1707 ,-1878 ,0.02 ,DS,18.4 ,16.2 ,18.0 ,16.3 ,0.26 ,15.8 ,18.3 ,10.7 ,18.0 ,18.0 ,18.3 ,16.7 ,17.9 ,16.3 ,18.0 ,18.3 ,18.1 ,17.9 ,16.6 ,18.5 ,15.2 ,175.1 ,15.1 ,15.5 ,28.0 ,2.62 ,497 ,-,16.95 ,-,0.45 ,18.00 ,0.07 ,0.05 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0089 ,1.98E-05,5.4E+01,1.00E-02,003,11.7 ,32.50 ,ND,""
2018/1/28 17:00,-1662 ,-1840 ,0.01 ,DS,18.4 ,16.2 ,17.9 ,16.3 ,0.27 ,15.8 ,18.3 ,10.7 ,18.0 ,18.0 ,18.3 ,16.7 ,17.9 ,16.3 ,18.0 ,18.2 ,18.1 ,17.9 ,16.6 ,18.4 ,15.2 ,174.9 ,15.2 ,15.7 ,28.1 ,2.59 ,497 ,-,16.95 ,-,0.45 ,18.28 ,0.07 ,0.06 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0083 ,2.00E-05,4.9E+01,1.00E-02,003,11.7 ,32.22 ,ND,""
2018/1/28 23:00,-1600 ,-1788 ,0.01 ,DS,18.4 ,16.2 ,17.9 ,16.3 ,0.28 ,15.9 ,18.3 ,10.8 ,18.0 ,18.0 ,18.3 ,16.7 ,17.9 ,16.4 ,18.0 ,18.2 ,18.1 ,17.8 ,16.6 ,18.4 ,15.2 ,174.8 ,15.2 ,15.5 ,28.1 ,4.18 ,497 ,-,16.95 ,-,0.45 ,18.47 ,0.07 ,0.05 ,0.83 ,0.53 ,0.02 ,0.03 ,0.0091 ,2.00E-05,4.9E+01,1.00E-02,003,11.7 ,32.01 ,ND,""
2018/1/29 5:00,-1590 ,-1782 ,0.01 ,DS,18.4 ,16.2 ,17.9 ,16.9 ,0.27 ,15.9 ,18.2 ,10.8 ,18.0 ,18.0 ,18.2 ,16.7 ,17.9 ,16.4 ,17.9 ,18.2 ,18.0 ,17.8 ,16.6 ,18.4 ,15.2 ,174.6 ,15.1 ,15.5 ,28.0 ,4.13 ,497 ,-,16.95 ,-,0.45 ,18.66 ,0.07 ,0.06 ,0.83 ,0.53 ,0.02 ,0.03 ,0.0091 ,2.00E-05,5.0E+01,1.25E-02,003,11.8 ,31.79 ,ND,""
2018/1/29 11:00,-1594 ,-1781 ,0.02 ,DS,18.4 ,16.2 ,17.9 ,16.3 ,0.28 ,15.9 ,18.2 ,10.8 ,18.0 ,18.0 ,18.3 ,16.7 ,17.9 ,16.4 ,17.9 ,18.2 ,18.0 ,17.8 ,16.6 ,18.4 ,15.2 ,174.5 ,15.1 ,15.4 ,28.0 ,4.02 ,497 ,-,16.95 ,-,0.45 ,17.16 ,0.07 ,0.06 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0115 ,2.00E-05,4.9E+01,2.51E-03,003,11.8 ,31.56 ,ND,""
2018/1/29 17:00,-1600 ,-1786 ,0.01 ,DS,18.3 ,16.2 ,17.9 ,16.4 ,0.27 ,15.9 ,18.2 ,10.8 ,18.0 ,17.9 ,18.2 ,16.7 ,17.9 ,16.4 ,17.9 ,18.2 ,18.0 ,17.8 ,16.6 ,18.4 ,15.2 ,174.3 ,15.1 ,15.6 ,27.9 ,3.89 ,497 ,-,16.95 ,-,0.45 ,18.38 ,0.08 ,0.05 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0090 ,1.98E-05,4.9E+01,5.02E-03,003,11.8 ,31.28 ,ND,""
2018/1/29 23:00,-1615 ,-1795 ,0.02 ,DS,18.3 ,16.2 ,17.9 ,16.3 ,0.26 ,15.9 ,18.2 ,10.8 ,18.0 ,17.9 ,18.3 ,16.7 ,17.9 ,16.4 ,17.9 ,18.2 ,18.0 ,17.8 ,16.6 ,18.4 ,15.2 ,174.3 ,15.2 ,15.7 ,27.9 ,3.79 ,497 ,-,16.95 ,-,0.45 ,18.00 ,0.07 ,0.05 ,0.83 ,0.53 ,0.02 ,0.03 ,0.0094 ,1.98E-05,4.9E+01,1.00E-02,003,11.8 ,31.03 ,ND,""
2018/1/30 5:00,-1658 ,-1825 ,0.02 ,DS,18.3 ,16.2 ,17.9 ,16.4 ,0.25 ,15.8 ,18.2 ,10.7 ,18.0 ,17.9 ,18.3 ,16.7 ,17.9 ,16.4 ,17.9 ,18.2 ,17.9 ,17.8 ,16.6 ,18.3 ,15.2 ,174.4 ,15.1 ,15.6 ,27.6 ,3.69 ,497 ,-,16.95 ,-,0.45 ,17.91 ,0.06 ,0.04 ,0.83 ,0.53 ,0.02 ,0.03 ,0.0090 ,2.00E-05,4.9E+01,5.02E-03,003,11.7 ,30.70 ,ND,""
2018/1/30 11:00,-1692 ,-1850 ,0.02 ,DS,18.3 ,16.2 ,17.9 ,16.3 ,0.27 ,15.8 ,18.2 ,10.7 ,18.0 ,17.9 ,18.3 ,16.7 ,17.9 ,16.4 ,17.9 ,18.2 ,17.9 ,17.8 ,16.5 ,18.4 ,15.2 ,174.7 ,15.1 ,15.5 ,27.5 ,3.66 ,497 ,-,16.95 ,-,0.45 ,19.03 ,0.08 ,0.05 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0094 ,2.00E-05,4.9E+01,1.75E-02,003,11.7 ,30.32 ,ND,""
2018/1/30 17:00,-1719 ,-1871 ,0.02 ,DS,18.3 ,16.1 ,17.8 ,16.3 ,0.27 ,15.8 ,18.1 ,10.6 ,18.0 ,17.9 ,18.3 ,16.7 ,17.9 ,16.4 ,17.9 ,18.2 ,18.0 ,17.8 ,16.5 ,18.4 ,15.1 ,174.8 ,15.1 ,15.5 ,27.2 ,3.53 ,497 ,-,16.95 ,-,0.45 ,18.19 ,0.08 ,0.05 ,0.83 ,0.53 ,0.02 ,0.03 ,0.0094 ,2.00E-05,5.0E+01,7.53E-03,003,11.7 ,30.02 ,ND,""
2018/1/30 23:00,-1745 ,-1887 ,0.02 ,DS,18.3 ,16.1 ,17.9 ,16.3 ,0.26 ,15.7 ,18.1 ,10.5 ,18.0 ,17.9 ,18.3 ,16.8 ,17.9 ,16.4 ,17.9 ,18.2 ,18.1 ,17.8 ,16.5 ,18.4 ,15.1 ,175.0 ,15.0 ,15.4 ,27.2 ,3.42 ,497 ,-,16.95 ,-,0.45 ,18.38 ,0.08 ,0.05 ,0.83 ,0.53 ,0.02 ,0.03 ,0.0089 ,2.00E-05,4.9E+01,1.25E-02,003,11.5 ,29.65 ,ND,""
2018/1/31 5:00,-1745 ,-1885 ,0.01 ,DS,18.3 ,16.1 ,17.9 ,16.3 ,0.28 ,15.8 ,18.2 ,10.5 ,18.0 ,17.9 ,18.3 ,16.7 ,17.9 ,16.4 ,17.9 ,18.2 ,18.1 ,17.8 ,16.5 ,18.4 ,15.1 ,175.1 ,15.0 ,15.4 ,27.2 ,3.32 ,497 ,-,16.95 ,-,0.45 ,19.03 ,0.07 ,0.04 ,0.83 ,0.53 ,0.02 ,0.03 ,0.0092 ,1.98E-05,4.9E+01,2.51E-03,003,11.6 ,29.31 ,ND,""
2018/1/31 11:00,-1749 ,-1887 ,0.02 ,DS,18.3 ,16.1 ,17.8 ,16.4 ,0.28 ,15.7 ,18.1 ,10.5 ,18.0 ,17.9 ,18.3 ,16.7 ,17.9 ,16.4 ,17.9 ,18.1 ,18.0 ,17.7 ,16.5 ,18.3 ,15.1 ,175.3 ,14.9 ,15.2 ,-,-,497 ,-,16.95 ,-,0.45 ,19.13 ,0.08 ,0.05 ,0.83 ,0.53 ,0.02 ,0.03 ,0.0121 ,1.98E-05,4.9E+01,1.00E-02,003,11.6 ,28.98 ,ND,""
2018/1/31 17:00,-1748 ,-1886 ,0.02 ,DS,18.3 ,16.1 ,17.8 ,16.3 ,0.27 ,15.7 ,18.1 ,10.6 ,18.0 ,17.9 ,18.2 ,16.7 ,17.9 ,16.4 ,17.9 ,18.1 ,18.0 ,17.7 ,16.5 ,18.4 ,15.1 ,175.4 ,14.9 ,15.4 ,-,-,497 ,-,16.95 ,-,0.45 ,18.66 ,0.09 ,0.06 ,0.83 ,0.52 ,0.02 ,0.03 ,0.0100 ,1.99E-05,5.0E+01,7.53E-03,003,11.7 ,28.74 ,ND,""
2018/1/31 23:00,-1765 ,-1896 ,0.02 ,DS,18.3 ,16.1 ,17.8 ,16.3 ,0.27 ,15.7 ,18.1 ,10.6 ,17.9 ,17.9 ,18.2 ,16.7 ,17.8 ,16.4 ,17.9 ,18.1 ,18.0 ,17.7 ,16.5 ,18.3 ,15.1 ,175.4 ,14.9 ,15.2 ,-,-,497 ,-,16.95 ,-,0.45 ,17.44 ,0.09 ,0.06 ,0.83 ,0.52 ,0.02 ,0.03 ,0.0103 ,1.99E-05,4.9E+01,5.02E-03,003,11.7 ,28.50 ,ND,""
2018/2/1 5:00,-1780 ,-1908 ,0.02 ,DS,18.3 ,16.1 ,17.8 ,16.3 ,0.26 ,15.7 ,18.1 ,10.6 ,17.9 ,17.8 ,18.2 ,16.7 ,17.8 ,16.4 ,17.9 ,18.1 ,18.0 ,17.7 ,16.5 ,18.3 ,15.1 ,175.5 ,14.8 ,15.2 ,-,-,497 ,-,16.95 ,-,0.45 ,18.28 ,0.08 ,0.05 ,0.83 ,0.52 ,0.02 ,0.03 ,0.0096 ,1.99E-05,5.0E+01,1.50E-02,003,11.8 ,28.22 ,ND,""
2018/2/1 11:00,-1812 ,-1929 ,0.02 ,DS,18.3 ,16.1 ,17.8 ,16.3 ,0.27 ,15.7 ,18.1 ,10.5 ,17.9 ,17.8 ,18.2 ,16.7 ,17.8 ,16.4 ,17.8 ,18.1 ,18.0 ,17.7 ,16.5 ,18.3 ,15.1 ,175.7 ,14.6 ,15.0 ,-,-,497 ,-,16.95 ,-,0.45 ,18.66 ,0.09 ,0.06 ,0.83 ,0.52 ,0.02 ,0.03 ,0.0081 ,1.99E-05,4.9E+01,5.02E-03,003,11.7 ,27.97 ,ND,""
2018/2/1 17:00,-1807 ,-1922 ,0.01 ,DS,18.3 ,16.1 ,17.8 ,16.3 ,0.27 ,15.7 ,18.1 ,10.5 ,17.9 ,17.8 ,18.2 ,16.7 ,17.8 ,16.4 ,17.8 ,18.1 ,17.9 ,17.7 ,16.5 ,18.3 ,15.1 ,175.7 ,14.6 ,15.5 ,-,-,497 ,-,16.95 ,-,0.45 ,18.38 ,0.09 ,0.06 ,0.83 ,0.52 ,0.02 ,0.03 ,0.0097 ,2.00E-05,4.9E+01,5.02E-03,003,11.7 ,27.73 ,ND,""
2018/2/1 23:00,-1814 ,-1925 ,0.01 ,DS,18.3 ,16.1 ,17.8 ,16.3 ,0.27 ,15.7 ,18.1 ,10.5 ,17.9 ,17.8 ,18.2 ,16.8 ,17.8 ,16.4 ,17.8 ,18.1 ,17.9 ,17.7 ,16.5 ,18.3 ,15.1 ,175.7 ,14.9 ,15.3 ,-,-,497 ,-,16.95 ,-,0.45 ,18.94 ,0.09 ,0.06 ,0.83 ,0.52 ,0.02 ,0.03 ,0.0094 ,2.00E-05,4.9E+01,1.75E-02,003,11.8 ,27.47 ,ND,""
2018/2/2 5:00,-1806 ,-1917 ,0.02 ,DS,18.3 ,16.1 ,17.8 ,16.3 ,0.27 ,15.7 ,18.1 ,10.4 ,17.9 ,17.8 ,18.2 ,16.8 ,17.8 ,16.4 ,17.8 ,18.1 ,18.0 ,17.7 ,16.5 ,18.3 ,15.1 ,175.7 ,14.9 ,15.2 ,-,-,497 ,-,16.95 ,-,0.45 ,18.09 ,0.08 ,0.05 ,0.83 ,0.52 ,0.02 ,0.03 ,0.0097 ,1.99E-05,4.9E+01,2.51E-03,003,11.7 ,27.16 ,ND,""
2018/2/2 11:00,-1798 ,-1909 ,0.02 ,DS,18.2 ,16.1 ,17.8 ,16.3 ,0.26 ,15.7 ,18.1 ,10.4 ,17.9 ,17.8 ,18.2 ,16.8 ,17.8 ,16.4 ,17.8 ,18.1 ,18.0 ,17.7 ,16.5 ,18.2 ,15.1 ,175.8 ,14.8 ,15.0 ,-,-,497 ,-,16.95 ,-,0.45 ,19.22 ,0.08 ,0.05 ,0.83 ,0.52 ,0.02 ,0.03 ,0.0084 ,1.99E-05,4.9E+01,1.75E-02,003,11.7 ,26.87 ,ND,""
2018/2/2 17:00,-1780 ,-1893 ,0.02 ,DS,18.2 ,16.1 ,17.7 ,16.3 ,0.26 ,15.7 ,18.1 ,10.5 ,17.9 ,17.8 ,18.2 ,16.7 ,17.8 ,16.4 ,17.8 ,18.1 ,17.9 ,17.7 ,16.5 ,18.3 ,15.1 ,175.7 ,14.6 ,15.2 ,28.2 ,3.10 ,497 ,-,16.95 ,-,0.45 ,19.03 ,0.08 ,0.05 ,0.83 ,0.52 ,0.02 ,0.03 ,0.0080 ,1.99E-05,4.9E+01,1.00E-02,003,11.7 ,26.62 ,ND,""
2018/2/2 23:00,-1754 ,-1870 ,0.01 ,DS,18.2 ,16.0 ,17.7 ,16.4 ,0.26 ,15.7 ,18.1 ,10.5 ,17.9 ,17.8 ,18.2 ,16.8 ,17.8 ,16.4 ,17.8 ,18.1 ,17.9 ,17.6 ,16.5 ,18.3 ,15.1 ,175.6 ,14.7 ,15.2 ,28.7 ,4.69 ,497 ,-,16.95 ,-,0.45 ,18.28 ,0.08 ,0.05 ,0.83 ,0.52 ,0.02 ,0.03 ,0.0079 ,1.99E-05,5.0E+01,5.02E-03,003,11.7 ,26.34 ,ND,""
2018/2/3 5:00,-1725 ,-1844 ,0.01 ,DS,18.2 ,16.0 ,17.7 ,16.3 ,0.26 ,15.7 ,18.1 ,10.4 ,18.0 ,17.8 ,18.2 ,16.8 ,17.8 ,16.4 ,17.8 ,18.1 ,18.0 ,17.6 ,16.5 ,18.3 ,15.1 ,175.5 ,14.8 ,15.1 ,28.2 ,4.56 ,498 ,-,16.97 ,-,0.45 ,18.28 ,0.08 ,0.05 ,0.83 ,0.52 ,0.02 ,0.03 ,0.0085 ,1.98E-05,5.0E+01,7.53E-03,003,11.7 ,26.09 ,ND,""
2018/2/3 11:00,-1685 ,-1811 ,0.01 ,DS,18.2 ,16.0 ,17.7 ,16.3 ,0.26 ,15.7 ,18.1 ,10.5 ,17.9 ,17.8 ,18.1 ,16.8 ,17.8 ,16.4 ,17.8 ,18.1 ,17.9 ,17.6 ,16.5 ,18.3 ,15.0 ,175.4 ,14.6 ,14.8 ,28.0 ,4.50 ,498 ,-,16.97 ,-,0.45 ,18.19 ,0.08 ,0.05 ,0.83 ,0.52 ,0.02 ,0.03 ,0.0085 ,1.98E-05,4.9E+01,7.53E-03,003,11.7 ,25.83 ,ND,""
2018/2/3 17:00,-1658 ,-1788 ,0.01 ,DS,18.2 ,16.0 ,17.7 ,16.4 ,0.26 ,15.7 ,18.0 ,10.5 ,17.9 ,17.8 ,18.1 ,16.8 ,17.8 ,16.4 ,17.8 ,18.1 ,17.8 ,17.6 ,16.5 ,18.3 ,15.1 ,175.1 ,14.4 ,15.2 ,27.9 ,4.40 ,497 ,-,16.95 ,-,0.45 ,18.28 ,0.08 ,0.05 ,0.83 ,0.52 ,0.02 ,0.03 ,0.0091 ,1.99E-05,5.0E+01,5.02E-03,003,11.8 ,45.78 ,ND,""
2018/2/3 23:00,-1641 ,-1775 ,0.01 ,DS,18.2 ,16.0 ,17.7 ,16.3 ,0.27 ,15.7 ,18.0 ,10.5 ,17.9 ,17.8 ,18.1 ,16.8 ,17.8 ,16.4 ,17.8 ,18.0 ,17.8 ,17.6 ,16.5 ,18.3 ,15.1 ,174.9 ,14.7 ,15.3 ,28.1 ,4.37 ,497 ,-,16.95 ,-,0.45 ,18.19 ,0.08 ,0.05 ,0.83 ,0.52 ,0.02 ,0.03 ,0.0083 ,1.99E-05,4.9E+01,1.75E-02,003,11.8 ,45.61 ,ND,""
2018/2/4 5:00,-1625 ,-1760 ,0.01 ,DS,18.2 ,16.0 ,17.7 ,16.4 ,0.26 ,15.7 ,18.0 ,10.5 ,17.9 ,17.8 ,18.1 ,16.8 ,17.8 ,16.4 ,17.8 ,18.0 ,17.9 ,17.6 ,16.5 ,18.3 ,15.1 ,174.8 ,14.7 ,15.2 ,28.4 ,4.29 ,497 ,-,16.95 ,-,0.45 ,18.38 ,0.08 ,0.05 ,0.83 ,0.52 ,0.02 ,0.03 ,0.0085 ,2.01E-05,4.9E+01,1.25E-02,003,11.7 ,45.33 ,ND,""
2018/2/4 11:00,-1606 ,-1744 ,0.02 ,DS,18.2 ,16.1 ,17.7 ,16.4 ,0.27 ,15.7 ,18.0 ,10.5 ,17.9 ,17.8 ,18.1 ,16.8 ,17.8 ,16.4 ,17.8 ,18.0 ,17.9 ,17.6 ,16.5 ,18.3 ,15.1 ,174.8 ,14.7 ,15.0 ,28.5 ,4.27 ,496 ,-,16.94 ,-,0.45 ,18.28 ,0.08 ,0.05 ,0.83 ,0.52 ,0.02 ,0.03 ,0.0083 ,2.01E-05,4.9E+01,2.01E-02,003,12.0 ,45.10 ,ND,""
2018/2/4 17:00,-1590 ,-1730 ,0.01 ,DS,18.2 ,16.0 ,17.7 ,16.4 ,0.26 ,15.7 ,18.0 ,10.6 ,18.0 ,17.8 ,18.1 ,16.8 ,17.8 ,16.5 ,17.8 ,18.1 ,17.8 ,17.6 ,16.5 ,18.3 ,15.1 ,174.6 ,14.6 ,15.1 ,28.5 ,4.16 ,496 ,-,16.94 ,-,0.45 ,19.50 ,0.08 ,0.05 ,0.83 ,0.52 ,0.02 ,0.03 ,0.0111 ,2.00E-05,5.0E+01,5.02E-03,003,12.0 ,44.90 ,ND,""
2018/2/4 23:00,-1600 ,-1739 ,0.01 ,DS,18.2 ,16.1 ,17.7 ,16.3 ,0.26 ,15.7 ,18.0 ,10.6 ,18.0 ,17.8 ,18.1 ,16.8 ,17.8 ,16.5 ,17.8 ,18.0 ,17.8 ,17.6 ,16.5 ,18.2 ,15.1 ,174.4 ,14.6 ,15.1 ,29.2 ,4.06 ,496 ,-,16.94 ,-,0.45 ,17.53 ,0.07 ,0.04 ,0.83 ,0.52 ,0.02 ,0.03 ,0.0086 ,2.00E-05,5.0E+01,1.00E-02,003,12.0 ,44.66 ,ND,""
2018/2/5 5:00,-1617 ,-1752 ,0.01 ,DS,18.2 ,16.0 ,17.7 ,16.3 ,0.26 ,15.7 ,18.0 ,10.6 ,18.0 ,17.8 ,18.1 ,16.9 ,17.8 ,16.5 ,17.8 ,18.1 ,17.8 ,17.6 ,16.5 ,18.2 ,15.1 ,174.4 ,14.6 ,15.0 ,29.1 ,4.03 ,496 ,-,16.94 ,-,0.45 ,18.47 ,0.07 ,0.04 ,0.83 ,0.52 ,0.02 ,0.03 ,0.0079 ,1.99E-05,5.0E+01,7.53E-03,003,12.0 ,44.36 ,ND,""
2018/2/5 11:00,-1626 ,-1757 ,0.02 ,DS,18.2 ,16.1 ,17.7 ,16.4 ,0.26 ,15.7 ,18.0 ,10.5 ,18.0 ,17.8 ,18.1 ,16.9 ,17.8 ,16.5 ,17.8 ,18.0 ,17.8 ,17.6 ,16.5 ,18.3 ,15.1 ,174.5 ,14.8 ,15.2 ,-,-,496 ,-,16.94 ,-,0.45 ,17.63 ,0.07 ,0.04 ,0.83 ,0.52 ,0.02 ,0.03 ,0.0083 ,1.99E-05,5.0E+01,1.50E-02,003,11.9 ,44.09 ,ND,""
2018/2/5 17:00,-1630 ,-1760 ,0.01 ,DS,18.2 ,16.0 ,17.7 ,16.4 ,0.27 ,15.7 ,18.0 ,10.6 ,18.0 ,17.8 ,18.1 ,16.9 ,17.8 ,16.5 ,17.8 ,18.0 ,17.8 ,17.6 ,16.5 ,18.3 ,15.1 ,174.6 ,14.6 ,15.0 ,-,-,496 ,-,16.94 ,-,0.45 ,18.09 ,0.07 ,0.04 ,0.83 ,0.52 ,0.02 ,0.03 ,0.0088 ,2.00E-05,4.9E+01,7.53E-03,003,12.0 ,43.76 ,ND,""
2018/2/5 23:00,-1624 ,-1752 ,0.01 ,DS,18.2 ,16.1 ,17.7 ,16.4 ,0.26 ,15.7 ,18.0 ,10.5 ,18.0 ,17.8 ,18.1 ,16.9 ,17.9 ,16.5 ,17.8 ,18.1 ,17.8 ,17.6 ,16.5 ,18.3 ,15.1 ,174.5 ,14.8 ,15.3 ,-,-,496 ,-,16.94 ,-,0.45 ,18.94 ,0.07 ,0.03 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0083 ,2.00E-05,4.9E+01,2.51E-03,003,12.1 ,43.54 ,ND,""
2018/2/6 5:00,-1621 ,-1748 ,0.01 ,DS,18.2 ,16.1 ,17.7 ,16.4 ,0.26 ,15.7 ,18.0 ,10.5 ,18.0 ,17.8 ,18.1 ,16.8 ,17.8 ,16.5 ,17.8 ,18.1 ,17.8 ,17.6 ,16.5 ,18.3 ,15.1 ,174.4 ,14.6 ,14.9 ,-,-,496 ,-,16.94 ,-,0.45 ,18.28 ,0.06 ,0.03 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0085 ,2.01E-05,5.0E+01,7.53E-03,003,12.0 ,43.26 ,ND,""
2018/2/6 11:00,-1626 ,-1752 ,0.01 ,DS,18.2 ,16.0 ,17.8 ,16.4 ,0.26 ,15.7 ,18.0 ,10.5 ,18.0 ,17.8 ,18.1 ,16.8 ,17.8 ,16.5 ,17.8 ,18.1 ,17.8 ,17.6 ,16.4 ,18.3 ,15.1 ,174.6 ,14.5 ,14.9 ,-,-,496 ,-,16.94 ,-,0.45 ,18.00 ,0.08 ,0.05 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0092 ,2.11E-05,4.9E+01,1.00E-02,003,12.0 ,42.93 ,ND,""
2018/2/6 17:00,-1619 ,-1747 ,0.01 ,DS,18.2 ,16.0 ,17.7 ,16.4 ,0.27 ,15.7 ,18.0 ,10.4 ,18.0 ,17.8 ,18.1 ,16.8 ,17.8 ,16.4 ,17.8 ,18.1 ,17.7 ,17.6 ,16.4 ,18.3 ,15.1 ,174.5 ,14.4 ,14.7 ,-,-,496 ,-,16.94 ,-,0.45 ,17.44 ,0.08 ,0.05 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0089 ,1.98E-05,4.9E+01,1.00E-02,003,12.0 ,42.64 ,ND,""
2018/2/6 23:00,-1627 ,-1754 ,0.01 ,DS,18.2 ,16.0 ,17.7 ,16.4 ,0.26 ,15.7 ,18.0 ,10.4 ,18.0 ,17.7 ,18.1 ,16.8 ,17.8 ,16.4 ,17.8 ,18.1 ,17.8 ,17.6 ,16.4 ,18.3 ,15.1 ,174.4 ,14.4 ,15.1 ,-,-,496 ,-,16.94 ,-,0.45 ,18.66 ,0.07 ,0.04 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0096 ,1.98E-05,5.0E+01,5.02E-03,003,12.0 ,42.28 ,ND,""
2018/2/7 5:00,-1604 ,-1732 ,0.01 ,DS,18.2 ,16.0 ,17.7 ,16.4 ,0.26 ,15.7 ,18.0 ,10.4 ,18.0 ,17.8 ,18.1 ,16.9 ,17.8 ,16.4 ,17.8 ,18.1 ,17.8 ,17.6 ,16.4 ,18.2 ,15.1 ,174.4 ,14.6 ,15.0 ,-,-,496 ,-,16.94 ,-,0.45 ,17.91 ,0.07 ,0.04 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0096 ,1.99E-05,4.9E+01,1.00E-02,003,11.9 ,41.94 ,ND,""
2018/2/7 11:00,-1628 ,-1754 ,0.01 ,DS,18.2 ,16.0 ,17.7 ,16.4 ,0.26 ,15.7 ,18.0 ,10.3 ,18.0 ,17.8 ,18.1 ,16.9 ,17.8 ,16.4 ,17.8 ,18.1 ,17.8 ,17.6 ,16.4 ,18.3 ,15.1 ,174.5 ,14.5 ,14.9 ,-,-,496 ,-,16.94 ,-,0.45 ,18.28 ,0.07 ,0.05 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0097 ,1.99E-05,4.9E+01,7.53E-03,003,11.9 ,41.62 ,ND,""
