,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV(A),Pressure in RPV(B),VESSEL STUD(TE-2-3-67A2),VESSEL FLANGE(TE-2-3-69A2),VESSEL WALL ADJ TO FLANGE(TE-2-3-69B2),FEEDWATER NOZZLE N4B(TE-2-3-69D1),Pressure in PCV,SRV D OUTLET TEMPERATURE(TE-2-113D),SRV F OUTLET TEMPERATURE(TE-2-113F),MSIV leakage detector(2-86A) (TE-2-405A),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER(TE-16-114F#1),SUPPLY AIR D/W COOLER(TE-16-114G#1),SUPPLY AIR D/W COOLER(TE-16-114H#1),SUPPLY AIR D/W COOLER(TE-16-114J#2),SUPPLY AIR D/W COOLER(TE-16-114K#1),RPV BELLOWS SEAL AREA(TE-16-114L#1),PCV Temperature �iTE-16-002�j,PCV Temperature �iTE-16-004�j,Pressure in S/C,Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Temperature in SFP of unit3,FPC skimmer surge tank level of unit3,Pressure of nitrogen gas injection,Flow rate of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to RPV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,Hydrogen concentration in PCV(A),Hydrogen concentration in PCV(B),CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),No.31 area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,Temperature in SFP of unit4,FPC skimmer surge tank level of unit4,Dust radiation monitor Channel A at the exhaust system for Unit 4 fuel removal cover,"note"
2018/2/7 17:00,-1654 ,-1774 ,0.01 ,DS,18.2 ,16.0 ,17.7 ,16.4 ,0.26 ,15.7 ,18.0 ,10.4 ,18.0 ,17.8 ,18.1 ,16.9 ,17.8 ,16.4 ,17.8 ,18.1 ,17.8 ,17.6 ,16.4 ,18.3 ,15.1 ,174.5 ,14.4 ,14.8 ,-,-,496 ,-,16.94 ,-,0.45 ,17.91 ,0.08 ,0.05 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0100 ,2.00E-05,5.0E+01,5.02E-03,003,12.0 ,41.35 ,ND,""
2018/2/7 23:00,-1691 ,-1804 ,0.02 ,DS,18.2 ,16.0 ,17.7 ,16.4 ,0.26 ,15.7 ,18.0 ,10.4 ,18.0 ,17.8 ,18.1 ,16.9 ,17.8 ,16.4 ,17.8 ,18.1 ,17.7 ,17.6 ,16.4 ,18.3 ,15.1 ,174.7 ,14.4 ,14.9 ,-,-,496 ,-,16.94 ,-,0.45 ,18.28 ,0.07 ,0.04 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0092 ,2.00E-05,4.9E+01,7.53E-03,003,12.0 ,41.04 ,ND,""
2018/2/8 5:00,-1699 ,-1805 ,0.01 ,DS,18.2 ,16.0 ,17.7 ,16.4 ,0.26 ,15.7 ,18.0 ,10.3 ,18.0 ,17.8 ,18.1 ,16.9 ,17.8 ,16.4 ,17.8 ,18.1 ,17.8 ,17.6 ,16.4 ,18.3 ,15.1 ,174.8 ,14.4 ,14.7 ,-,-,496 ,-,16.94 ,-,0.45 ,17.72 ,0.06 ,0.04 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0088 ,2.01E-05,4.9E+01,1.25E-02,003,12.0 ,40.72 ,ND,""
2018/2/8 11:00,-1707 ,-1810 ,0.01 ,DS,18.2 ,16.0 ,17.7 ,16.4 ,0.27 ,15.7 ,18.0 ,10.3 ,18.0 ,17.8 ,18.1 ,16.9 ,17.8 ,16.4 ,17.8 ,18.0 ,17.8 ,17.6 ,16.4 ,18.2 ,15.1 ,175.0 ,14.2 ,14.9 ,-,-,496 ,-,16.94 ,-,0.45 ,17.53 ,0.08 ,0.05 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0091 ,2.01E-05,4.9E+01,1.25E-02,003,11.9 ,40.41 ,ND,""
2018/2/8 17:00,-1715 ,-1816 ,0.01 ,DS,18.2 ,16.0 ,17.7 ,16.4 ,0.26 ,15.7 ,18.0 ,10.2 ,18.0 ,17.7 ,18.1 ,16.8 ,17.8 ,16.4 ,17.8 ,18.0 ,17.7 ,17.6 ,16.4 ,18.2 ,15.1 ,175.0 ,14.4 ,15.0 ,29.9 ,2.91 ,496 ,-,16.94 ,-,0.45 ,18.47 ,0.08 ,0.06 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0085 ,1.99E-05,4.9E+01,7.53E-03,003,12.0 ,40.14 ,ND,""
2018/2/8 23:00,-1761 ,-1853 ,0.01 ,DS,18.2 ,16.0 ,17.7 ,16.4 ,0.26 ,15.7 ,18.0 ,10.2 ,18.0 ,17.8 ,18.1 ,16.8 ,17.8 ,16.4 ,17.8 ,18.1 ,17.7 ,17.6 ,16.5 ,18.3 ,15.1 ,175.1 ,14.4 ,14.8 ,30.6 ,2.82 ,496 ,-,16.94 ,-,0.45 ,18.66 ,0.08 ,0.05 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0086 ,1.99E-05,4.9E+01,1.25E-02,003,12.0 ,39.80 ,ND,""
2018/2/9 5:00,-1771 ,-1859 ,0.01 ,DS,18.2 ,16.0 ,17.7 ,16.4 ,0.25 ,15.7 ,18.1 ,10.2 ,18.0 ,17.8 ,18.1 ,16.8 ,17.8 ,16.4 ,17.8 ,18.0 ,17.7 ,17.6 ,16.4 ,18.2 ,15.0 ,175.2 ,14.3 ,14.7 ,30.2 ,2.64 ,496 ,-,16.94 ,-,0.45 ,18.09 ,0.07 ,0.05 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0093 ,2.01E-05,4.9E+01,1.50E-02,003,11.9 ,39.47 ,ND,""
2018/2/9 11:00,-1774 ,-1857 ,0.01 ,DS,18.2 ,15.9 ,17.7 ,16.5 ,0.26 ,15.6 ,18.0 ,10.2 ,18.0 ,17.8 ,18.1 ,16.8 ,17.8 ,16.4 ,17.8 ,18.0 ,17.7 ,17.6 ,16.4 ,18.2 ,15.0 ,175.4 ,14.2 ,14.6 ,29.9 ,2.51 ,496 ,-,16.94 ,-,0.45 ,18.94 ,0.08 ,0.05 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0084 ,2.01E-05,5.0E+01,1.50E-02,003,11.9 ,39.21 ,ND,""
2018/2/9 17:00,-1770 ,-1854 ,0.01 ,DS,18.1 ,15.9 ,17.7 ,16.5 ,0.26 ,15.6 ,18.0 ,10.2 ,18.0 ,17.7 ,18.1 ,16.8 ,17.8 ,16.4 ,17.8 ,18.0 ,17.7 ,17.5 ,16.4 ,18.2 ,15.0 ,175.6 ,14.2 ,14.6 ,30.2 ,2.48 ,496 ,-,16.94 ,-,0.45 ,18.19 ,0.08 ,0.06 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0099 ,2.01E-05,5.0E+01,1.00E-02,003,12.0 ,38.96 ,ND,""
2018/2/9 23:00,-1774 ,-1852 ,0.01 ,DS,18.1 ,15.9 ,17.7 ,16.5 ,0.27 ,15.6 ,18.0 ,10.2 ,18.0 ,17.7 ,18.1 ,16.8 ,17.8 ,16.4 ,17.7 ,18.0 ,17.7 ,17.6 ,16.3 ,18.2 ,15.0 ,175.6 ,14.1 ,14.6 ,30.0 ,2.32 ,496 ,-,16.94 ,-,0.45 ,18.38 ,0.08 ,0.06 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0095 ,2.01E-05,5.0E+01,1.00E-02,003,12.1 ,38.72 ,ND,""
2018/2/10 5:00,-1755 ,-1835 ,0.01 ,DS,18.1 ,15.9 ,17.7 ,16.5 ,0.26 ,15.6 ,18.0 ,10.2 ,17.9 ,17.7 ,18.1 ,16.8 ,17.8 ,16.4 ,17.7 ,18.0 ,17.7 ,17.5 ,16.3 ,18.1 ,15.0 ,175.6 ,14.1 ,14.5 ,30.0 ,2.32 ,496 ,-,16.94 ,-,0.45 ,18.47 ,0.08 ,0.05 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0091 ,1.99E-05,5.0E+01,7.53E-03,003,12.1 ,38.43 ,ND,""
2018/2/10 11:00,-1716 ,-1801 ,0.01 ,DS,18.1 ,15.9 ,17.6 ,16.6 ,0.27 ,15.5 ,17.9 ,10.2 ,17.9 ,17.7 ,18.1 ,16.7 ,17.8 ,16.4 ,17.7 ,17.9 ,17.7 ,17.5 ,16.3 ,18.2 ,15.0 ,175.6 ,14.0 ,14.5 ,30.0 ,3.30 ,496 ,-,16.94 ,-,0.45 ,18.19 ,0.08 ,0.05 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0074 ,1.99E-05,4.9E+01,7.53E-03,003,12.1 ,38.17 ,ND,""
2018/2/10 17:00,-1647 ,-1743 ,0.01 ,DS,18.1 ,15.9 ,17.6 ,16.3 ,0.27 ,15.6 ,17.9 ,10.4 ,17.9 ,17.7 ,18.1 ,16.7 ,17.7 ,16.3 ,17.7 ,17.9 ,17.6 ,17.5 ,16.3 ,18.2 ,15.0 ,175.2 ,14.1 ,14.8 ,30.0 ,4.53 ,496 ,-,16.94 ,-,0.45 ,18.75 ,0.08 ,0.05 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0109 ,2.00E-05,4.9E+01,5.02E-03,003,12.2 ,38.05 ,ND,""
2018/2/10 23:00,-1605 ,-1709 ,0.01 ,DS,18.1 ,15.9 ,17.6 ,16.3 ,0.27 ,15.6 ,17.9 ,10.5 ,17.9 ,17.7 ,18.0 ,16.7 ,17.7 ,16.3 ,17.7 ,17.9 ,17.6 ,17.5 ,16.3 ,18.1 ,15.0 ,174.9 ,14.2 ,14.5 ,30.0 ,4.39 ,496 ,-,16.94 ,-,0.45 ,18.56 ,0.08 ,0.05 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0080 ,2.00E-05,5.0E+01,1.75E-02,003,12.3 ,37.88 ,ND,""
2018/2/11 5:00,-1544 ,-1680 ,0.01 ,DS,18.1 ,15.9 ,17.6 ,16.3 ,0.27 ,15.6 ,17.9 ,10.7 ,17.9 ,17.7 ,18.0 ,16.7 ,17.7 ,16.3 ,17.7 ,17.9 ,17.6 ,17.5 ,16.3 ,18.1 ,15.1 ,174.5 ,14.0 ,14.5 ,30.0 ,4.32 ,496 ,-,16.94 ,-,0.45 ,18.28 ,0.08 ,0.05 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0082 ,2.00E-05,4.9E+01,1.50E-02,003,12.4 ,37.78 ,ND,""
2018/2/11 11:00,-1521 ,-1668 ,0.01 ,DS,18.0 ,15.8 ,17.6 ,16.3 ,0.28 ,15.6 ,17.9 ,10.6 ,17.9 ,17.7 ,18.0 ,16.7 ,17.7 ,16.3 ,17.7 ,18.0 ,17.6 ,17.5 ,16.3 ,18.2 ,15.0 ,174.2 ,14.1 ,14.6 ,30.0 ,4.26 ,496 ,-,16.94 ,-,0.45 ,17.91 ,0.08 ,0.05 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0076 ,2.00E-05,4.9E+01,2.51E-03,003,12.4 ,37.76 ,ND,""
2018/2/11 17:00,-1546 ,-1685 ,0.01 ,DS,18.1 ,15.8 ,17.6 ,16.2 ,0.28 ,15.6 ,17.9 ,10.4 ,17.9 ,17.6 ,18.0 ,16.7 ,17.7 ,16.3 ,17.6 ,18.0 ,17.5 ,17.5 ,16.3 ,18.2 ,15.0 ,174.1 ,14.0 ,14.6 ,29.9 ,4.16 ,495 ,-,16.93 ,-,0.45 ,18.19 ,0.08 ,0.06 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0095 ,2.00E-05,4.9E+01,1.25E-02,003,12.5 ,37.48 ,ND,""
2018/2/11 23:00,-1577 ,-1706 ,0.01 ,DS,18.1 ,15.8 ,17.6 ,16.2 ,0.28 ,15.6 ,17.9 ,10.6 ,17.9 ,17.6 ,18.0 ,16.7 ,17.7 ,16.3 ,17.6 ,18.0 ,17.6 ,17.5 ,16.3 ,18.1 ,15.0 ,174.1 ,14.1 ,14.6 ,29.7 ,3.89 ,495 ,-,16.93 ,-,0.45 ,18.66 ,0.08 ,0.06 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0072 ,2.00E-05,4.9E+01,1.75E-02,003,12.5 ,37.07 ,ND,""
2018/2/12 5:00,-1599 ,-1719 ,0.01 ,DS,18.1 ,15.8 ,17.6 ,16.2 ,0.27 ,15.5 ,17.9 ,10.4 ,17.9 ,17.6 ,18.0 ,16.7 ,17.7 ,16.3 ,17.6 ,17.9 ,17.6 ,17.5 ,16.2 ,18.1 ,15.0 ,174.1 ,14.0 ,14.7 ,29.4 ,3.82 ,495 ,-,16.93 ,-,0.45 ,17.81 ,0.08 ,0.05 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0100 ,2.01E-05,4.9E+01,1.75E-02,003,12.4 ,36.65 ,ND,""
2018/2/12 11:00,-1602 ,-1720 ,0.01 ,DS,18.1 ,15.8 ,17.6 ,16.2 ,0.27 ,15.5 ,17.9 ,10.3 ,17.9 ,17.6 ,18.0 ,16.7 ,17.7 ,16.3 ,17.6 ,17.9 ,17.6 ,17.5 ,16.2 ,18.1 ,14.9 ,174.2 ,14.1 ,14.6 ,29.1 ,3.69 ,496 ,-,16.94 ,-,0.45 ,18.19 ,0.08 ,0.05 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0106 ,2.01E-05,4.9E+01,7.53E-03,003,12.2 ,36.24 ,ND,""
2018/2/12 17:00,-1620 ,-1730 ,0.01 ,DS,18.1 ,15.8 ,17.6 ,16.2 ,0.27 ,15.5 ,17.9 ,10.3 ,17.9 ,17.6 ,18.0 ,16.7 ,17.7 ,16.2 ,17.6 ,17.9 ,17.5 ,17.4 ,16.2 ,18.1 ,14.9 ,174.2 ,14.0 ,14.4 ,28.8 ,3.55 ,497 ,-,16.95 ,-,0.45 ,18.84 ,0.08 ,0.05 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0070 ,2.00E-05,5.0E+01,1.25E-02,003,12.4 ,35.98 ,ND,""
2018/2/12 23:00,-1629 ,-1732 ,0.01 ,DS,18.0 ,15.8 ,17.6 ,16.3 ,0.27 ,15.5 ,17.9 ,10.3 ,17.9 ,17.6 ,18.0 ,16.7 ,17.7 ,16.3 ,17.6 ,17.9 ,17.5 ,17.4 ,16.2 ,18.1 ,14.9 ,174.3 ,13.9 ,14.6 ,28.3 ,3.45 ,497 ,-,16.95 ,-,0.45 ,18.28 ,0.07 ,0.04 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0081 ,2.00E-05,5.0E+01,1.25E-02,003,12.4 ,35.66 ,ND,""
2018/2/13 5:00,-1636 ,-1735 ,0.01 ,DS,18.1 ,15.8 ,17.6 ,16.3 ,0.26 ,15.5 ,17.9 ,10.3 ,17.9 ,17.6 ,17.9 ,16.7 ,17.7 ,16.3 ,17.6 ,17.9 ,17.6 ,17.4 ,16.2 ,18.1 ,14.9 ,174.3 ,14.2 ,14.3 ,28.2 ,3.32 ,497 ,-,16.95 ,-,0.45 ,18.28 ,0.07 ,0.03 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0106 ,2.01E-05,5.0E+01,1.50E-02,003,12.2 ,35.28 ,ND,""
2018/2/13 11:00,-1652 ,-1743 ,0.01 ,DS,18.1 ,15.8 ,17.6 ,16.3 ,0.26 ,15.5 ,17.9 ,10.3 ,17.9 ,17.6 ,17.9 ,16.7 ,17.7 ,16.3 ,17.6 ,17.9 ,17.6 ,17.4 ,16.3 ,18.1 ,14.9 ,174.6 ,14.0 ,14.6 ,27.8 ,3.30 ,497 ,-,16.95 ,-,0.45 ,17.63 ,0.08 ,0.04 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0089 ,2.01E-05,5.0E+01,2.76E-02,003,12.2 ,34.94 ,ND,""
2018/2/13 17:00,-1677 ,-1764 ,0.01 ,DS,18.1 ,15.8 ,17.6 ,16.6 ,0.26 ,15.5 ,17.9 ,10.3 ,17.8 ,17.6 ,17.9 ,16.6 ,17.7 ,16.3 ,17.6 ,17.9 ,17.6 ,17.4 ,16.3 ,18.1 ,14.9 ,174.6 ,14.1 ,14.6 ,27.4 ,4.39 ,497 ,-,16.95 ,-,0.45 ,18.28 ,0.08 ,0.05 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0081 ,2.01E-05,5.0E+01,7.53E-03,003,12.2 ,34.62 ,ND,""
2018/2/13 23:00,-1708 ,-1784 ,0.01 ,DS,18.1 ,15.8 ,17.6 ,16.5 ,0.26 ,15.5 ,17.9 ,10.3 ,17.8 ,17.6 ,17.9 ,16.6 ,17.7 ,16.3 ,17.6 ,17.9 ,17.6 ,17.4 ,16.3 ,18.1 ,14.9 ,174.7 ,14.1 ,14.6 ,27.5 ,4.39 ,497 ,-,16.95 ,-,0.45 ,18.56 ,0.07 ,0.04 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0074 ,2.01E-05,5.0E+01,1.50E-02,003,12.2 ,34.24 ,ND,""
2018/2/14 5:00,-1722 ,-1795 ,0.02 ,DS,18.1 ,15.8 ,17.6 ,16.3 ,0.27 ,15.5 ,17.9 ,10.1 ,17.8 ,17.6 ,18.0 ,16.6 ,17.7 ,16.3 ,17.6 ,17.9 ,17.6 ,17.5 ,16.3 ,18.1 ,14.9 ,174.9 ,14.0 ,14.4 ,27.2 ,4.25 ,495 ,-,16.93 ,-,0.45 ,18.56 ,0.08 ,0.06 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0078 ,2.01E-05,5.0E+01,1.00E-02,003,12.1 ,33.89 ,ND,""
2018/2/14 11:00,-1695 ,-1768 ,0.01 ,DS,18.1 ,15.8 ,17.6 ,16.3 ,0.28 ,15.5 ,17.9 ,10.1 ,17.8 ,17.6 ,18.0 ,16.6 ,17.7 ,16.3 ,17.6 ,17.9 ,17.6 ,17.4 ,16.3 ,18.2 ,14.9 ,175.1 ,13.8 ,14.4 ,26.9 ,4.19 ,495 ,-,16.93 ,-,0.45 ,17.34 ,0.08 ,0.06 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0084 ,2.01E-05,5.0E+01,2.01E-02,003,12.1 ,33.58 ,ND,""
2018/2/14 17:00,-1640 ,-1729 ,0.01 ,DS,18.1 ,15.8 ,17.6 ,16.3 ,0.27 ,15.5 ,17.9 ,10.3 ,17.8 ,17.6 ,18.0 ,16.6 ,17.7 ,16.3 ,17.7 ,17.9 ,17.7 ,17.4 ,16.3 ,18.1 ,14.9 ,175.0 ,14.2 ,14.6 ,26.8 ,4.16 ,495 ,-,16.93 ,-,0.45 ,17.34 ,0.08 ,0.06 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0080 ,2.02E-05,5.0E+01,1.50E-02,003,12.2 ,33.39 ,ND,""
2018/2/14 23:00,-1589 ,-1703 ,0.01 ,DS,18.1 ,15.8 ,17.6 ,16.3 ,0.28 ,15.6 ,17.9 ,10.4 ,17.8 ,17.6 ,18.0 ,16.6 ,17.7 ,16.3 ,17.6 ,17.9 ,17.6 ,17.5 ,16.3 ,18.1 ,15.0 ,174.8 ,14.1 ,14.5 ,26.7 ,4.05 ,496 ,-,16.94 ,-,0.45 ,18.56 ,0.08 ,0.06 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0083 ,2.02E-05,4.9E+01,1.00E-02,003,12.2 ,33.14 ,ND,""
2018/2/15 5:00,-1624 ,-1734 ,0.01 ,DS,18.1 ,15.8 ,17.6 ,16.3 ,0.27 ,15.6 ,17.9 ,10.5 ,17.8 ,17.7 ,18.0 ,16.6 ,17.7 ,16.3 ,17.6 ,17.9 ,17.6 ,17.5 ,16.3 ,18.1 ,15.0 ,174.6 ,14.0 ,14.5 ,26.7 ,3.95 ,496 ,-,16.94 ,-,0.45 ,17.91 ,0.09 ,0.06 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0097 ,2.02E-05,5.0E+01,7.53E-03,003,12.3 ,32.94 ,ND,""
2018/2/15 11:00,-1636 ,-1731 ,0.01 ,DS,18.1 ,15.8 ,17.6 ,16.3 ,0.29 ,15.6 ,17.9 ,10.5 ,17.8 ,17.6 ,18.0 ,16.6 ,17.7 ,16.3 ,17.6 ,17.9 ,17.6 ,17.5 ,16.3 ,18.2 ,15.0 ,174.7 ,13.9 ,14.4 ,26.6 ,3.95 ,496 ,-,16.94 ,-,0.45 ,18.09 ,0.09 ,0.06 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0092 ,2.02E-05,5.0E+01,1.00E-02,003,12.4 ,32.74 ,ND,""
2018/2/15 17:00,-1627 ,-1732 ,0.01 ,DS,18.1 ,15.8 ,17.6 ,16.3 ,0.25 ,15.5 ,17.9 ,10.5 ,17.8 ,17.6 ,18.0 ,16.6 ,17.7 ,16.3 ,17.6 ,17.9 ,17.6 ,17.5 ,16.2 ,18.2 ,15.0 ,174.6 ,13.9 ,14.3 ,26.4 ,3.82 ,496 ,-,16.94 ,-,0.45 ,18.47 ,0.09 ,0.06 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0096 ,2.00E-05,5.0E+01,2.51E-03,003,12.3 ,32.61 ,ND,""
2018/2/15 23:00,-1673 ,-1752 ,0.01 ,DS,18.1 ,15.9 ,17.6 ,16.2 ,0.28 ,15.6 ,17.9 ,10.3 ,17.8 ,17.7 ,18.0 ,16.6 ,17.7 ,16.3 ,17.6 ,17.9 ,17.7 ,17.5 ,16.3 ,18.2 ,15.0 ,174.6 ,13.8 ,14.2 ,26.3 ,3.72 ,496 ,-,16.94 ,-,0.45 ,18.00 ,0.08 ,0.05 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0095 ,2.00E-05,4.9E+01,1.00E-02,003,12.4 ,32.13 ,ND,""
2018/2/16 5:00,-1685 ,-1757 ,0.01 ,DS,18.2 ,15.9 ,17.6 ,16.2 ,0.26 ,15.6 ,17.9 ,10.3 ,17.8 ,17.7 ,18.0 ,16.6 ,17.7 ,16.3 ,17.6 ,17.9 ,17.6 ,17.5 ,16.3 ,18.1 ,15.0 ,174.8 ,13.7 ,14.1 ,26.1 ,3.52 ,496 ,-,16.94 ,-,0.45 ,17.34 ,0.08 ,0.05 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0076 ,2.01E-05,4.9E+01,2.01E-02,003,12.4 ,31.79 ,ND,""
2018/2/16 11:00,-1682 ,-1750 ,0.01 ,DS,18.1 ,15.8 ,17.6 ,16.3 ,0.27 ,15.6 ,18.0 ,10.3 ,17.8 ,17.7 ,18.0 ,16.6 ,17.7 ,16.3 ,17.6 ,17.9 ,17.6 ,17.5 ,16.3 ,18.1 ,15.0 ,174.9 ,13.7 ,14.2 ,26.0 ,3.48 ,496 ,-,16.94 ,-,0.45 ,17.34 ,0.08 ,0.05 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0097 ,2.01E-05,5.0E+01,1.25E-02,003,12.3 ,31.46 ,ND,""
2018/2/16 17:00,-1658 ,-1736 ,0.01 ,DS,18.1 ,15.8 ,17.6 ,16.3 ,0.27 ,15.5 ,17.9 ,10.4 ,17.8 ,17.6 ,18.0 ,16.6 ,17.7 ,16.3 ,17.7 ,17.9 ,17.6 ,17.5 ,16.3 ,18.1 ,14.9 ,174.8 ,13.8 ,14.0 ,25.9 ,3.48 ,496 ,-,16.94 ,-,0.45 ,18.19 ,0.09 ,0.06 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0077 ,2.00E-05,4.9E+01,1.00E-02,003,12.3 ,31.18 ,ND,""
2018/2/16 23:00,-1631 ,-1730 ,0.01 ,DS,18.1 ,15.8 ,17.6 ,16.3 ,0.26 ,15.5 ,17.9 ,10.4 ,17.8 ,17.7 ,18.0 ,16.6 ,17.7 ,16.3 ,17.7 ,18.0 ,17.7 ,17.5 ,16.3 ,18.2 ,15.0 ,174.8 ,13.7 ,14.0 ,25.9 ,3.35 ,496 ,-,16.94 ,-,0.45 ,18.28 ,0.08 ,0.05 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0092 ,2.00E-05,5.0E+01,1.00E-02,003,12.4 ,30.93 ,ND,""
2018/2/17 5:00,-1562 ,-1708 ,0.01 ,DS,18.1 ,15.8 ,17.6 ,16.4 ,0.28 ,15.6 ,17.9 ,10.4 ,17.8 ,17.6 ,18.0 ,16.6 ,17.7 ,16.3 ,17.6 ,18.0 ,17.6 ,17.5 ,16.3 ,18.1 ,15.0 ,174.5 ,13.6 ,14.2 ,25.7 ,3.35 ,496 ,-,16.94 ,-,0.45 ,18.56 ,0.08 ,0.05 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0097 ,2.02E-05,4.9E+01,2.51E-03,003,12.3 ,30.66 ,ND,""
2018/2/17 11:00,-1533 ,-1713 ,0.01 ,DS,18.1 ,15.8 ,17.6 ,16.5 ,0.28 ,15.6 ,17.9 ,10.4 ,17.8 ,17.6 ,18.0 ,16.6 ,17.7 ,16.3 ,17.6 ,18.0 ,17.6 ,17.4 ,16.3 ,18.2 ,15.0 ,174.3 ,13.8 ,14.4 ,25.6 ,3.18 ,496 ,-,16.94 ,-,0.45 ,17.34 ,0.08 ,0.05 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0091 ,2.02E-05,4.9E+01,1.25E-02,003,12.3 ,30.47 ,ND,""
2018/2/17 17:00,-1580 ,-1723 ,0.01 ,DS,18.1 ,15.8 ,17.6 ,16.5 ,0.26 ,15.5 ,17.9 ,10.4 ,17.8 ,17.6 ,18.0 ,16.6 ,17.7 ,16.3 ,17.6 ,18.0 ,17.6 ,17.5 ,16.3 ,18.1 ,14.9 ,174.0 ,13.8 ,14.4 ,25.4 ,3.11 ,496 ,-,16.94 ,-,0.45 ,17.25 ,0.08 ,0.05 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0085 ,1.99E-05,4.9E+01,1.00E-02,003,12.4 ,30.21 ,ND,""
2018/2/17 23:00,-1653 ,-1746 ,0.01 ,DS,18.1 ,15.8 ,17.6 ,16.3 ,0.26 ,15.5 ,17.9 ,10.3 ,17.8 ,17.6 ,18.0 ,16.5 ,17.7 ,16.3 ,17.6 ,17.9 ,17.7 ,17.4 ,16.3 ,18.1 ,14.9 ,174.1 ,13.9 ,14.4 ,25.2 ,2.98 ,496 ,-,16.94 ,-,0.45 ,18.38 ,0.07 ,0.04 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0094 ,1.99E-05,5.0E+01,1.25E-02,003,12.3 ,29.78 ,ND,""
2018/2/18 5:00,-1681 ,-1760 ,0.01 ,DS,18.1 ,15.8 ,17.6 ,16.2 ,0.26 ,15.5 ,17.9 ,10.2 ,17.8 ,17.6 ,18.0 ,16.5 ,17.7 ,16.2 ,17.6 ,17.9 ,17.6 ,17.5 ,16.2 ,18.1 ,14.8 ,174.3 ,13.7 ,14.3 ,25.0 ,2.88 ,496 ,-,16.94 ,-,0.45 ,18.19 ,0.06 ,0.03 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0088 ,2.02E-05,5.0E+01,1.00E-02,003,12.2 ,29.36 ,ND,""
2018/2/18 11:00,-1702 ,-1775 ,0.01 ,DS,18.1 ,15.7 ,17.6 ,16.1 ,0.27 ,15.4 ,17.9 ,10.1 ,17.8 ,17.6 ,18.0 ,16.4 ,17.7 ,16.2 ,17.6 ,17.9 ,17.5 ,17.4 ,16.1 ,18.1 ,14.8 ,174.7 ,13.7 ,14.2 ,24.5 ,2.88 ,496 ,-,16.94 ,-,0.45 ,18.00 ,0.07 ,0.04 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0096 ,2.02E-05,5.0E+01,1.25E-02,003,12.1 ,28.96 ,ND,""
2018/2/18 17:00,-1718 ,-1787 ,0.01 ,DS,18.1 ,15.7 ,17.6 ,16.1 ,0.27 ,15.4 ,17.9 ,10.1 ,17.7 ,17.6 ,18.0 ,16.4 ,17.6 ,16.2 ,17.6 ,17.9 ,17.6 ,17.4 ,16.1 ,18.1 ,14.8 ,174.7 ,13.6 ,14.0 ,24.5 ,2.71 ,496 ,-,16.94 ,-,0.45 ,17.16 ,0.08 ,0.05 ,0.83 ,0.52 ,0.02 ,0.03 ,0.0097 ,2.02E-05,5.0E+01,5.02E-03,003,12.0 ,28.63 ,ND,""
2018/2/18 23:00,-1741 ,-1802 ,0.01 ,DS,18.1 ,15.7 ,17.5 ,16.3 ,0.25 ,15.4 ,17.9 ,10.1 ,17.7 ,17.6 ,17.9 ,16.3 ,17.6 ,16.1 ,17.6 ,17.9 ,17.6 ,17.4 ,16.1 ,18.1 ,14.8 ,174.9 ,13.7 ,14.1 ,24.9 ,2.74 ,496 ,-,16.94 ,-,0.45 ,18.09 ,0.07 ,0.04 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0085 ,2.02E-05,5.0E+01,1.75E-02,003,12.0 ,28.16 ,ND,""
2018/2/19 5:00,-1752 ,-1808 ,0.01 ,DS,18.1 ,15.7 ,17.5 ,16.1 ,0.25 ,15.3 ,17.8 ,10.1 ,17.7 ,17.6 ,17.9 ,16.3 ,17.6 ,16.1 ,17.6 ,17.8 ,17.5 ,17.4 ,16.1 ,18.1 ,14.7 ,175.0 ,13.5 ,14.0 ,25.4 ,2.74 ,496 ,-,16.94 ,-,0.45 ,17.91 ,0.07 ,0.04 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0097 ,2.02E-05,5.0E+01,1.50E-02,003,11.9 ,27.80 ,ND,""
2018/2/19 11:00,-1746 ,-1799 ,0.01 ,DS,18.0 ,15.6 ,17.5 ,16.0 ,0.26 ,15.3 ,17.8 ,10.0 ,17.7 ,17.6 ,17.9 ,16.3 ,17.6 ,16.1 ,17.6 ,17.8 ,17.5 ,17.4 ,16.1 ,18.1 ,14.7 ,175.2 ,13.5 ,14.0 ,25.6 ,4.00 ,496 ,-,16.94 ,-,0.45 ,18.09 ,0.08 ,0.05 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0087 ,2.01E-05,5.0E+01,1.50E-02,003,11.8 ,27.43 ,ND,""
2018/2/19 17:00,-1723 ,-1782 ,0.01 ,DS,18.0 ,15.6 ,17.5 ,16.0 ,0.27 ,15.3 ,17.8 ,9.9 ,17.6 ,17.5 ,17.9 ,16.2 ,17.5 ,16.1 ,17.5 ,17.8 ,17.6 ,17.4 ,16.1 ,18.1 ,14.7 ,175.1 ,13.3 ,14.0 ,25.5 ,4.39 ,496 ,-,16.94 ,-,0.45 ,17.91 ,0.08 ,0.05 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0085 ,2.01E-05,5.0E+01,7.53E-03,003,11.9 ,27.16 ,ND,""
2018/2/19 23:00,-1711 ,-1767 ,0.01 ,DS,18.0 ,15.6 ,17.4 ,15.9 ,0.26 ,15.3 ,17.8 ,10.0 ,17.6 ,17.5 ,17.9 ,16.1 ,17.5 ,16.0 ,17.5 ,17.8 ,17.6 ,17.3 ,16.1 ,18.0 ,14.7 ,175.1 ,13.4 ,13.8 ,25.4 ,4.32 ,496 ,-,16.94 ,-,0.45 ,18.09 ,0.07 ,0.05 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0099 ,1.98E-05,5.0E+01,1.00E-02,003,12.0 ,26.87 ,ND,""
2018/2/20 5:00,-1690 ,-1755 ,0.01 ,DS,18.0 ,15.6 ,17.5 ,15.9 ,0.27 ,15.3 ,17.7 ,10.0 ,17.6 ,17.5 ,17.9 ,16.1 ,17.5 ,16.0 ,17.5 ,17.8 ,17.5 ,17.3 ,16.1 ,18.0 ,14.7 ,175.0 ,13.3 ,14.0 ,25.4 ,4.29 ,496 ,-,16.94 ,-,0.45 ,18.00 ,0.08 ,0.05 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0081 ,1.98E-05,5.0E+01,1.25E-02,003,12.0 ,26.58 ,ND,""
2018/2/20 11:00,-1692 ,-1754 ,0.01 ,DS,18.0 ,15.6 ,17.5 ,16.1 ,0.27 ,15.3 ,17.8 ,10.1 ,17.6 ,17.5 ,17.9 ,16.1 ,17.5 ,16.0 ,17.5 ,17.8 ,17.5 ,17.3 ,16.1 ,18.0 ,14.7 ,175.0 ,13.4 ,13.8 ,25.3 ,4.29 ,497 ,-,16.95 ,-,0.45 ,17.16 ,0.08 ,0.05 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0094 ,1.98E-05,5.0E+01,1.00E-02,003,11.9 ,26.36 ,ND,""
2018/2/20 17:00,-1668 ,-1736 ,0.01 ,DS,17.9 ,15.6 ,17.4 ,15.9 ,0.26 ,15.3 ,17.7 ,10.2 ,17.6 ,17.5 ,17.9 ,16.1 ,17.5 ,16.0 ,17.5 ,17.8 ,17.4 ,17.3 ,16.0 ,18.0 ,14.7 ,174.8 ,13.3 ,13.8 ,25.1 ,4.19 ,497 ,-,16.95 ,-,0.45 ,17.44 ,0.08 ,0.06 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0097 ,1.99E-05,4.9E+01,1.00E-02,003,12.0 ,26.11 ,ND,""
2018/2/20 23:00,-1681 ,-1748 ,0.01 ,DS,18.0 ,15.6 ,17.4 ,15.9 ,0.28 ,15.3 ,17.8 ,10.1 ,17.5 ,17.5 ,17.8 ,16.1 ,17.5 ,16.0 ,17.5 ,17.7 ,17.5 ,17.3 ,16.0 ,18.0 ,14.7 ,174.8 ,13.3 ,13.9 ,25.0 ,4.08 ,497 ,-,16.95 ,-,0.45 ,17.34 ,0.08 ,0.05 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0081 ,1.99E-05,5.0E+01,1.25E-02,003,12.1 ,25.86 ,ND,""
2018/2/21 5:00,-1700 ,-1761 ,0.01 ,DS,18.0 ,15.6 ,17.4 ,15.9 ,0.27 ,15.3 ,17.7 ,10.1 ,17.6 ,17.5 ,17.8 ,16.1 ,17.5 ,16.0 ,17.5 ,17.7 ,17.4 ,17.3 ,16.0 ,18.0 ,14.7 ,174.8 ,13.3 ,14.0 ,25.1 ,4.08 ,497 ,-,16.95 ,-,0.45 ,17.53 ,0.07 ,0.04 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0091 ,1.98E-05,5.0E+01,7.53E-03,003,12.0 ,25.64 ,ND,""
2018/2/21 11:00,-1711 ,-1766 ,0.01 ,DS,17.9 ,15.6 ,17.4 ,15.9 ,0.28 ,15.2 ,17.7 ,10.0 ,17.6 ,17.5 ,17.8 ,16.1 ,17.5 ,16.0 ,17.5 ,17.7 ,17.4 ,17.3 ,16.0 ,17.9 ,14.7 ,174.9 ,13.5 ,14.0 ,25.0 ,4.05 ,497 ,-,16.95 ,-,0.45 ,17.53 ,0.07 ,0.05 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0092 ,1.98E-05,5.0E+01,7.53E-03,003,12.0 ,25.26 ,ND,""
2018/2/21 17:00,-1694 ,-1753 ,0.01 ,DS,17.9 ,15.6 ,17.4 ,16.1 ,0.28 ,15.2 ,17.7 ,10.1 ,17.5 ,17.5 ,17.8 ,16.1 ,17.5 ,16.0 ,17.4 ,17.7 ,17.4 ,17.3 ,16.0 ,18.0 ,14.7 ,174.8 ,13.7 ,14.2 ,24.9 ,4.05 ,497 ,-,16.95 ,-,0.45 ,17.06 ,0.08 ,0.05 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0092 ,1.99E-05,5.0E+01,1.25E-02,003,12.0 ,24.99 ,ND,""
2018/2/21 23:00,-1726 ,-1777 ,0.01 ,DS,17.9 ,15.6 ,17.4 ,15.9 ,0.27 ,15.3 ,17.7 ,10.1 ,17.5 ,17.5 ,17.8 ,16.1 ,17.5 ,16.0 ,17.4 ,17.7 ,17.4 ,17.3 ,16.0 ,17.9 ,14.7 ,174.9 ,13.5 ,14.1 ,25.2 ,3.92 ,497 ,-,16.95 ,-,0.45 ,17.34 ,0.07 ,0.04 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0074 ,1.99E-05,4.9E+01,1.00E-02,003,12.1 ,24.65 ,ND,""
2018/2/22 5:00,-1754 ,-1797 ,0.01 ,DS,17.9 ,15.6 ,17.4 ,16.1 ,0.26 ,15.3 ,17.7 ,10.0 ,17.5 ,17.4 ,17.8 ,16.1 ,17.5 ,16.0 ,17.4 ,17.7 ,17.4 ,17.3 ,16.0 ,17.9 ,14.6 ,175.0 ,13.5 ,14.1 ,25.8 ,3.92 ,497 ,-,16.95 ,-,0.45 ,17.25 ,0.06 ,0.04 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0090 ,1.99E-05,5.0E+01,7.53E-03,003,12.0 ,24.30 ,ND,""
2018/2/22 11:00,-1770 ,-1805 ,0.00 ,DS,18.0 ,15.6 ,17.4 ,15.9 ,0.28 ,15.3 ,17.7 ,9.9 ,17.5 ,17.4 ,17.8 ,16.2 ,17.5 ,16.0 ,17.5 ,17.7 ,17.4 ,17.2 ,16.0 ,17.9 ,14.7 ,175.2 ,13.5 ,13.9 ,26.1 ,3.82 ,497 ,-,16.95 ,-,0.45 ,18.47 ,0.07 ,0.04 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0091 ,1.99E-05,5.0E+01,5.02E-03,003,11.8 ,45.66 ,ND,""
2018/2/22 17:00,-1758 ,-1797 ,0.01 ,DS,17.9 ,15.6 ,17.4 ,16.0 ,0.28 ,15.2 ,17.7 ,10.0 ,17.5 ,17.4 ,17.8 ,16.1 ,17.5 ,16.0 ,17.4 ,17.7 ,17.4 ,17.2 ,16.0 ,17.9 ,14.6 ,175.2 ,13.4 ,13.9 ,26.4 ,3.82 ,497 ,-,16.95 ,-,0.45 ,17.72 ,0.05 ,0.04 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0090 ,1.99E-05,4.9E+01,7.53E-03,003,12.0 ,45.39 ,ND,""
2018/2/22 23:00,-1760 ,-1797 ,0.00 ,DS,17.9 ,15.6 ,17.4 ,16.0 ,0.27 ,15.2 ,17.7 ,9.9 ,17.5 ,17.4 ,17.8 ,16.1 ,17.4 ,16.0 ,17.4 ,17.7 ,17.4 ,17.2 ,16.0 ,17.9 ,14.6 ,175.2 ,13.3 ,13.7 ,26.8 ,3.79 ,497 ,-,16.95 ,-,0.45 ,17.81 ,0.06 ,0.05 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0082 ,1.99E-05,5.0E+01,1.00E-02,003,11.9 ,45.17 ,ND,""
2018/2/23 5:00,-1747 ,-1786 ,0.00 ,DS,17.9 ,15.6 ,17.4 ,15.9 ,0.27 ,15.2 ,17.7 ,10.0 ,17.5 ,17.4 ,17.8 ,16.1 ,17.4 ,16.0 ,17.4 ,17.6 ,17.3 ,17.2 ,16.0 ,17.9 ,14.7 ,175.3 ,13.3 ,13.8 ,26.9 ,3.82 ,498 ,-,16.97 ,-,0.45 ,18.09 ,0.05 ,0.04 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0091 ,1.98E-05,5.0E+01,5.02E-03,003,12.0 ,44.93 ,ND,""
2018/2/23 11:00,-1734 ,-1777 ,0.01 ,DS,17.9 ,15.6 ,17.4 ,15.9 ,0.29 ,15.2 ,17.7 ,9.9 ,17.5 ,17.4 ,17.8 ,16.1 ,17.5 ,16.0 ,17.4 ,17.7 ,17.4 ,17.2 ,16.0 ,17.9 ,14.6 ,175.3 ,13.2 ,13.7 ,27.2 ,3.72 ,498 ,-,16.97 ,-,0.45 ,17.63 ,0.06 ,0.05 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0088 ,1.98E-05,5.0E+01,1.50E-02,003,11.9 ,44.72 ,ND,""
2018/2/23 17:00,-1723 ,-1771 ,0.01 ,DS,17.9 ,15.5 ,17.4 ,16.0 ,0.27 ,15.3 ,17.7 ,10.1 ,17.4 ,17.4 ,17.8 ,16.1 ,17.4 ,16.0 ,17.4 ,17.6 ,17.4 ,17.2 ,16.0 ,17.9 ,14.7 ,175.1 ,13.2 ,13.7 ,27.4 ,3.69 ,498 ,-,16.97 ,-,0.45 ,16.88 ,0.06 ,0.05 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0086 ,1.98E-05,5.0E+01,5.02E-03,003,12.1 ,44.54 ,ND,""
2018/2/23 23:00,-1755 ,-1794 ,0.01 ,DS,17.9 ,15.5 ,17.4 ,16.0 ,0.28 ,15.2 ,17.7 ,10.0 ,17.5 ,17.4 ,17.8 ,16.1 ,17.4 ,16.0 ,17.4 ,17.6 ,17.3 ,17.2 ,16.0 ,17.9 ,14.7 ,175.2 ,13.2 ,13.7 ,27.6 ,3.58 ,498 ,-,16.97 ,-,0.45 ,17.91 ,0.06 ,0.05 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0091 ,1.98E-05,5.0E+01,7.53E-03,003,12.1 ,44.33 ,ND,""
2018/2/24 5:00,-1767 ,-1802 ,0.01 ,DS,17.9 ,15.6 ,17.4 ,15.9 ,0.28 ,15.2 ,17.7 ,10.0 ,17.5 ,17.4 ,17.8 ,16.1 ,17.4 ,16.0 ,17.4 ,17.7 ,17.3 ,17.2 ,16.0 ,17.9 ,14.7 ,175.2 ,13.1 ,13.8 ,27.8 ,3.55 ,498 ,-,16.97 ,-,0.45 ,17.63 ,0.05 ,0.04 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0088 ,1.99E-05,5.0E+01,1.25E-02,003,12.1 ,44.07 ,ND,""
2018/2/24 11:00,-1720 ,-1763 ,0.00 ,DS,17.9 ,15.5 ,17.3 ,16.0 ,0.28 ,15.3 ,17.7 ,9.9 ,17.4 ,17.4 ,17.8 ,16.1 ,17.4 ,16.0 ,17.4 ,17.7 ,17.4 ,17.2 ,16.0 ,17.9 ,14.7 ,175.3 ,13.3 ,13.9 ,27.6 ,3.45 ,498 ,-,16.97 ,-,0.45 ,17.72 ,0.06 ,0.05 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0094 ,1.99E-05,5.0E+01,5.02E-03,003,12.1 ,43.79 ,ND,""
2018/2/24 17:00,-1726 ,-1771 ,0.00 ,DS,17.9 ,15.5 ,17.4 ,16.0 ,0.27 ,15.3 ,17.7 ,10.0 ,17.4 ,17.4 ,17.8 ,16.1 ,17.4 ,16.1 ,17.4 ,17.7 ,17.4 ,17.2 ,16.0 ,18.0 ,14.7 ,175.1 ,13.3 ,13.8 ,27.8 ,3.45 ,498 ,-,16.97 ,-,0.45 ,18.28 ,0.06 ,0.05 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0098 ,2.00E-05,5.0E+01,7.53E-03,003,12.2 ,43.61 ,ND,""
2018/2/24 23:00,-1783 ,-1816 ,0.00 ,DS,17.9 ,15.6 ,17.4 ,16.0 ,0.29 ,15.3 ,17.7 ,10.0 ,17.4 ,17.4 ,17.8 ,16.2 ,17.4 ,16.1 ,17.4 ,17.7 ,17.4 ,17.2 ,16.0 ,17.9 ,14.7 ,175.3 ,13.3 ,13.7 ,28.2 ,3.35 ,498 ,-,16.97 ,-,0.45 ,17.53 ,0.06 ,0.05 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0082 ,2.00E-05,5.0E+01,1.25E-02,003,12.2 ,43.37 ,ND,""
2018/2/25 5:00,-1797 ,-1824 ,0.00 ,DS,17.9 ,15.6 ,17.4 ,16.0 ,0.27 ,15.3 ,17.7 ,9.9 ,17.4 ,17.4 ,17.8 ,16.2 ,17.4 ,16.1 ,17.4 ,17.7 ,17.4 ,17.2 ,16.1 ,17.9 ,14.7 ,175.4 ,13.2 ,13.6 ,28.1 ,3.27 ,498 ,-,16.97 ,-,0.45 ,17.72 ,0.05 ,0.04 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0087 ,1.99E-05,4.9E+01,5.02E-03,003,12.2 ,43.05 ,ND,""
2018/2/25 11:00,-1801 ,-1823 ,0.00 ,DS,17.9 ,15.6 ,17.4 ,16.0 ,0.28 ,15.3 ,17.7 ,9.8 ,17.4 ,17.4 ,17.8 ,16.2 ,17.4 ,16.1 ,17.4 ,17.7 ,17.3 ,17.2 ,16.0 ,17.9 ,14.7 ,175.6 ,13.2 ,13.6 ,28.0 ,3.21 ,498 ,-,16.97 ,-,0.45 ,17.91 ,0.05 ,0.04 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0094 ,1.99E-05,5.0E+01,5.02E-03,003,12.2 ,42.74 ,ND,""
2018/2/25 17:00,-1773 ,-1802 ,0.00 ,DS,17.9 ,15.5 ,17.4 ,16.0 ,0.28 ,15.3 ,17.7 ,9.8 ,17.5 ,17.4 ,17.8 ,16.2 ,17.5 ,16.1 ,17.5 ,17.8 ,17.4 ,17.2 ,16.1 ,17.9 ,14.7 ,175.5 ,13.1 ,13.6 ,28.1 ,3.08 ,498 ,-,16.97 ,-,0.45 ,17.63 ,0.06 ,0.05 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0089 ,1.99E-05,5.0E+01,1.50E-02,003,12.2 ,42.47 ,ND,""
2018/2/25 23:00,-1763 ,-1793 ,0.00 ,DS,17.9 ,15.6 ,17.4 ,16.0 ,0.29 ,15.3 ,17.7 ,9.9 ,17.4 ,17.4 ,17.8 ,16.2 ,17.4 ,16.1 ,17.4 ,17.7 ,17.4 ,17.2 ,16.0 ,17.8 ,14.7 ,175.5 ,13.0 ,13.5 ,28.2 ,2.95 ,498 ,-,16.97 ,-,0.45 ,18.28 ,0.06 ,0.04 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0084 ,1.99E-05,5.0E+01,5.02E-03,003,12.2 ,42.23 ,ND,""
2018/2/26 5:00,-1760 ,-1789 ,0.01 ,DS,18.0 ,15.6 ,17.4 ,16.0 ,0.28 ,15.3 ,17.7 ,9.9 ,17.5 ,17.4 ,17.6 ,15.6 ,17.4 ,16.1 ,17.4 ,17.6 ,17.2 ,17.1 ,16.1 ,17.9 ,14.7 ,175.4 ,13.0 ,13.5 ,28.0 ,2.85 ,498 ,-,16.97 ,-,0.45 ,17.63 ,0.05 ,0.04 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0097 ,2.00E-05,5.0E+01,5.02E-03,003,12.2 ,42.00 ,ND,""
2018/2/26 11:00,-1766 ,-1795 ,0.00 ,DS,18.0 ,15.6 ,17.4 ,15.9 ,0.28 ,15.4 ,17.7 ,9.8 ,17.5 ,17.5 ,17.7 ,15.6 ,17.4 ,16.1 ,17.4 ,17.7 ,17.2 ,17.2 ,16.1 ,18.0 ,14.7 ,175.5 ,13.1 ,13.6 ,28.2 ,2.82 ,498 ,-,16.97 ,-,0.45 ,17.25 ,0.05 ,0.04 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0083 ,2.00E-05,4.9E+01,2.51E-03,003,12.1 ,41.67 ,ND,""
2018/2/26 17:00,-1749 ,-1780 ,0.01 ,DS,18.0 ,15.6 ,17.5 ,15.7 ,0.28 ,15.4 ,17.7 ,9.9 ,17.4 ,17.5 ,17.7 ,15.6 ,17.4 ,16.0 ,17.5 ,17.7 ,17.3 ,17.2 ,16.1 ,18.0 ,14.8 ,175.4 ,13.2 ,13.7 ,28.1 ,2.74 ,498 ,-,16.97 ,-,0.45 ,16.69 ,0.05 ,0.04 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0084 ,1.99E-05,5.0E+01,1.00E-02,003,12.2 ,41.38 ,ND,""
2018/2/26 23:00,-1768 ,-1795 ,0.01 ,DS,18.0 ,15.6 ,17.5 ,15.6 ,0.29 ,15.3 ,17.7 ,9.9 ,17.4 ,17.5 ,17.7 ,15.6 ,17.4 ,15.9 ,17.5 ,17.7 ,17.4 ,17.2 ,16.0 ,18.0 ,14.8 ,175.4 ,13.1 ,13.7 ,28.2 ,2.58 ,498 ,-,16.97 ,-,0.45 ,16.59 ,0.05 ,0.04 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0083 ,1.99E-05,5.0E+01,7.53E-03,003,12.2 ,41.08 ,ND,""
2018/2/27 5:00,-1774 ,-1797 ,0.01 ,DS,18.0 ,15.6 ,17.5 ,15.6 ,0.27 ,15.3 ,17.8 ,9.9 ,17.4 ,17.5 ,17.8 ,15.7 ,17.5 ,15.9 ,17.5 ,17.7 ,17.4 ,17.2 ,16.0 ,18.1 ,14.8 ,175.4 ,13.1 ,13.7 ,28.2 ,2.58 ,498 ,-,16.97 ,-,0.45 ,18.38 ,0.04 ,0.04 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0102 ,1.99E-05,5.0E+01,2.51E-03,003,12.2 ,40.78 ,ND,""
2018/2/27 11:00,-1764 ,-1789 ,0.01 ,DS,18.1 ,15.6 ,17.5 ,15.7 ,0.28 ,15.3 ,17.8 ,9.8 ,17.5 ,17.5 ,17.7 ,15.7 ,17.5 ,15.9 ,17.5 ,17.7 ,17.3 ,17.2 ,16.0 ,18.1 ,14.8 ,175.5 ,13.1 ,13.6 ,28.2 ,2.48 ,498 ,-,16.97 ,-,0.45 ,17.06 ,0.05 ,0.04 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0084 ,1.99E-05,5.0E+01,2.51E-03,003,12.2 ,40.43 ,ND,""
2018/2/27 17:00,-1737 ,-1768 ,0.00 ,DS,18.0 ,15.6 ,17.5 ,15.6 ,0.28 ,15.3 ,17.8 ,9.9 ,17.5 ,17.5 ,17.7 ,15.7 ,17.5 ,15.9 ,17.5 ,17.7 ,17.4 ,17.2 ,16.0 ,18.1 ,14.8 ,175.4 ,13.1 ,13.5 ,28.1 ,2.48 ,498 ,-,16.97 ,-,0.45 ,18.38 ,0.08 ,0.07 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0073 ,1.98E-05,5.0E+01,1.00E-02,003,12.2 ,40.21 ,ND,""
2018/2/27 23:00,-1715 ,-1751 ,0.00 ,DS,18.0 ,15.6 ,17.5 ,15.7 ,0.28 ,15.3 ,17.8 ,10.0 ,17.5 ,17.5 ,17.8 ,15.7 ,17.5 ,15.9 ,17.5 ,17.7 ,17.4 ,17.2 ,16.0 ,18.0 ,14.8 ,175.3 ,13.0 ,13.4 ,28.3 ,2.33 ,498 ,-,16.97 ,-,0.45 ,18.38 ,0.07 ,0.07 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0102 ,1.98E-05,5.0E+01,1.00E-02,003,12.3 ,40.00 ,ND,""
2018/2/28 5:00,-1723 ,-1760 ,0.00 ,DS,18.0 ,15.6 ,17.5 ,15.8 ,0.28 ,15.3 ,17.8 ,10.0 ,17.5 ,17.5 ,17.8 ,15.8 ,17.5 ,15.9 ,17.5 ,17.7 ,17.5 ,17.2 ,16.0 ,18.1 ,14.8 ,175.2 ,13.0 ,13.4 ,28.2 ,2.38 ,498 ,-,16.97 ,-,0.45 ,18.38 ,0.07 ,0.07 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0090 ,1.99E-05,5.0E+01,2.51E-03,003,12.3 ,39.79 ,ND,""
2018/2/28 11:00,-1755 ,-1787 ,0.01 ,DS,18.1 ,15.6 ,17.5 ,16.1 ,0.28 ,15.3 ,17.8 ,10.0 ,17.5 ,17.5 ,17.8 ,15.8 ,17.5 ,15.9 ,17.6 ,17.8 ,17.4 ,17.2 ,16.0 ,18.1 ,14.9 ,175.4 ,12.9 ,13.4 ,28.2 ,2.18 ,498 ,-,16.97 ,-,0.45 ,17.81 ,0.08 ,0.07 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0095 ,1.99E-05,4.9E+01,7.53E-03,003,12.3 ,39.54 ,ND,""
2018/2/28 17:00,-1743 ,-1774 ,0.00 ,DS,18.1 ,15.6 ,17.5 ,15.7 ,0.29 ,15.3 ,17.8 ,10.0 ,17.5 ,17.6 ,17.8 ,15.8 ,17.5 ,15.9 ,17.6 ,17.8 ,17.5 ,17.2 ,16.0 ,18.1 ,14.8 ,175.4 ,12.9 ,13.4 ,28.4 ,4.56 ,498 ,-,16.97 ,-,0.45 ,17.81 ,0.07 ,0.07 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0105 ,1.99E-05,4.9E+01,1.25E-02,003,12.3 ,39.28 ,ND,""
2018/2/28 23:00,-1695 ,-1737 ,0.00 ,DS,18.1 ,15.6 ,17.6 ,15.8 ,0.29 ,15.3 ,17.8 ,10.1 ,17.5 ,17.6 ,17.8 ,15.8 ,17.5 ,16.0 ,17.6 ,17.8 ,17.5 ,17.3 ,16.1 ,18.1 ,14.8 ,175.3 ,12.9 ,13.4 ,28.3 ,4.56 ,498 ,-,16.97 ,-,0.45 ,17.44 ,0.07 ,0.06 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0086 ,1.99E-05,5.0E+01,1.00E-02,003,12.4 ,39.11 ,ND,""
2018/3/1 5:00,-1523 ,-1681 ,0.00 ,DS,18.1 ,15.7 ,17.6 ,15.7 ,0.29 ,15.4 ,17.9 ,10.5 ,17.5 ,17.6 ,17.8 ,15.8 ,17.5 ,15.9 ,17.6 ,17.8 ,17.5 ,17.3 ,16.0 ,18.1 ,14.9 ,174.9 ,12.8 ,13.3 ,28.4 ,4.45 ,498 ,-,16.68 ,-,0.45 ,17.72 ,0.06 ,0.05 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0096 ,1.97E-05,4.9E+01,1.00E-02,003,12.4 ,38.84 ,3.39E-07,""
2018/3/1 11:00,-1326 ,-1658 ,0.00 ,DS,18.1 ,15.7 ,17.6 ,15.8 ,0.29 ,15.4 ,17.9 ,10.5 ,17.6 ,17.6 ,17.8 ,15.8 ,17.6 ,15.9 ,17.6 ,17.8 ,17.5 ,17.3 ,16.1 ,18.1 ,14.9 ,173.9 ,12.8 ,13.3 ,28.4 ,4.59 ,499 ,-,16.69 ,-,0.45 ,15.94 ,0.07 ,0.06 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0076 ,2.14E-05,4.6E+01,1.50E-02,003,12.4 ,38.90 ,ND,""
2018/3/1 17:00,-1343 ,-1678 ,0.00 ,DS,18.1 ,15.7 ,17.6 ,15.8 ,0.30 ,15.4 ,17.9 ,10.7 ,17.6 ,17.6 ,17.8 ,15.9 ,17.6 ,16.0 ,17.6 ,17.8 ,17.5 ,17.3 ,16.1 ,18.1 ,15.0 ,173.1 ,12.8 ,13.4 ,28.3 ,4.39 ,498 ,-,16.68 ,-,0.45 ,18.09 ,0.06 ,0.05 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0092 ,2.02E-05,4.8E+01,5.02E-03,003,12.5 ,38.79 ,ND,""
2018/3/1 23:00,-1401 ,-1707 ,0.00 ,DS,18.1 ,15.7 ,17.6 ,15.9 ,0.29 ,15.4 ,17.9 ,10.6 ,17.6 ,17.6 ,17.9 ,15.9 ,17.6 ,16.0 ,17.6 ,17.8 ,17.6 ,17.3 ,16.1 ,18.2 ,15.0 ,173.1 ,12.9 ,13.5 ,28.3 ,4.39 ,498 ,-,16.68 ,-,0.45 ,17.72 ,0.06 ,0.06 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0083 ,2.02E-05,4.8E+01,1.00E-02,003,12.5 ,38.61 ,ND,""
2018/3/2 5:00,-1472 ,-1737 ,0.00 ,DS,18.2 ,15.8 ,17.6 ,16.1 ,0.29 ,15.5 ,17.9 ,10.6 ,17.6 ,17.7 ,17.9 ,15.9 ,17.6 ,16.0 ,17.6 ,17.8 ,17.6 ,17.3 ,16.1 ,18.2 ,15.0 ,173.2 ,13.0 ,13.3 ,28.0 ,4.29 ,498 ,-,16.68 ,-,0.45 ,18.09 ,0.07 ,0.06 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0087 ,2.09E-05,4.8E+01,1.75E-02,003,12.6 ,38.34 ,ND,""
2018/3/2 11:00,-1542 ,-1794 ,0.00 ,DS,18.2 ,15.8 ,17.6 ,15.8 ,0.31 ,15.4 ,17.9 ,10.1 ,17.6 ,17.6 ,17.9 ,15.9 ,17.6 ,15.9 ,17.6 ,17.8 ,17.5 ,17.3 ,16.0 ,18.2 ,15.0 ,173.6 ,12.9 ,13.4 ,27.6 ,4.05 ,498 ,-,16.68 ,-,0.45 ,19.03 ,0.07 ,0.07 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0075 ,2.09E-05,4.9E+01,7.53E-03,003,12.4 ,38.04 ,ND,""
2018/3/2 17:00,-1586 ,-1831 ,0.00 ,DS,18.1 ,15.8 ,17.6 ,15.7 ,0.29 ,15.4 ,17.9 ,10.3 ,17.6 ,17.7 ,17.9 ,15.9 ,17.6 ,16.0 ,17.7 ,17.9 ,17.6 ,17.3 ,16.1 ,18.2 ,15.0 ,173.7 ,12.9 ,13.3 ,27.4 ,3.99 ,498 ,-,16.68 ,-,0.45 ,18.38 ,0.08 ,0.07 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0085 ,2.08E-05,4.9E+01,1.75E-02,003,12.4 ,37.66 ,ND,""
2018/3/2 23:00,-1643 ,-1875 ,0.01 ,DS,18.2 ,15.8 ,17.7 ,15.8 ,0.30 ,15.4 ,17.9 ,10.3 ,17.6 ,17.7 ,17.9 ,15.9 ,17.6 ,16.0 ,17.6 ,17.8 ,17.6 ,17.3 ,16.1 ,18.2 ,15.0 ,174.2 ,12.8 ,13.3 ,27.1 ,3.92 ,498 ,-,16.68 ,-,0.45 ,18.56 ,0.08 ,0.07 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0096 ,2.08E-05,4.8E+01,1.25E-02,003,12.5 ,37.34 ,ND,""
2018/3/3 5:00,-1668 ,-1895 ,0.01 ,DS,18.2 ,15.9 ,17.6 ,15.8 ,0.29 ,15.4 ,18.0 ,10.2 ,17.6 ,17.7 ,17.9 ,15.9 ,17.6 ,16.0 ,17.7 ,17.9 ,17.6 ,17.3 ,16.1 ,18.2 ,15.0 ,174.4 ,12.8 ,13.3 ,26.9 ,3.92 ,498 ,-,16.68 ,-,0.45 ,18.09 ,0.08 ,0.07 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0082 ,2.06E-05,4.8E+01,1.25E-02,003,12.6 ,37.04 ,ND,""
2018/3/3 11:00,-1685 ,-1910 ,0.00 ,DS,18.2 ,15.8 ,17.7 ,15.8 ,0.30 ,15.4 ,18.0 ,10.2 ,17.6 ,17.7 ,17.9 ,15.8 ,17.6 ,16.1 ,17.7 ,17.9 ,17.6 ,17.3 ,16.1 ,18.2 ,15.0 ,174.7 ,12.8 ,13.3 ,26.8 ,3.79 ,498 ,-,16.68 ,-,0.45 ,17.44 ,0.08 ,0.07 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0104 ,2.06E-05,4.8E+01,1.75E-02,003,12.5 ,36.72 ,ND,""
2018/3/3 17:00,-1663 ,-1891 ,0.00 ,DS,18.2 ,15.8 ,17.6 ,15.8 ,0.30 ,15.5 ,18.0 ,10.3 ,17.6 ,17.7 ,17.9 ,15.8 ,17.6 ,16.1 ,17.7 ,17.9 ,17.6 ,17.4 ,16.2 ,18.2 ,15.0 ,174.7 ,12.8 ,13.2 ,26.7 ,3.82 ,498 ,-,16.68 ,-,0.45 ,18.00 ,0.08 ,0.07 ,0.82 ,0.52 ,0.01 ,0.03 ,0.0102 ,2.13E-05,4.8E+01,1.75E-02,003,12.6 ,36.57 ,ND,""
2018/3/3 23:00,-1673 ,-1897 ,0.01 ,DS,18.2 ,15.8 ,17.7 ,15.8 ,0.30 ,15.5 ,18.0 ,10.4 ,17.6 ,17.7 ,17.9 ,15.8 ,17.7 ,16.1 ,17.7 ,17.9 ,17.6 ,17.4 ,16.2 ,18.2 ,15.0 ,174.7 ,12.7 ,13.2 ,26.8 ,3.75 ,498 ,-,16.68 ,-,0.45 ,18.19 ,0.08 ,0.07 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0077 ,2.13E-05,4.8E+01,1.50E-02,003,12.6 ,36.44 ,ND,""
2018/3/4 5:00,-1667 ,-1891 ,0.01 ,DS,18.2 ,15.8 ,17.7 ,15.8 ,0.30 ,15.5 ,18.0 ,10.4 ,17.6 ,17.7 ,17.9 ,15.8 ,17.7 ,16.1 ,17.7 ,17.9 ,17.7 ,17.4 ,16.2 ,18.2 ,15.0 ,174.8 ,12.7 ,13.2 ,26.7 ,3.58 ,498 ,-,16.68 ,-,0.45 ,17.63 ,0.08 ,0.07 ,0.82 ,0.52 ,0.01 ,0.03 ,0.0077 ,2.12E-05,4.8E+01,1.50E-02,003,12.6 ,36.32 ,ND,""
2018/3/4 11:00,-1659 ,-1887 ,0.00 ,DS,18.2 ,15.9 ,17.7 ,15.8 ,0.30 ,15.5 ,18.0 ,10.5 ,17.6 ,17.7 ,17.9 ,15.7 ,17.7 ,16.1 ,17.7 ,17.9 ,17.6 ,17.4 ,16.2 ,18.2 ,15.1 ,174.8 ,12.7 ,13.2 ,26.6 ,4.49 ,498 ,-,16.68 ,-,0.45 ,18.28 ,0.08 ,0.07 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0083 ,2.12E-05,4.8E+01,7.53E-03,003,12.6 ,36.12 ,ND,""
2018/3/4 17:00,-1645 ,-1879 ,0.00 ,DS,18.2 ,15.8 ,17.7 ,15.9 ,0.29 ,15.5 ,18.0 ,10.8 ,17.7 ,17.7 ,17.9 ,15.7 ,17.7 ,16.1 ,17.7 ,17.9 ,17.6 ,17.4 ,16.3 ,18.2 ,15.1 ,174.8 ,12.7 ,13.1 ,26.9 ,4.53 ,498 ,-,16.68 ,-,0.45 ,17.44 ,0.07 ,0.07 ,0.82 ,0.52 ,0.02 ,0.03 ,0.0081 ,2.12E-05,4.8E+01,1.50E-02,003,12.7 ,36.06 ,ND,""
2018/3/4 23:00,-1670 ,-1897 ,0.00 ,DS,18.3 ,15.9 ,17.7 ,15.9 ,0.29 ,15.5 ,18.0 ,10.7 ,17.7 ,17.7 ,17.9 ,15.7 ,17.7 ,16.1 ,17.7 ,17.9 ,17.6 ,17.4 ,16.3 ,18.2 ,15.1 ,174.8 ,12.7 ,13.2 ,26.9 ,4.42 ,498 ,-,16.68 ,-,0.45 ,18.09 ,0.08 ,0.07 ,0.82 ,0.52 ,0.01 ,0.02 ,0.0089 ,2.12E-05,4.8E+01,1.75E-02,003,12.8 ,35.94 ,ND,""
2018/3/5 5:00,-1647 ,-1875 ,0.00 ,DS,18.3 ,15.9 ,17.7 ,15.9 ,0.30 ,15.6 ,18.0 ,10.7 ,17.6 ,17.7 ,17.9 ,15.7 ,17.7 ,16.1 ,17.7 ,17.9 ,17.7 ,17.4 ,16.3 ,18.2 ,15.1 ,174.7 ,12.7 ,13.2 ,26.8 ,4.26 ,498 ,-,16.68 ,-,0.45 ,18.38 ,0.07 ,0.07 ,0.82 ,0.52 ,0.01 ,0.02 ,0.0086 ,2.15E-05,4.8E+01,1.25E-02,003,12.8 ,35.86 ,ND,""
2018/3/5 11:00,-1609 ,-1844 ,0.00 ,DS,18.3 ,15.9 ,17.7 ,15.9 ,0.29 ,15.6 ,18.1 ,10.9 ,17.7 ,17.7 ,18.0 ,15.7 ,17.7 ,16.2 ,17.7 ,17.9 ,17.7 ,17.4 ,16.3 ,18.2 ,15.1 ,174.6 ,12.7 ,13.1 ,26.3 ,5.10 ,498 ,-,16.68 ,-,0.45 ,17.72 ,0.07 ,0.06 ,0.82 ,0.52 ,0.01 ,0.02 ,0.0088 ,2.15E-05,4.8E+01,1.00E-02,003,12.8 ,35.77 ,ND,""
2018/3/5 17:00,-1562 ,-1803 ,0.00 ,DS,18.3 ,15.9 ,17.7 ,15.9 ,0.29 ,15.6 ,18.0 ,10.8 ,17.7 ,17.7 ,17.9 ,15.7 ,17.7 ,16.1 ,17.7 ,17.9 ,17.7 ,17.4 ,16.3 ,18.2 ,15.1 ,174.3 ,12.7 ,13.1 ,26.9 ,4.31 ,498 ,-,16.68 ,-,0.45 ,16.97 ,0.07 ,0.06 ,0.82 ,0.52 ,0.01 ,0.02 ,0.0088 ,2.13E-05,4.8E+01,2.01E-02,003,12.9 ,35.71 ,ND,""
2018/3/5 23:00,-1604 ,-1839 ,0.00 ,DS,18.3 ,15.9 ,17.7 ,16.0 ,0.29 ,15.6 ,18.0 ,10.8 ,17.7 ,17.7 ,17.9 ,15.7 ,17.7 ,16.1 ,17.7 ,17.9 ,17.6 ,17.4 ,16.3 ,18.2 ,15.1 ,174.2 ,12.6 ,13.2 ,26.9 ,4.27 ,498 ,-,16.68 ,-,0.45 ,17.25 ,0.08 ,0.06 ,0.82 ,0.52 ,0.01 ,0.02 ,0.0084 ,2.13E-05,4.8E+01,7.53E-03,003,12.9 ,35.54 ,ND,""
2018/3/6 5:00,-1674 ,-1897 ,0.00 ,DS,18.3 ,15.9 ,17.7 ,16.0 ,0.29 ,15.6 ,18.0 ,10.7 ,17.7 ,17.7 ,17.9 ,15.7 ,17.7 ,16.2 ,17.7 ,17.9 ,17.6 ,17.4 ,16.3 ,18.2 ,15.1 ,174.4 ,12.6 ,13.2 ,26.7 ,4.21 ,498 ,-,16.68 ,-,0.45 ,17.63 ,0.08 ,0.07 ,0.82 ,0.52 ,0.01 ,0.02 ,0.0105 ,2.12E-05,4.8E+01,1.50E-02,003,12.9 ,35.32 ,ND,""
2018/3/6 11:00,-1732 ,-1947 ,0.00 ,DS,18.3 ,15.9 ,17.7 ,16.0 ,0.29 ,15.6 ,18.1 ,10.6 ,17.7 ,17.7 ,18.0 ,15.7 ,17.7 ,16.2 ,17.7 ,17.9 ,17.7 ,17.4 ,16.3 ,18.2 ,15.1 ,174.7 ,12.6 ,13.1 ,26.6 ,4.11 ,498 ,-,16.68 ,-,0.45 ,18.00 ,0.09 ,0.08 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0094 ,2.10E-05,4.8E+01,2.26E-02,003,12.9 ,35.09 ,ND,""
2018/3/6 17:00,-1758 ,-1966 ,0.00 ,DS,18.3 ,15.9 ,17.7 ,16.0 ,0.29 ,15.6 ,18.1 ,10.7 ,17.7 ,17.7 ,18.0 ,15.7 ,17.7 ,16.3 ,17.7 ,17.9 ,17.6 ,17.4 ,16.3 ,18.2 ,15.1 ,175.0 ,12.6 ,13.2 ,26.4 ,4.08 ,498 ,-,16.68 ,-,0.45 ,17.44 ,0.08 ,0.07 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0070 ,2.10E-05,4.8E+01,1.00E-02,003,12.9 ,34.79 ,ND,""
2018/3/6 23:00,-1820 ,-2019 ,0.01 ,DS,18.3 ,15.9 ,17.7 ,16.0 ,0.28 ,15.6 ,18.1 ,10.5 ,17.7 ,17.7 ,18.0 ,15.7 ,17.7 ,16.2 ,17.7 ,17.9 ,17.7 ,17.4 ,16.3 ,18.2 ,15.1 ,175.2 ,12.6 ,13.1 ,26.3 ,4.11 ,498 ,-,16.68 ,-,0.45 ,20.81 ,0.09 ,0.08 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0095 ,2.14E-05,4.8E+01,1.75E-02,003,12.9 ,34.43 ,ND,""
2018/3/7 5:00,-1868 ,-2043 ,0.00 ,DS,18.3 ,15.9 ,17.7 ,16.0 ,0.27 ,15.6 ,18.1 ,10.3 ,17.7 ,17.7 ,18.0 ,15.7 ,17.7 ,16.3 ,17.7 ,17.9 ,17.7 ,17.4 ,16.4 ,18.2 ,15.0 ,175.6 ,12.6 ,13.2 ,26.1 ,3.95 ,498 ,-,16.68 ,-,0.45 ,17.06 ,0.09 ,0.08 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0100 ,2.14E-05,4.8E+01,1.50E-02,003,12.9 ,34.06 ,ND,""
2018/3/7 11:00,-1889 ,-2039 ,0.01 ,DS,18.3 ,15.9 ,17.7 ,16.0 ,0.28 ,15.6 ,18.0 ,10.1 ,17.7 ,17.7 ,17.9 ,15.6 ,17.7 ,16.3 ,17.7 ,17.9 ,17.6 ,17.4 ,16.4 ,18.2 ,15.0 ,175.9 ,12.6 ,13.1 ,26.0 ,3.92 ,498 ,-,16.68 ,-,0.45 ,20.06 ,0.09 ,0.07 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0096 ,2.17E-05,4.8E+01,2.26E-02,003,12.9 ,34.90 ,ND,""
2018/3/7 17:00,-1869 ,-2021 ,0.01 ,DS,18.3 ,15.9 ,17.7 ,16.0 ,0.27 ,15.6 ,18.1 ,10.2 ,17.7 ,17.7 ,17.9 ,15.6 ,17.7 ,16.3 ,17.7 ,17.9 ,17.6 ,17.4 ,16.4 ,18.2 ,15.0 ,176.0 ,12.6 ,13.1 ,25.9 ,3.71 ,498 ,-,16.68 ,-,0.45 ,18.00 ,0.08 ,0.06 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0094 ,2.17E-05,4.8E+01,1.25E-02,003,12.9 ,34.57 ,ND,""
2018/3/7 23:00,-1867 ,-2018 ,0.01 ,DS,18.3 ,15.9 ,17.7 ,16.1 ,0.28 ,15.6 ,18.1 ,10.3 ,17.7 ,17.7 ,18.0 ,15.6 ,17.7 ,16.3 ,17.7 ,17.9 ,17.6 ,17.4 ,16.4 ,18.3 ,15.0 ,176.0 ,12.6 ,13.1 ,25.6 ,3.74 ,498 ,-,16.68 ,-,0.45 ,19.59 ,0.08 ,0.06 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0081 ,2.17E-05,4.8E+01,1.25E-02,003,12.9 ,34.27 ,ND,""
2018/3/8 5:00,-1833 ,-1990 ,0.01 ,DS,18.2 ,15.8 ,17.7 ,16.1 ,0.29 ,15.6 ,18.1 ,10.2 ,17.7 ,17.7 ,18.0 ,15.6 ,17.7 ,16.3 ,17.7 ,18.0 ,17.7 ,17.4 ,16.3 ,18.2 ,15.0 ,176.0 ,12.6 ,13.1 ,25.7 ,3.58 ,498 ,-,16.68 ,-,0.45 ,17.25 ,0.08 ,0.06 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0088 ,2.17E-05,4.8E+01,2.51E-03,003,12.9 ,34.03 ,ND,""
2018/3/8 11:00,-1787 ,-1950 ,0.01 ,DS,18.2 ,15.8 ,17.7 ,16.1 ,0.29 ,15.6 ,18.0 ,10.3 ,17.7 ,17.7 ,17.9 ,15.6 ,17.7 ,16.3 ,17.7 ,17.9 ,17.6 ,17.4 ,16.3 ,18.2 ,15.0 ,176.0 ,12.6 ,13.0 ,25.6 ,3.68 ,498 ,-,16.68 ,-,0.45 ,17.63 ,0.08 ,0.07 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0090 ,2.17E-05,4.8E+01,1.75E-02,003,12.9 ,33.85 ,ND,""
2018/3/8 17:00,-1698 ,-1877 ,0.01 ,DS,18.2 ,15.8 ,17.7 ,16.0 ,0.28 ,15.6 ,18.0 ,10.4 ,17.7 ,17.7 ,17.9 ,15.6 ,17.7 ,16.3 ,17.7 ,18.0 ,17.6 ,17.4 ,16.4 ,18.2 ,15.0 ,175.5 ,12.5 ,13.0 ,25.8 ,3.68 ,497 ,-,16.66 ,-,0.45 ,17.06 ,0.08 ,0.06 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0099 ,2.15E-05,4.8E+01,1.75E-02,003,12.9 ,33.72 ,ND,""
2018/3/8 23:00,-1591 ,-1788 ,0.00 ,DS,18.2 ,15.8 ,17.7 ,16.0 ,0.29 ,15.6 ,18.0 ,10.5 ,17.7 ,17.7 ,17.9 ,15.5 ,17.7 ,16.3 ,17.7 ,17.9 ,17.7 ,17.4 ,16.3 ,18.2 ,15.0 ,175.0 ,12.5 ,13.2 ,26.0 ,3.68 ,497 ,-,16.66 ,-,0.45 ,17.44 ,0.07 ,0.06 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0084 ,2.15E-05,4.8E+01,1.50E-02,003,12.9 ,33.62 ,ND,""
2018/3/9 5:00,-1515 ,-1763 ,0.00 ,DS,18.2 ,15.8 ,17.7 ,16.0 ,0.30 ,15.7 ,18.0 ,10.7 ,17.6 ,17.7 ,17.9 ,15.5 ,17.7 ,16.3 ,17.7 ,17.9 ,17.7 ,17.4 ,16.4 ,18.2 ,15.0 ,174.5 ,12.5 ,13.1 ,26.3 ,3.68 ,497 ,-,16.66 ,-,0.45 ,17.34 ,0.07 ,0.05 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0082 ,2.15E-05,4.8E+01,1.50E-02,003,13.0 ,33.62 ,ND,""
2018/3/9 11:00,-1525 ,-1774 ,0.00 ,DS,18.2 ,15.8 ,17.6 ,16.0 ,0.30 ,15.6 ,18.0 ,11.0 ,17.7 ,17.7 ,17.9 ,15.5 ,17.7 ,16.3 ,17.7 ,17.9 ,17.6 ,17.4 ,16.4 ,18.2 ,15.1 ,174.2 ,12.5 ,13.1 ,26.6 ,3.78 ,497 ,-,16.66 ,-,0.45 ,17.63 ,0.07 ,0.05 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0071 ,2.16E-05,4.8E+01,7.53E-03,003,-,56.42 ,ND,""
2018/3/9 17:00,-1570 ,-1809 ,0.00 ,DS,18.2 ,15.9 ,17.7 ,16.0 ,0.30 ,15.6 ,18.0 ,11.1 ,17.6 ,17.7 ,17.9 ,15.6 ,17.7 ,16.3 ,17.7 ,17.9 ,17.6 ,17.4 ,16.4 ,18.1 ,15.1 ,174.0 ,12.5 ,13.1 ,26.7 ,3.92 ,497 ,-,16.66 ,-,0.45 ,18.56 ,0.07 ,0.06 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0099 ,2.15E-05,4.8E+01,1.25E-02,003,-,67.33 ,ND,""
2018/3/9 23:00,-1621 ,-1852 ,0.00 ,DS,18.2 ,15.9 ,17.7 ,16.0 ,0.30 ,15.7 ,18.0 ,11.2 ,17.7 ,17.7 ,17.9 ,15.6 ,17.6 ,16.3 ,17.6 ,17.9 ,17.7 ,17.4 ,16.4 ,18.1 ,15.0 ,174.2 ,12.5 ,13.0 ,26.7 ,3.81 ,497 ,-,16.66 ,-,0.45 ,18.75 ,0.07 ,0.06 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0087 ,2.15E-05,4.8E+01,7.53E-03,003,-,67.33 ,ND,""
2018/3/10 5:00,-1646 ,-1870 ,0.01 ,DS,18.2 ,16.0 ,17.7 ,16.1 ,0.29 ,15.7 ,18.0 ,10.9 ,17.7 ,17.7 ,17.9 ,15.6 ,17.7 ,16.3 ,17.7 ,17.9 ,17.7 ,17.3 ,16.4 ,18.1 ,15.0 ,174.4 ,12.5 ,13.1 ,26.6 ,3.68 ,497 ,-,16.66 ,-,0.45 ,19.59 ,0.08 ,0.06 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0087 ,2.16E-05,4.8E+01,1.00E-02,003,-,67.32 ,ND,""
2018/3/10 11:00,-1666 ,-1887 ,0.01 ,DS,18.2 ,15.9 ,17.7 ,16.1 ,0.30 ,15.6 ,18.0 ,10.8 ,17.7 ,17.7 ,17.9 ,15.6 ,17.7 ,16.3 ,17.7 ,17.9 ,17.6 ,17.4 ,16.4 ,18.1 ,15.0 ,174.6 ,12.5 ,13.0 ,26.4 ,3.68 ,495 ,-,16.64 ,-,0.45 ,19.13 ,0.08 ,0.06 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0099 ,2.16E-05,4.8E+01,5.02E-03,003,-,67.30 ,ND,""
2018/3/10 17:00,-1688 ,-1902 ,0.00 ,DS,18.2 ,15.9 ,17.6 ,16.1 ,0.29 ,15.6 ,18.0 ,10.8 ,17.7 ,17.7 ,17.9 ,15.5 ,17.7 ,16.3 ,17.7 ,17.9 ,17.5 ,17.4 ,16.4 ,18.2 ,15.0 ,174.6 ,12.5 ,13.0 ,26.3 ,3.68 ,497 ,-,16.66 ,-,0.45 ,19.41 ,0.08 ,0.06 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0082 ,2.19E-05,4.7E+01,2.26E-02,003,-,67.31 ,ND,""
2018/3/10 23:00,-1720 ,-1929 ,0.00 ,DS,18.2 ,15.9 ,17.6 ,16.1 ,0.29 ,15.5 ,18.0 ,10.6 ,17.6 ,17.6 ,17.8 ,15.5 ,17.6 ,16.2 ,17.6 ,17.8 ,17.6 ,17.4 ,16.3 ,18.1 ,15.0 ,174.7 ,12.5 ,13.0 ,26.3 ,3.55 ,495 ,-,16.64 ,-,0.45 ,18.84 ,0.08 ,0.06 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0085 ,2.19E-05,4.8E+01,1.25E-02,003,-,67.29 ,ND,""
2018/3/11 5:00,-1726 ,-1929 ,0.00 ,DS,18.2 ,15.9 ,17.6 ,16.1 ,0.28 ,15.5 ,18.0 ,10.5 ,17.6 ,17.7 ,17.9 ,15.5 ,17.6 ,16.3 ,17.7 ,17.9 ,17.6 ,17.3 ,16.3 ,18.1 ,14.9 ,174.8 ,12.5 ,13.0 ,26.1 ,3.52 ,495 ,-,16.64 ,-,0.45 ,18.47 ,0.08 ,0.06 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0075 ,2.19E-05,4.8E+01,1.00E-02,003,-,67.29 ,ND,""
2018/3/11 11:00,-1710 ,-1915 ,0.01 ,DS,18.2 ,15.8 ,17.6 ,16.0 ,0.29 ,15.5 ,17.9 ,10.5 ,17.6 ,17.6 ,17.9 ,15.5 ,17.6 ,16.2 ,17.6 ,17.8 ,17.6 ,17.4 ,16.3 ,18.1 ,14.9 ,175.0 ,12.5 ,13.0 ,26.0 ,3.39 ,495 ,-,16.64 ,-,0.45 ,18.94 ,0.08 ,0.06 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0076 ,2.19E-05,4.8E+01,1.75E-02,003,-,67.28 ,ND,""
2018/3/11 17:00,-1670 ,-1886 ,0.01 ,DS,18.1 ,15.8 ,17.6 ,16.0 ,0.29 ,15.5 ,17.9 ,10.7 ,17.6 ,17.6 ,17.8 ,15.5 ,17.6 ,16.2 ,17.6 ,17.8 ,17.6 ,17.3 ,16.3 ,18.1 ,14.9 ,174.9 ,12.5 ,12.9 ,26.0 ,3.31 ,495 ,-,16.64 ,-,0.45 ,19.50 ,0.07 ,0.06 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0079 ,2.21E-05,4.8E+01,1.75E-02,003,-,67.31 ,ND,""
2018/3/11 23:00,-1680 ,-1895 ,0.01 ,DS,18.1 ,15.8 ,17.6 ,16.1 ,0.30 ,15.5 ,17.9 ,10.7 ,17.6 ,17.6 ,17.8 ,15.5 ,17.6 ,16.2 ,17.6 ,17.8 ,17.5 ,17.3 ,16.3 ,18.1 ,14.9 ,174.8 ,12.4 ,12.9 ,25.9 ,3.31 ,495 ,-,16.64 ,-,0.45 ,19.22 ,0.07 ,0.06 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0092 ,2.21E-05,4.8E+01,5.02E-03,003,-,67.30 ,ND,""
2018/3/12 5:00,-1692 ,-1905 ,0.01 ,DS,18.1 ,15.9 ,17.6 ,16.0 ,0.28 ,15.5 ,17.9 ,10.6 ,17.6 ,17.6 ,17.8 ,15.5 ,17.6 ,16.2 ,17.6 ,17.8 ,17.6 ,17.3 ,16.3 ,18.1 ,14.9 ,174.8 ,12.4 ,12.9 ,25.8 ,3.21 ,495 ,-,16.64 ,-,0.45 ,19.03 ,0.07 ,0.06 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0082 ,2.20E-05,4.8E+01,2.51E-02,003,-,67.29 ,ND,""
2018/3/12 11:00,-1715 ,-1921 ,0.00 ,DS,18.1 ,15.9 ,17.6 ,16.0 ,0.29 ,15.5 ,17.9 ,10.6 ,17.6 ,17.6 ,17.8 ,15.5 ,17.6 ,16.2 ,17.6 ,17.8 ,17.5 ,17.3 ,16.3 ,18.1 ,14.9 ,175.0 ,12.5 ,12.9 ,25.8 ,3.21 ,495 ,-,16.64 ,-,0.45 ,18.75 ,0.07 ,0.06 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0075 ,2.20E-05,4.8E+01,7.53E-03,003,-,67.29 ,ND,""
2018/3/12 17:00,-1710 ,-1919 ,0.01 ,DS,18.1 ,15.8 ,17.6 ,16.1 ,0.29 ,15.5 ,17.9 ,10.7 ,17.6 ,17.6 ,17.8 ,15.5 ,17.6 ,16.2 ,17.6 ,17.8 ,17.5 ,17.3 ,16.3 ,18.1 ,14.9 ,174.9 ,12.4 ,12.9 ,25.7 ,3.05 ,495 ,-,16.64 ,-,0.45 ,19.41 ,0.07 ,0.06 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0071 ,2.23E-05,4.7E+01,2.01E-02,003,-,67.29 ,ND,""
2018/3/12 23:00,-1737 ,-1942 ,0.01 ,DS,18.1 ,15.8 ,17.6 ,16.0 ,0.29 ,15.5 ,17.9 ,10.6 ,17.6 ,17.6 ,17.8 ,15.5 ,17.6 ,16.2 ,17.6 ,17.8 ,17.6 ,17.3 ,16.3 ,18.1 ,14.9 ,175.0 ,12.4 ,12.9 ,25.7 ,3.08 ,495 ,-,16.64 ,-,0.45 ,19.59 ,0.06 ,0.05 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0098 ,2.23E-05,4.8E+01,1.50E-02,003,-,67.29 ,ND,""
2018/3/13 5:00,-1728 ,-1930 ,0.00 ,DS,18.1 ,15.8 ,17.6 ,16.0 ,0.28 ,15.5 ,17.9 ,10.6 ,17.6 ,17.6 ,17.8 ,15.5 ,17.6 ,16.2 ,17.6 ,17.8 ,17.6 ,17.3 ,16.3 ,18.1 ,14.9 ,175.0 ,12.4 ,12.9 ,25.7 ,2.98 ,495 ,-,16.64 ,-,0.45 ,19.78 ,0.06 ,0.04 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0078 ,2.23E-05,4.7E+01,1.25E-02,003,-,67.26 ,ND,""
2018/3/13 11:00,-1697 ,-1907 ,0.00 ,DS,18.1 ,15.8 ,17.6 ,16.0 ,0.29 ,15.5 ,17.9 ,10.6 ,17.6 ,17.6 ,17.8 ,15.5 ,17.6 ,16.2 ,17.6 ,17.8 ,17.5 ,17.3 ,16.3 ,18.1 ,14.9 ,175.1 ,12.4 ,12.8 ,25.8 ,2.89 ,495 ,-,16.64 ,-,0.45 ,18.75 ,0.06 ,0.05 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0081 ,2.23E-05,4.8E+01,1.75E-02,003,-,67.28 ,ND,""
2018/3/13 17:00,-1660 ,-1874 ,0.00 ,DS,18.1 ,15.7 ,17.5 ,16.0 ,0.30 ,15.5 ,17.8 ,10.8 ,17.6 ,17.6 ,17.8 ,15.5 ,17.6 ,16.2 ,17.6 ,17.8 ,17.5 ,17.3 ,16.3 ,18.1 ,15.0 ,174.9 ,12.4 ,13.0 ,25.9 ,2.95 ,495 ,-,16.64 ,-,0.45 ,18.66 ,0.06 ,0.06 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0091 ,2.22E-05,4.7E+01,1.25E-02,003,-,67.28 ,ND,""
2018/3/13 23:00,-1667 ,-1880 ,0.00 ,DS,18.1 ,15.8 ,17.5 ,16.0 ,0.29 ,15.6 ,17.9 ,10.8 ,17.5 ,17.6 ,17.8 ,15.5 ,17.6 ,16.2 ,17.6 ,17.8 ,17.6 ,17.3 ,16.3 ,18.1 ,15.0 ,174.9 ,12.4 ,12.9 ,26.0 ,2.81 ,495 ,-,16.64 ,-,0.45 ,18.66 ,0.06 ,0.06 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0082 ,2.22E-05,4.8E+01,1.25E-02,003,-,67.25 ,ND,""
2018/3/14 5:00,-1663 ,-1877 ,0.01 ,DS,18.1 ,15.8 ,17.5 ,16.0 ,0.29 ,15.6 ,17.9 ,10.8 ,17.6 ,17.6 ,17.8 ,15.6 ,17.6 ,16.2 ,17.6 ,17.8 ,17.6 ,17.3 ,16.3 ,18.0 ,15.0 ,174.8 ,12.4 ,12.8 ,26.2 ,2.81 ,495 ,-,16.64 ,-,0.45 ,18.75 ,0.06 ,0.06 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0092 ,2.23E-05,4.7E+01,1.50E-02,003,-,67.29 ,ND,""
2018/3/14 11:00,-1669 ,-1882 ,0.01 ,DS,18.1 ,15.8 ,17.6 ,15.9 ,0.30 ,15.5 ,17.8 ,10.8 ,17.6 ,17.6 ,17.8 ,15.6 ,17.6 ,16.2 ,17.6 ,17.8 ,17.5 ,17.3 ,16.3 ,18.1 ,15.0 ,174.9 ,12.4 ,12.8 ,26.4 ,2.71 ,495 ,-,16.64 ,-,0.45 ,18.84 ,0.06 ,0.06 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0084 ,2.23E-05,4.7E+01,7.53E-03,003,-,67.23 ,ND,""
2018/3/14 17:00,-1666 ,-1881 ,0.01 ,DS,18.1 ,15.8 ,17.5 ,16.0 ,0.30 ,15.6 ,17.9 ,10.9 ,17.6 ,17.6 ,17.8 ,15.6 ,17.5 ,16.2 ,17.5 ,17.8 ,17.5 ,17.3 ,16.3 ,18.0 ,15.0 ,174.8 ,12.3 ,13.0 ,26.6 ,2.71 ,495 ,-,16.64 ,-,0.45 ,19.22 ,0.06 ,0.06 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0084 ,2.22E-05,4.7E+01,1.50E-02,003,-,67.17 ,ND,""
2018/3/14 23:00,-1686 ,-1899 ,0.01 ,DS,18.1 ,15.9 ,17.5 ,16.1 ,0.30 ,15.6 ,17.8 ,11.0 ,17.6 ,17.5 ,17.8 ,15.6 ,17.6 ,16.2 ,17.6 ,17.8 ,17.5 ,17.3 ,16.3 ,18.0 ,15.1 ,174.8 ,12.3 ,13.0 ,26.9 ,2.74 ,495 ,-,16.64 ,-,0.45 ,18.84 ,0.06 ,0.06 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0082 ,2.22E-05,4.7E+01,1.50E-02,003,-,67.21 ,ND,""
2018/3/15 5:00,-1668 ,-1881 ,0.00 ,DS,18.1 ,15.9 ,17.6 ,16.1 ,0.30 ,15.6 ,17.8 ,11.1 ,17.5 ,17.6 ,17.8 ,15.6 ,17.5 ,16.2 ,17.5 ,17.8 ,17.5 ,17.3 ,16.3 ,18.1 ,15.1 ,174.9 ,12.4 ,12.9 ,26.9 ,2.71 ,495 ,-,16.64 ,-,0.45 ,18.75 ,0.06 ,0.05 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0078 ,2.23E-05,4.7E+01,1.00E-02,003,-,67.23 ,ND,""
2018/3/15 11:00,-1631 ,-1850 ,0.00 ,DS,18.2 ,15.9 ,17.6 ,16.0 ,0.30 ,15.6 ,17.8 ,11.3 ,17.6 ,17.6 ,17.8 ,15.6 ,17.5 ,16.2 ,17.5 ,17.7 ,17.5 ,17.3 ,16.3 ,18.1 ,15.1 ,174.8 ,12.3 ,12.9 ,27.0 ,2.68 ,495 ,-,16.64 ,-,0.45 ,19.03 ,0.06 ,0.05 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0088 ,2.23E-05,4.7E+01,2.01E-02,003,-,67.21 ,ND,""
2018/3/15 17:00,-1579 ,-1810 ,0.00 ,DS,18.2 ,15.9 ,17.6 ,16.1 ,0.30 ,15.6 ,17.8 ,11.4 ,17.6 ,17.5 ,17.8 ,15.6 ,17.6 ,16.2 ,17.5 ,17.7 ,17.5 ,17.3 ,16.3 ,18.0 ,15.1 ,174.6 ,12.3 ,12.8 ,27.2 ,2.58 ,495 ,-,16.64 ,-,0.45 ,18.19 ,0.05 ,0.05 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0089 ,2.23E-05,4.7E+01,1.50E-02,003,-,67.24 ,ND,""
2018/3/15 23:00,-1567 ,-1799 ,0.00 ,DS,18.2 ,15.9 ,17.6 ,16.1 ,0.31 ,15.6 ,17.9 ,11.4 ,17.6 ,17.6 ,17.8 ,15.6 ,17.6 ,16.3 ,17.5 ,17.7 ,17.5 ,17.3 ,16.3 ,18.0 ,15.1 ,174.4 ,12.3 ,12.8 ,27.7 ,2.58 ,495 ,-,16.64 ,-,0.45 ,19.31 ,0.05 ,0.05 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0072 ,2.23E-05,4.7E+01,7.53E-03,003,-,67.21 ,ND,""
2018/3/16 5:00,-1531 ,-1771 ,0.00 ,DS,18.2 ,15.9 ,17.6 ,16.0 ,0.30 ,15.6 ,17.8 ,11.5 ,17.6 ,17.6 ,17.8 ,15.7 ,17.6 ,16.3 ,17.5 ,17.7 ,17.5 ,17.3 ,16.3 ,18.0 ,15.2 ,174.2 ,12.4 ,12.8 ,28.3 ,2.61 ,495 ,-,16.64 ,-,0.45 ,19.03 ,0.05 ,0.04 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0079 ,2.23E-05,4.7E+01,1.50E-02,003,-,67.22 ,ND,""
2018/3/16 11:00,-1587 ,-1818 ,0.00 ,DS,18.1 ,15.9 ,17.6 ,16.1 ,0.31 ,15.7 ,17.9 ,11.6 ,17.6 ,17.6 ,17.8 ,15.7 ,17.6 ,16.3 ,17.6 ,17.8 ,17.5 ,17.3 ,16.4 ,18.0 ,15.2 ,174.1 ,12.3 ,12.8 ,28.6 ,2.58 ,500 ,-,16.70 ,-,0.45 ,18.28 ,0.05 ,0.04 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0076 ,2.23E-05,4.7E+01,7.53E-03,003,-,67.28 ,ND,""
2018/3/16 17:00,-1617 ,-1840 ,0.01 ,DS,18.2 ,16.0 ,17.6 ,16.1 ,0.29 ,15.7 ,17.9 ,11.1 ,17.6 ,17.6 ,17.8 ,15.8 ,17.6 ,16.3 ,17.6 ,17.8 ,17.5 ,17.4 ,16.4 ,18.1 ,15.2 ,174.2 ,12.3 ,12.9 ,28.7 ,2.55 ,499 ,-,16.69 ,-,0.45 ,19.41 ,0.05 ,0.05 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0094 ,2.21E-05,4.7E+01,7.53E-03,003,-,67.24 ,ND,""
2018/3/16 23:00,-1689 ,-1900 ,0.01 ,DS,18.1 ,16.0 ,17.6 ,16.1 ,0.29 ,15.7 ,17.9 ,11.0 ,17.6 ,17.6 ,17.8 ,15.7 ,17.6 ,16.3 ,17.6 ,17.8 ,17.5 ,17.4 ,16.3 ,18.1 ,15.2 ,174.5 ,12.4 ,12.8 ,28.9 ,2.45 ,499 ,-,16.69 ,-,0.45 ,19.78 ,0.06 ,0.05 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0091 ,2.21E-05,4.7E+01,1.50E-02,003,-,67.25 ,ND,""
2018/3/17 5:00,-1733 ,-1932 ,0.01 ,DS,18.1 ,15.9 ,17.6 ,16.0 ,0.28 ,15.6 ,17.9 ,10.8 ,17.6 ,17.6 ,17.8 ,15.7 ,17.6 ,16.3 ,17.6 ,17.8 ,17.6 ,17.3 ,16.3 ,18.1 ,15.1 ,174.7 ,12.3 ,12.8 ,29.1 ,2.34 ,499 ,-,16.69 ,-,0.45 ,18.38 ,0.06 ,0.05 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0080 ,2.21E-05,4.8E+01,5.02E-03,003,-,67.24 ,ND,""
