,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV(A),Pressure in RPV(B),VESSEL STUD(TE-2-3-67A2),VESSEL FLANGE(TE-2-3-69A2),VESSEL WALL ADJ TO FLANGE(TE-2-3-69B2),FEEDWATER NOZZLE N4B(TE-2-3-69D1),Pressure in PCV,SRV D OUTLET TEMPERATURE(TE-2-113D),SRV F OUTLET TEMPERATURE(TE-2-113F),MSIV leakage detector(2-86A) (TE-2-405A),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER(TE-16-114F#1),SUPPLY AIR D/W COOLER(TE-16-114G#1),SUPPLY AIR D/W COOLER(TE-16-114H#1),SUPPLY AIR D/W COOLER(TE-16-114J#2),SUPPLY AIR D/W COOLER(TE-16-114K#1),RPV BELLOWS SEAL AREA(TE-16-114L#1),PCV Temperature �iTE-16-002�j,PCV Temperature �iTE-16-004�j,Pressure in S/C,Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Temperature in SFP of unit3,FPC skimmer surge tank level of unit3,Pressure of nitrogen gas injection,Flow rate of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to RPV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,Hydrogen concentration in PCV(A),Hydrogen concentration in PCV(B),CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),No.31 area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,Temperature in SFP of unit4,FPC skimmer surge tank level of unit4,Dust radiation monitor Channel A at the exhaust system for Unit 4 fuel removal cover,"note"
2018/3/17 11:00,-1753 ,-1949 ,0.01 ,DS,18.1 ,15.9 ,17.6 ,15.9 ,0.30 ,15.6 ,17.9 ,10.7 ,17.6 ,17.6 ,17.8 ,15.8 ,17.6 ,16.3 ,17.6 ,17.8 ,17.6 ,17.3 ,16.3 ,18.1 ,15.1 ,175.1 ,12.3 ,12.8 ,29.2 ,3.52 ,499 ,-,16.69 ,-,0.45 ,20.06 ,0.06 ,0.05 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0082 ,2.21E-05,4.8E+01,1.25E-02,003,-,67.24 ,ND,""
2018/3/17 17:00,-1750 ,-1947 ,0.01 ,DS,18.1 ,15.9 ,17.6 ,16.0 ,0.29 ,15.6 ,17.9 ,10.8 ,17.6 ,17.6 ,17.8 ,15.7 ,17.6 ,16.2 ,17.6 ,17.8 ,17.5 ,17.3 ,16.3 ,18.1 ,15.2 ,175.2 ,12.3 ,12.8 ,29.3 ,4.39 ,499 ,-,16.69 ,-,0.45 ,18.66 ,0.06 ,0.05 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0093 ,2.22E-05,4.8E+01,5.02E-03,003,-,67.25 ,ND,""
2018/3/17 23:00,-1764 ,-1959 ,0.01 ,DS,18.1 ,15.9 ,17.6 ,15.9 ,0.30 ,15.6 ,17.9 ,10.8 ,17.6 ,17.6 ,17.8 ,15.8 ,17.6 ,16.2 ,17.6 ,17.8 ,17.5 ,17.4 ,16.3 ,18.1 ,15.2 ,175.2 ,12.3 ,12.7 ,29.5 ,4.25 ,499 ,-,16.69 ,-,0.45 ,18.47 ,0.06 ,0.05 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0076 ,2.22E-05,4.8E+01,1.75E-02,003,-,67.24 ,ND,""
2018/3/18 5:00,-1752 ,-1944 ,0.01 ,DS,18.1 ,15.9 ,17.6 ,16.0 ,0.29 ,15.6 ,17.9 ,10.8 ,17.6 ,17.6 ,17.9 ,15.8 ,17.6 ,16.2 ,17.6 ,17.8 ,17.6 ,17.4 ,16.3 ,18.1 ,15.1 ,175.3 ,12.3 ,12.7 ,29.6 ,4.31 ,499 ,-,16.69 ,-,0.45 ,18.28 ,0.06 ,0.05 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0084 ,2.21E-05,4.8E+01,2.51E-02,003,-,67.23 ,ND,""
2018/3/18 11:00,-1718 ,-1919 ,0.01 ,DS,18.2 ,15.9 ,17.6 ,15.9 ,0.30 ,15.6 ,17.9 ,10.8 ,17.6 ,17.6 ,17.9 ,15.8 ,17.6 ,16.2 ,17.6 ,17.8 ,17.6 ,17.4 ,16.3 ,18.1 ,15.2 ,175.3 ,12.3 ,12.8 ,29.6 ,4.28 ,499 ,-,16.69 ,-,0.45 ,18.94 ,0.06 ,0.05 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0080 ,2.21E-05,4.8E+01,1.25E-02,003,-,67.24 ,ND,""
2018/3/18 17:00,-1669 ,-1878 ,0.01 ,DS,18.1 ,15.9 ,17.6 ,15.9 ,0.31 ,15.6 ,17.9 ,10.9 ,17.6 ,17.7 ,17.9 ,15.9 ,17.6 ,16.3 ,17.6 ,17.8 ,17.6 ,17.4 ,16.3 ,18.1 ,15.2 ,175.1 ,12.3 ,12.7 ,29.9 ,4.18 ,499 ,-,16.69 ,-,0.45 ,18.56 ,0.05 ,0.05 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0080 ,2.22E-05,4.8E+01,1.25E-02,003,-,67.24 ,ND,""
2018/3/18 23:00,-1658 ,-1869 ,0.01 ,DS,18.2 ,16.0 ,17.6 ,16.0 ,0.30 ,15.7 ,17.9 ,11.2 ,17.6 ,17.6 ,17.9 ,15.8 ,17.6 ,16.2 ,17.6 ,17.8 ,17.6 ,17.4 ,16.3 ,18.1 ,15.3 ,175.0 ,12.2 ,12.7 ,29.9 ,4.08 ,499 ,-,16.69 ,-,0.45 ,18.84 ,0.05 ,0.04 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0090 ,2.22E-05,4.7E+01,1.25E-02,003,-,67.23 ,ND,""
2018/3/19 5:00,-1622 ,-1839 ,0.01 ,DS,18.1 ,16.0 ,17.6 ,16.0 ,0.31 ,15.7 ,17.9 ,11.3 ,17.6 ,17.6 ,17.9 ,15.9 ,17.6 ,16.3 ,17.6 ,17.8 ,17.6 ,17.4 ,16.3 ,18.1 ,15.3 ,174.8 ,12.3 ,12.7 ,30.1 ,4.05 ,499 ,-,16.69 ,-,0.45 ,19.13 ,0.05 ,0.04 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0082 ,2.23E-05,4.8E+01,1.75E-02,003,-,67.21 ,ND,""
2018/3/19 11:00,-1606 ,-1827 ,0.01 ,DS,18.2 ,16.0 ,17.7 ,16.0 ,0.32 ,15.7 ,17.9 ,11.4 ,17.6 ,17.7 ,17.9 ,15.9 ,17.7 ,16.3 ,17.6 ,17.8 ,17.7 ,17.4 ,16.3 ,18.2 ,15.3 ,174.7 ,12.2 ,12.7 ,30.3 ,4.05 ,499 ,-,16.69 ,-,0.45 ,18.94 ,0.05 ,0.04 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0102 ,2.23E-05,4.8E+01,1.00E-02,003,-,67.20 ,ND,""
2018/3/19 17:00,-1596 ,-1819 ,0.01 ,DS,18.1 ,16.0 ,17.6 ,16.0 ,0.30 ,15.7 ,18.0 ,11.4 ,17.6 ,17.7 ,17.9 ,15.9 ,17.7 ,16.3 ,17.6 ,17.8 ,17.6 ,17.4 ,16.4 ,18.1 ,15.3 ,174.6 ,12.2 ,12.7 ,30.4 ,3.89 ,499 ,-,16.69 ,-,0.45 ,18.84 ,0.04 ,0.04 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0094 ,2.22E-05,4.8E+01,7.53E-03,003,-,67.18 ,ND,""
2018/3/19 23:00,-1621 ,-1841 ,0.00 ,DS,18.2 ,16.1 ,17.7 ,16.0 ,0.30 ,15.7 ,17.9 ,11.4 ,17.6 ,17.7 ,17.9 ,15.9 ,17.7 ,16.3 ,17.7 ,17.9 ,17.6 ,17.4 ,16.4 ,18.1 ,15.4 ,174.6 ,12.2 ,12.7 ,30.5 ,3.81 ,499 ,-,16.69 ,-,0.45 ,18.47 ,0.04 ,0.04 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0081 ,2.22E-05,4.8E+01,1.25E-02,003,-,67.19 ,ND,""
2018/3/20 5:00,-1647 ,-1860 ,0.00 ,DS,18.2 ,16.0 ,17.7 ,16.0 ,0.29 ,15.7 ,18.0 ,11.3 ,17.6 ,17.7 ,17.9 ,15.9 ,17.7 ,16.3 ,17.7 ,17.8 ,17.7 ,17.4 ,16.3 ,18.1 ,15.3 ,174.7 ,12.3 ,12.9 ,30.5 ,3.81 ,499 ,-,16.69 ,-,0.45 ,18.66 ,0.04 ,0.04 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0088 ,2.26E-05,4.8E+01,1.25E-02,003,-,67.23 ,ND,""
2018/3/20 11:00,-1674 ,-1882 ,0.01 ,DS,18.2 ,16.1 ,17.7 ,16.0 ,0.30 ,15.7 ,18.0 ,11.2 ,17.6 ,17.7 ,17.9 ,16.0 ,17.6 ,16.2 ,17.7 ,17.9 ,17.7 ,17.5 ,16.3 ,18.2 ,15.3 ,174.8 ,12.3 ,12.8 ,30.5 ,3.68 ,499 ,-,16.69 ,-,0.45 ,18.66 ,0.05 ,0.04 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0090 ,2.22E-05,4.8E+01,1.00E-02,003,-,67.24 ,ND,""
2018/3/20 17:00,-1672 ,-1877 ,0.01 ,DS,18.2 ,16.1 ,17.7 ,16.0 ,0.30 ,15.7 ,18.0 ,11.3 ,17.7 ,17.7 ,17.9 ,16.0 ,17.7 ,16.3 ,17.7 ,17.9 ,17.6 ,17.4 ,16.3 ,18.2 ,15.4 ,174.8 ,12.3 ,12.7 ,30.4 ,3.68 ,499 ,-,16.69 ,-,0.45 ,18.47 ,0.05 ,0.05 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0092 ,2.22E-05,4.8E+01,5.02E-03,003,-,67.22 ,ND,""
2018/3/20 23:00,-1697 ,-1897 ,0.01 ,DS,18.2 ,16.1 ,17.7 ,16.0 ,0.30 ,15.7 ,18.0 ,11.2 ,17.7 ,17.7 ,17.9 ,16.1 ,17.7 ,16.3 ,17.7 ,17.9 ,17.6 ,17.5 ,16.4 ,18.2 ,15.4 ,175.0 ,12.3 ,12.8 ,30.4 ,3.58 ,499 ,-,16.69 ,-,0.45 ,19.13 ,0.05 ,0.05 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0068 ,2.23E-05,4.8E+01,1.00E-02,003,-,67.21 ,ND,""
2018/3/21 5:00,-1705 ,-1902 ,0.00 ,DS,18.2 ,16.1 ,17.7 ,16.0 ,0.30 ,15.7 ,18.0 ,11.0 ,17.7 ,17.7 ,18.0 ,16.1 ,17.7 ,16.3 ,17.7 ,17.9 ,17.7 ,17.4 ,16.4 ,18.2 ,15.3 ,175.0 ,12.3 ,12.7 ,30.2 ,3.39 ,499 ,-,16.69 ,-,0.45 ,19.41 ,0.05 ,0.05 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0096 ,2.23E-05,4.8E+01,1.00E-02,003,-,67.21 ,ND,""
2018/3/21 11:00,-1690 ,-1886 ,0.01 ,DS,18.2 ,16.1 ,17.7 ,16.1 ,0.30 ,15.7 ,18.0 ,11.0 ,17.7 ,17.7 ,17.9 ,16.0 ,17.7 ,16.3 ,17.7 ,17.9 ,17.7 ,17.5 ,16.4 ,18.2 ,15.3 ,175.1 ,12.2 ,12.7 ,30.2 ,3.31 ,499 ,-,16.69 ,-,0.45 ,19.31 ,0.05 ,0.04 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0082 ,2.23E-05,4.8E+01,1.50E-02,003,-,67.20 ,ND,""
2018/3/21 17:00,-1646 ,-1846 ,0.01 ,DS,18.2 ,16.1 ,17.7 ,16.1 ,0.29 ,15.7 ,18.0 ,11.0 ,17.7 ,17.7 ,18.0 ,16.1 ,17.7 ,16.3 ,17.7 ,17.9 ,17.7 ,17.5 ,16.4 ,18.2 ,15.3 ,174.9 ,12.2 ,12.7 ,30.1 ,3.31 ,499 ,-,16.69 ,-,0.45 ,18.00 ,0.04 ,0.04 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0070 ,2.23E-05,4.8E+01,1.00E-02,003,-,67.20 ,ND,""
2018/3/21 23:00,-1574 ,-1788 ,0.00 ,DS,18.2 ,16.1 ,17.7 ,16.1 ,0.30 ,15.8 ,18.1 ,11.4 ,17.7 ,17.8 ,18.0 ,16.1 ,17.7 ,16.3 ,17.7 ,17.9 ,17.6 ,17.5 ,16.4 ,18.2 ,15.4 ,174.7 ,12.2 ,12.7 ,30.1 ,3.18 ,499 ,-,16.69 ,-,0.45 ,19.03 ,0.04 ,0.04 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0086 ,2.19E-05,4.8E+01,7.53E-03,003,-,67.21 ,ND,""
2018/3/22 5:00,-1478 ,-1720 ,0.01 ,DS,18.2 ,16.1 ,17.7 ,16.1 ,0.29 ,15.8 ,18.1 ,11.7 ,17.7 ,17.8 ,18.0 ,16.1 ,17.8 ,16.3 ,17.7 ,17.9 ,17.7 ,17.5 ,16.4 ,18.2 ,15.4 ,174.3 ,12.2 ,12.7 ,30.1 ,3.18 ,499 ,-,16.69 ,-,0.45 ,19.13 ,0.03 ,0.03 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0086 ,2.19E-05,4.7E+01,1.50E-02,003,-,67.22 ,ND,""
2018/3/22 11:00,-1361 ,-1696 ,0.01 ,DS,18.2 ,16.1 ,17.7 ,16.1 ,0.31 ,15.8 ,18.0 ,11.6 ,17.7 ,17.7 ,17.9 ,16.1 ,17.8 ,16.3 ,17.7 ,17.9 ,17.8 ,17.5 ,16.4 ,18.2 ,15.4 ,173.7 ,12.2 ,12.7 ,30.1 ,3.18 ,499 ,-,16.69 ,-,0.45 ,18.84 ,0.03 ,0.03 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0092 ,2.20E-05,4.7E+01,1.25E-02,003,-,67.22 ,ND,""
2018/3/22 17:00,-1384 ,-1707 ,0.00 ,DS,18.1 ,16.1 ,17.7 ,16.2 ,0.29 ,15.8 ,18.0 ,11.6 ,17.8 ,17.8 ,18.0 ,16.2 ,17.8 ,16.3 ,17.7 ,17.9 ,17.7 ,17.5 ,16.4 ,18.2 ,15.4 ,173.2 ,12.2 ,12.7 ,30.1 ,3.12 ,499 ,-,16.69 ,-,0.45 ,19.31 ,0.03 ,0.03 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0096 ,2.20E-05,4.7E+01,5.02E-03,003,-,67.18 ,ND,""
2018/3/22 23:00,-1466 ,-1730 ,0.01 ,DS,18.2 ,16.1 ,17.7 ,16.1 ,0.30 ,15.8 ,18.1 ,11.8 ,17.8 ,17.8 ,18.0 ,16.2 ,17.8 ,16.3 ,17.7 ,17.9 ,17.7 ,17.5 ,16.5 ,18.2 ,15.4 ,173.3 ,12.2 ,12.7 ,29.8 ,2.92 ,499 ,-,16.69 ,-,0.45 ,18.66 ,0.04 ,0.04 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0088 ,2.22E-05,4.8E+01,7.53E-03,003,-,67.20 ,ND,""
2018/3/23 5:00,-1519 ,-1769 ,0.01 ,DS,18.2 ,16.1 ,17.8 ,16.2 ,0.29 ,15.8 ,18.1 ,11.6 ,17.8 ,17.8 ,18.0 ,16.2 ,17.7 ,16.3 ,17.7 ,17.9 ,17.7 ,17.5 ,16.4 ,18.2 ,15.4 ,173.5 ,12.2 ,12.7 ,29.2 ,2.68 ,499 ,-,16.69 ,-,0.45 ,18.75 ,0.04 ,0.04 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0114 ,2.22E-05,4.7E+01,7.53E-03,003,-,67.20 ,ND,""
2018/3/23 11:00,-1574 ,-1814 ,0.01 ,DS,18.2 ,16.1 ,17.8 ,16.2 ,0.30 ,15.8 ,18.1 ,11.7 ,17.8 ,17.8 ,18.0 ,16.1 ,17.8 ,16.4 ,17.8 ,17.9 ,17.8 ,17.5 ,16.5 ,18.2 ,15.4 ,173.9 ,12.2 ,12.7 ,28.1 ,2.55 ,499 ,-,16.69 ,-,0.45 ,19.22 ,0.04 ,0.04 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0090 ,2.22E-05,4.7E+01,1.25E-02,003,-,67.19 ,ND,""
2018/3/23 17:00,-1589 ,-1825 ,0.01 ,DS,18.3 ,16.1 ,17.8 ,16.1 ,0.30 ,15.8 ,18.1 ,11.9 ,17.8 ,17.8 ,18.0 ,16.2 ,17.8 ,16.4 ,17.8 ,18.0 ,17.7 ,17.5 ,16.5 ,18.2 ,15.4 ,174.1 ,12.2 ,12.7 ,26.9 ,2.42 ,499 ,-,16.69 ,-,0.45 ,19.13 ,0.04 ,0.04 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0092 ,2.22E-05,4.7E+01,5.02E-03,003,11.0 ,40.61 ,ND,""
2018/3/23 23:00,-1626 ,-1854 ,0.01 ,DS,18.3 ,16.2 ,17.8 ,16.2 ,0.30 ,15.8 ,18.1 ,11.6 ,17.8 ,17.8 ,18.0 ,16.2 ,17.8 ,16.4 ,17.8 ,18.0 ,17.7 ,17.5 ,16.5 ,18.3 ,15.4 ,174.3 ,12.2 ,12.7 ,25.6 ,2.34 ,499 ,-,16.69 ,-,0.45 ,18.75 ,0.04 ,0.04 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0084 ,2.22E-05,4.7E+01,1.75E-02,003,11.5 ,44.36 ,ND,""
2018/3/24 5:00,-1647 ,-1868 ,0.01 ,DS,18.2 ,16.2 ,17.8 ,16.2 ,0.29 ,15.7 ,18.1 ,11.5 ,17.8 ,17.8 ,18.0 ,16.1 ,17.8 ,16.4 ,17.8 ,18.0 ,17.7 ,17.5 ,16.4 ,18.3 ,15.4 ,174.4 ,12.2 ,12.7 ,24.9 ,2.15 ,499 ,-,16.69 ,-,0.45 ,18.28 ,0.04 ,0.04 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0072 ,2.22E-05,4.8E+01,1.00E-02,003,11.5 ,44.23 ,ND,""
2018/3/24 11:00,-1649 ,-1869 ,0.00 ,DS,18.3 ,16.1 ,17.8 ,16.2 ,0.30 ,15.8 ,18.1 ,11.6 ,17.8 ,17.8 ,18.0 ,16.1 ,17.8 ,16.4 ,17.8 ,18.0 ,17.8 ,17.5 ,16.4 ,18.2 ,15.4 ,174.6 ,12.2 ,12.7 ,24.3 ,4.04 ,499 ,-,16.69 ,-,0.45 ,18.84 ,0.04 ,0.04 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0091 ,2.22E-05,4.8E+01,1.75E-02,003,11.5 ,44.05 ,ND,""
2018/3/24 17:00,-1621 ,-1845 ,0.00 ,DS,18.3 ,16.2 ,17.8 ,16.2 ,0.30 ,15.8 ,18.1 ,11.8 ,17.8 ,17.8 ,18.1 ,16.1 ,17.8 ,16.4 ,17.8 ,18.0 ,17.8 ,17.5 ,16.5 ,18.3 ,15.4 ,174.7 ,12.2 ,12.6 ,23.8 ,4.70 ,499 ,-,16.69 ,-,0.45 ,19.69 ,0.04 ,0.04 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0076 ,2.22E-05,4.7E+01,1.75E-02,003,11.6 ,43.99 ,ND,""
2018/3/24 23:00,-1626 ,-1846 ,0.01 ,DS,18.2 ,16.1 ,17.8 ,16.2 ,0.29 ,15.8 ,18.1 ,11.8 ,17.8 ,17.8 ,18.0 ,16.1 ,17.8 ,16.4 ,17.8 ,18.0 ,17.8 ,17.5 ,16.5 ,18.3 ,15.4 ,174.7 ,12.2 ,12.6 ,23.4 ,4.59 ,499 ,-,16.69 ,-,0.45 ,18.56 ,0.04 ,0.04 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0073 ,2.22E-05,4.8E+01,1.00E-02,003,11.7 ,43.92 ,ND,""
2018/3/25 5:00,-1620 ,-1840 ,0.01 ,DS,18.3 ,16.2 ,17.8 ,16.2 ,0.30 ,15.8 ,18.1 ,11.8 ,17.8 ,17.8 ,18.1 ,16.2 ,17.8 ,16.4 ,17.8 ,18.0 ,17.9 ,17.6 ,16.5 ,18.3 ,15.4 ,174.7 ,12.2 ,12.6 ,23.2 ,4.52 ,499 ,-,16.69 ,-,0.45 ,18.94 ,0.04 ,0.04 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0088 ,2.22E-05,4.7E+01,1.50E-02,003,11.7 ,43.82 ,ND,""
2018/3/25 11:00,-1643 ,-1861 ,0.01 ,DS,18.3 ,16.1 ,17.8 ,16.2 ,0.30 ,15.8 ,18.1 ,11.6 ,17.8 ,17.8 ,18.1 ,16.2 ,17.8 ,16.4 ,17.8 ,18.1 ,17.8 ,17.6 ,16.5 ,18.3 ,15.5 ,174.8 ,12.2 ,12.6 ,22.8 ,4.46 ,499 ,-,16.69 ,-,0.45 ,19.78 ,0.04 ,0.04 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0088 ,2.23E-05,4.8E+01,5.02E-03,003,11.8 ,43.68 ,ND,""
2018/3/25 17:00,-1632 ,-1850 ,0.01 ,DS,18.3 ,16.2 ,17.8 ,16.2 ,0.30 ,15.8 ,18.1 ,11.7 ,17.8 ,17.8 ,18.1 ,16.2 ,17.8 ,16.4 ,17.8 ,18.1 ,17.8 ,17.6 ,16.5 ,18.3 ,15.5 ,174.7 ,12.2 ,12.6 ,22.4 ,4.46 ,498 ,-,16.68 ,-,0.45 ,18.56 ,0.04 ,0.04 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0081 ,2.23E-05,4.8E+01,1.50E-02,003,11.8 ,43.53 ,ND,""
2018/3/25 23:00,-1646 ,-1863 ,0.00 ,DS,18.3 ,16.3 ,17.9 ,16.2 ,0.31 ,15.8 ,18.1 ,11.7 ,17.8 ,17.9 ,18.1 ,16.2 ,17.8 ,16.4 ,17.8 ,18.0 ,17.8 ,17.6 ,16.5 ,18.3 ,15.5 ,174.8 ,12.2 ,12.6 ,22.5 ,4.42 ,498 ,-,16.68 ,-,0.45 ,19.22 ,0.04 ,0.04 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0091 ,2.22E-05,4.8E+01,1.50E-02,003,11.9 ,43.42 ,ND,""
2018/3/26 5:00,-1628 ,-1846 ,0.01 ,DS,18.3 ,16.3 ,17.8 ,16.2 ,0.31 ,15.9 ,18.1 ,11.7 ,17.8 ,17.9 ,18.1 ,16.2 ,17.8 ,16.4 ,17.8 ,18.1 ,17.9 ,17.6 ,16.5 ,18.3 ,15.5 ,174.8 ,12.2 ,12.6 ,22.3 ,4.36 ,498 ,-,16.68 ,-,0.45 ,19.03 ,0.04 ,0.04 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0081 ,2.22E-05,4.8E+01,1.75E-02,003,12.0 ,43.27 ,ND,""
2018/3/26 11:00,-1604 ,-1827 ,0.00 ,DS,18.3 ,16.3 ,17.8 ,16.2 ,0.31 ,15.9 ,18.1 ,11.8 ,17.8 ,17.9 ,18.1 ,16.2 ,17.8 ,16.4 ,17.8 ,18.1 ,17.9 ,17.6 ,16.5 ,18.3 ,15.5 ,174.8 ,12.2 ,12.6 ,22.2 ,4.36 ,498 ,-,16.68 ,-,0.45 ,18.28 ,0.04 ,0.04 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0089 ,2.22E-05,4.8E+01,1.25E-02,003,12.0 ,43.17 ,ND,""
2018/3/26 17:00,-1598 ,-1824 ,0.00 ,DS,18.4 ,16.3 ,17.9 ,16.2 ,0.31 ,15.9 ,18.2 ,11.8 ,17.9 ,17.9 ,18.1 ,16.2 ,17.9 ,16.4 ,17.9 ,18.1 ,17.9 ,17.6 ,16.6 ,18.4 ,15.6 ,174.6 ,12.2 ,12.6 ,22.5 ,4.39 ,498 ,-,16.68 ,-,0.45 ,18.75 ,0.05 ,0.04 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0095 ,2.22E-05,4.8E+01,1.75E-02,003,12.2 ,43.07 ,ND,""
2018/3/26 23:00,-1621 ,-1843 ,0.00 ,DS,18.4 ,16.3 ,17.9 ,16.2 ,0.31 ,15.9 ,18.2 ,11.9 ,17.8 ,17.9 ,18.1 ,16.3 ,17.8 ,16.4 ,17.9 ,18.1 ,17.9 ,17.6 ,16.5 ,18.4 ,15.6 ,174.7 ,12.2 ,12.7 ,22.6 ,4.36 ,498 ,-,16.68 ,-,0.45 ,18.94 ,0.05 ,0.04 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0075 ,2.22E-05,4.7E+01,1.25E-02,003,12.3 ,43.04 ,ND,""
2018/3/27 5:00,-1629 ,-1848 ,0.00 ,DS,18.4 ,16.3 ,17.9 ,16.2 ,0.31 ,15.9 ,18.2 ,11.9 ,17.9 ,17.9 ,18.1 ,16.2 ,17.9 ,16.4 ,17.9 ,18.1 ,17.9 ,17.6 ,16.6 ,18.4 ,15.6 ,174.7 ,12.2 ,12.7 ,22.6 ,4.25 ,498 ,-,16.68 ,-,0.45 ,19.13 ,0.05 ,0.04 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0080 ,2.25E-05,4.8E+01,1.50E-02,003,12.3 ,42.97 ,ND,""
2018/3/27 11:00,-1626 ,-1844 ,0.00 ,DS,18.4 ,16.3 ,17.9 ,16.2 ,0.31 ,15.9 ,18.2 ,12.0 ,17.9 ,17.9 ,18.1 ,16.3 ,17.9 ,16.4 ,17.9 ,18.1 ,18.0 ,17.7 ,16.6 ,18.4 ,15.6 ,174.8 ,12.2 ,12.6 ,22.5 ,4.20 ,498 ,-,16.68 ,-,0.45 ,18.47 ,0.04 ,0.03 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0085 ,2.25E-05,4.7E+01,2.51E-02,003,12.4 ,42.89 ,ND,""
2018/3/27 17:00,-1590 ,-1814 ,0.01 ,DS,18.4 ,16.4 ,18.0 ,16.2 ,0.31 ,16.0 ,18.2 ,12.1 ,17.9 ,17.9 ,18.1 ,16.3 ,17.9 ,16.4 ,17.9 ,18.1 ,17.9 ,17.7 ,16.6 ,18.4 ,15.7 ,174.7 ,12.2 ,12.6 ,22.3 ,4.23 ,498 ,-,16.68 ,-,0.45 ,17.91 ,0.04 ,0.04 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0081 ,2.26E-05,4.8E+01,1.50E-02,003,12.4 ,42.87 ,ND,""
2018/3/27 23:00,-1596 ,-1818 ,0.00 ,DS,18.4 ,16.4 ,18.0 ,16.2 ,0.31 ,16.0 ,18.2 ,12.2 ,17.9 ,18.0 ,18.2 ,16.3 ,17.9 ,16.5 ,17.9 ,18.1 ,17.9 ,17.7 ,16.6 ,18.4 ,15.7 ,174.7 ,12.2 ,12.6 ,22.3 ,4.23 ,498 ,-,16.68 ,-,0.45 ,18.75 ,0.04 ,0.04 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0079 ,2.26E-05,4.7E+01,5.02E-03,003,12.5 ,42.87 ,ND,""
2018/3/28 5:00,-1585 ,-1808 ,0.01 ,DS,18.5 ,16.4 ,18.0 ,16.2 ,0.31 ,16.0 ,18.2 ,12.1 ,17.9 ,18.0 ,18.2 ,16.4 ,17.9 ,16.5 ,17.9 ,18.1 ,18.0 ,17.7 ,16.6 ,18.4 ,15.7 ,174.6 ,12.2 ,12.6 ,22.1 ,4.12 ,498 ,-,16.68 ,-,0.45 ,18.94 ,0.04 ,0.03 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0079 ,2.24E-05,4.7E+01,2.26E-02,003,12.6 ,42.82 ,ND,""
2018/3/28 11:00,-1580 ,-1806 ,0.01 ,DS,18.5 ,16.5 ,18.0 ,16.2 ,0.31 ,16.1 ,18.2 ,12.2 ,17.9 ,18.0 ,18.2 ,16.4 ,18.0 ,16.5 ,18.0 ,18.2 ,18.1 ,17.7 ,16.7 ,18.4 ,15.7 ,174.7 ,12.2 ,12.6 ,21.9 ,4.09 ,498 ,-,16.68 ,-,0.45 ,18.47 ,0.04 ,0.03 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0090 ,2.24E-05,4.7E+01,1.00E-02,003,12.6 ,42.74 ,ND,""
2018/3/28 17:00,-1557 ,-1788 ,0.01 ,DS,18.5 ,16.5 ,18.0 ,16.3 ,0.30 ,16.1 ,18.3 ,12.3 ,17.9 ,18.0 ,18.2 ,16.4 ,18.0 ,16.5 ,17.9 ,18.1 ,18.0 ,17.7 ,16.7 ,18.5 ,15.8 ,174.5 ,12.2 ,12.7 ,21.9 ,4.06 ,498 ,-,16.68 ,-,0.45 ,17.91 ,0.04 ,0.03 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0081 ,2.25E-05,4.8E+01,2.51E-03,003,12.8 ,42.72 ,ND,""
2018/3/28 23:00,-1570 ,-1799 ,0.01 ,DS,18.5 ,16.5 ,18.1 ,16.3 ,0.31 ,16.1 ,18.3 ,12.3 ,17.9 ,18.0 ,18.2 ,16.4 ,18.0 ,16.5 ,18.0 ,18.2 ,18.0 ,17.8 ,16.7 ,18.5 ,15.8 ,174.5 ,12.2 ,12.6 ,22.2 ,4.09 ,498 ,-,16.68 ,-,0.45 ,18.28 ,0.04 ,0.03 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0084 ,2.25E-05,4.8E+01,1.00E-02,003,12.8 ,42.71 ,ND,""
2018/3/29 5:00,-1554 ,-1784 ,0.01 ,DS,18.5 ,16.5 ,18.1 ,16.3 ,0.31 ,16.1 ,18.3 ,12.3 ,18.0 ,18.1 ,18.2 ,16.5 ,18.0 ,16.6 ,18.0 ,18.2 ,18.1 ,17.8 ,16.8 ,18.5 ,15.8 ,174.4 ,12.2 ,12.6 ,22.1 ,4.09 ,498 ,-,16.68 ,-,0.45 ,17.91 ,0.04 ,0.03 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0085 ,2.25E-05,4.7E+01,1.50E-02,003,12.9 ,42.63 ,ND,""
2018/3/29 11:00,-1544 ,-1775 ,0.01 ,DS,18.6 ,16.5 ,18.1 ,16.3 ,0.31 ,16.2 ,18.3 ,12.4 ,18.0 ,18.1 ,18.3 ,16.5 ,18.0 ,16.6 ,18.0 ,18.2 ,18.1 ,17.8 ,16.8 ,18.5 ,15.9 ,174.4 ,12.2 ,12.6 ,22.2 ,3.96 ,498 ,-,16.68 ,-,0.45 ,18.66 ,0.04 ,0.03 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0077 ,2.25E-05,4.8E+01,1.00E-02,003,13.0 ,42.53 ,ND,""
2018/3/29 17:00,-1524 ,-1763 ,0.01 ,DS,18.6 ,16.6 ,18.1 ,16.3 ,0.30 ,16.2 ,18.4 ,12.5 ,18.1 ,18.1 ,18.3 ,16.5 ,18.0 ,16.6 ,18.0 ,18.2 ,18.1 ,17.9 ,16.8 ,18.5 ,15.9 ,174.3 ,12.2 ,12.6 ,22.5 ,4.20 ,498 ,-,16.68 ,-,0.45 ,17.81 ,0.03 ,0.03 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0082 ,2.25E-05,4.7E+01,7.53E-03,003,13.1 ,42.53 ,ND,""
2018/3/29 23:00,-1559 ,-1790 ,0.01 ,DS,18.6 ,16.6 ,18.1 ,16.3 ,0.31 ,16.2 ,18.4 ,12.5 ,18.1 ,18.1 ,18.3 ,16.5 ,18.1 ,16.7 ,18.1 ,18.2 ,18.1 ,17.8 ,16.9 ,18.6 ,15.9 ,174.3 ,12.2 ,12.6 ,22.6 ,4.13 ,498 ,-,16.68 ,-,0.45 ,18.19 ,0.04 ,0.03 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0098 ,2.25E-05,4.7E+01,1.00E-02,003,13.1 ,42.51 ,ND,""
2018/3/30 5:00,-1624 ,-1841 ,0.00 ,DS,18.6 ,16.6 ,18.1 ,16.4 ,0.31 ,16.2 ,18.4 ,12.1 ,18.1 ,18.1 ,18.3 ,16.5 ,18.1 ,16.7 ,18.1 ,18.3 ,18.1 ,17.9 ,16.9 ,18.6 ,15.9 ,174.5 ,12.2 ,12.6 ,22.5 ,4.10 ,498 ,-,16.68 ,-,0.45 ,18.66 ,0.04 ,0.04 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0085 ,2.26E-05,4.8E+01,1.25E-02,003,13.2 ,42.42 ,ND,""
2018/3/30 11:00,-1635 ,-1850 ,0.01 ,DS,18.6 ,16.6 ,18.2 ,16.4 ,0.31 ,16.2 ,18.4 ,12.3 ,18.1 ,18.1 ,18.4 ,16.6 ,18.1 ,16.7 ,18.1 ,18.3 ,18.1 ,17.9 ,16.9 ,18.6 ,15.9 ,174.8 ,12.2 ,12.5 ,22.3 ,4.05 ,498 ,-,16.68 ,-,0.45 ,18.66 ,0.04 ,0.04 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0086 ,2.26E-05,4.7E+01,1.75E-02,003,13.2 ,42.12 ,ND,""
2018/3/30 17:00,-1623 ,-1839 ,0.01 ,DS,18.6 ,16.6 ,18.2 ,16.4 ,0.30 ,16.3 ,18.4 ,12.4 ,18.1 ,18.2 ,18.4 ,16.6 ,18.1 ,16.7 ,18.1 ,18.3 ,18.2 ,17.9 ,16.9 ,18.6 ,16.0 ,174.9 ,12.2 ,12.6 ,22.0 ,4.00 ,498 ,-,16.68 ,-,0.45 ,18.38 ,0.04 ,0.04 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0095 ,2.27E-05,4.7E+01,1.25E-02,003,13.3 ,41.94 ,ND,""
2018/3/30 23:00,-1660 ,-1869 ,0.01 ,DS,18.7 ,16.7 ,18.2 ,16.4 ,0.31 ,16.3 ,18.5 ,12.1 ,18.1 ,18.2 ,18.4 ,16.6 ,18.1 ,16.7 ,18.2 ,18.4 ,18.2 ,17.9 ,17.0 ,18.7 ,16.0 ,174.9 ,12.2 ,12.6 ,21.9 ,4.00 ,498 ,-,16.68 ,-,0.45 ,18.66 ,0.05 ,0.04 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0093 ,2.27E-05,4.8E+01,5.02E-03,003,13.3 ,41.71 ,ND,""
2018/3/31 5:00,-1668 ,-1872 ,0.01 ,DS,18.7 ,16.7 ,18.2 ,16.4 ,0.31 ,16.3 ,18.5 ,11.8 ,18.2 ,18.2 ,18.4 ,16.7 ,18.2 ,16.8 ,18.2 ,18.4 ,18.2 ,18.0 ,17.0 ,18.7 ,16.0 ,175.0 ,12.2 ,12.6 ,21.6 ,3.97 ,498 ,-,16.68 ,-,0.45 ,18.47 ,0.05 ,0.04 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0094 ,2.26E-05,4.7E+01,1.75E-02,003,13.3 ,41.42 ,ND,""
2018/3/31 11:00,-1649 ,-1856 ,0.01 ,DS,18.7 ,16.7 ,18.3 ,16.5 ,0.30 ,16.3 ,18.5 ,12.1 ,18.2 ,18.3 ,18.5 ,16.7 ,18.2 ,16.8 ,18.2 ,18.4 ,18.2 ,18.0 ,17.0 ,18.7 ,16.0 ,175.1 ,12.2 ,12.6 ,21.3 ,3.84 ,498 ,-,16.68 ,-,0.45 ,18.47 ,0.04 ,0.03 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0091 ,2.26E-05,4.7E+01,2.26E-02,003,13.4 ,41.13 ,ND,""
2018/3/31 17:00,-1598 ,-1812 ,0.01 ,DS,18.7 ,16.7 ,18.3 ,16.5 ,0.31 ,16.3 ,18.6 ,12.3 ,18.2 ,18.3 ,18.5 ,16.7 ,18.2 ,16.8 ,18.2 ,18.4 ,18.3 ,18.0 ,17.0 ,18.8 ,16.1 ,175.0 ,12.2 ,12.6 ,20.8 ,3.76 ,498 ,-,16.68 ,-,0.45 ,18.47 ,0.04 ,0.03 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0075 ,2.27E-05,4.7E+01,1.25E-02,003,13.5 ,40.98 ,ND,""
2018/3/31 23:00,-1589 ,-1807 ,0.00 ,DS,18.7 ,16.7 ,18.3 ,16.5 ,0.31 ,16.4 ,18.6 ,12.5 ,18.3 ,18.3 ,18.5 ,16.7 ,18.3 ,16.9 ,18.3 ,18.5 ,18.3 ,18.1 ,17.0 ,18.8 ,16.1 ,174.9 ,12.2 ,12.6 ,20.9 ,3.74 ,498 ,-,16.68 ,-,0.45 ,18.47 ,0.04 ,0.03 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0078 ,2.27E-05,4.8E+01,5.02E-03,003,13.5 ,40.88 ,ND,""
2018/4/1 5:00,-1570 ,-1792 ,0.00 ,DS,18.8 ,16.8 ,18.3 ,16.6 ,0.31 ,16.4 ,18.6 ,12.6 ,18.3 ,18.4 ,18.6 ,16.8 ,18.3 ,16.9 ,18.3 ,18.5 ,18.3 ,18.1 ,17.1 ,18.8 ,16.1 ,174.8 ,12.2 ,12.6 ,20.8 ,3.74 ,498 ,-,16.68 ,-,0.45 ,18.75 ,0.04 ,0.03 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0094 ,2.27E-05,4.8E+01,7.53E-03,003,13.5 ,40.82 ,ND,""
2018/4/1 11:00,-1557 ,-1782 ,0.00 ,DS,18.8 ,16.8 ,18.4 ,16.6 ,0.31 ,16.5 ,18.7 ,12.6 ,18.3 ,18.4 ,18.6 ,16.8 ,18.3 ,17.0 ,18.3 ,18.5 ,18.4 ,18.1 ,17.1 ,18.8 ,16.1 ,174.8 ,12.2 ,12.6 ,20.8 ,3.71 ,498 ,-,16.68 ,-,0.45 ,18.56 ,0.04 ,0.03 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0104 ,2.27E-05,4.7E+01,1.25E-02,003,13.6 ,40.75 ,ND,""
2018/4/1 17:00,-1524 ,-1758 ,0.00 ,DS,18.8 ,16.9 ,18.4 ,16.6 ,0.31 ,16.5 ,18.7 ,12.7 ,18.3 ,18.4 ,18.6 ,16.9 ,18.3 ,17.0 ,18.3 ,18.5 ,18.5 ,18.1 ,17.1 ,18.9 ,16.2 ,174.7 ,12.2 ,12.6 ,20.9 ,3.68 ,498 ,-,16.68 ,-,0.45 ,18.75 ,0.03 ,0.03 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0092 ,2.27E-05,4.7E+01,1.50E-02,003,13.6 ,40.69 ,ND,""
2018/4/1 23:00,-1531 ,-1763 ,DS,DS,18.9 ,16.9 ,18.4 ,16.6 ,0.32 ,16.5 ,18.7 ,12.8 ,18.4 ,18.4 ,18.7 ,16.9 ,18.4 ,17.0 ,18.4 ,18.6 ,18.4 ,18.2 ,17.2 ,18.9 ,16.3 ,174.7 ,12.2 ,12.6 ,21.2 ,3.74 ,498 ,-,16.68 ,-,0.45 ,18.28 ,0.03 ,0.03 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0081 ,2.27E-05,4.8E+01,2.51E-03,003,13.7 ,40.67 ,ND,""
2018/4/2 5:00,-1533 ,-1765 ,0.00 ,DS,18.9 ,17.0 ,18.5 ,16.7 ,0.32 ,16.6 ,18.7 ,12.8 ,18.4 ,18.5 ,18.7 ,17.0 ,18.4 ,17.0 ,18.4 ,18.6 ,18.4 ,18.2 ,17.2 ,18.9 ,16.3 ,174.6 ,12.2 ,12.6 ,21.2 ,3.74 ,498 ,-,16.68 ,-,0.45 ,19.31 ,0.03 ,0.03 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0084 ,2.25E-05,4.7E+01,2.26E-02,003,13.8 ,40.61 ,ND,""
2018/4/2 11:00,-1557 ,-1784 ,DS,DS,18.9 ,17.0 ,18.5 ,16.7 ,0.31 ,16.6 ,18.8 ,12.9 ,18.5 ,18.5 ,18.7 ,17.0 ,18.5 ,17.1 ,18.5 ,18.7 ,18.5 ,18.2 ,17.2 ,19.0 ,16.3 ,174.7 ,12.2 ,12.6 ,21.2 ,3.71 ,495 ,-,16.64 ,-,0.45 ,18.84 ,0.04 ,0.03 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0088 ,2.25E-05,4.7E+01,2.51E-03,003,13.9 ,40.61 ,ND,""
2018/4/2 17:00,-1559 ,-1785 ,DS,DS,19.0 ,17.0 ,18.5 ,16.8 ,0.31 ,16.6 ,18.8 ,12.9 ,18.5 ,18.5 ,18.7 ,17.0 ,18.5 ,17.1 ,18.5 ,18.7 ,18.5 ,18.3 ,17.3 ,19.0 ,16.4 ,174.7 ,12.2 ,12.6 ,21.2 ,3.68 ,495 ,-,16.64 ,-,0.45 ,18.75 ,0.03 ,0.03 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0087 ,2.27E-05,4.7E+01,1.25E-02,003,14.0 ,40.52 ,ND,""
2018/4/2 23:00,-1570 ,-1793 ,DS,DS,19.0 ,17.0 ,18.6 ,16.8 ,0.32 ,16.7 ,18.8 ,13.0 ,18.5 ,18.6 ,18.8 ,17.1 ,18.5 ,17.2 ,18.5 ,18.7 ,18.6 ,18.3 ,17.3 ,19.0 ,16.4 ,174.7 ,12.2 ,12.6 ,21.3 ,3.58 ,495 ,-,16.64 ,-,0.45 ,17.91 ,0.03 ,0.03 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0102 ,2.27E-05,4.7E+01,7.53E-03,003,14.0 ,40.48 ,ND,""
2018/4/3 5:00,-1545 ,-1773 ,DS,DS,19.0 ,17.1 ,18.6 ,16.8 ,0.32 ,16.7 ,18.9 ,12.9 ,18.6 ,18.6 ,18.8 ,17.1 ,18.5 ,17.2 ,18.5 ,18.7 ,18.7 ,18.3 ,17.3 ,19.0 ,16.4 ,174.8 ,12.2 ,12.5 ,21.1 ,3.63 ,495 ,-,16.64 ,-,0.45 ,18.66 ,0.03 ,0.03 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0084 ,2.27E-05,4.7E+01,1.25E-02,003,14.0 ,40.44 ,ND,""
2018/4/3 11:00,-1527 ,-1758 ,DS,DS,19.0 ,17.1 ,18.6 ,16.9 ,0.31 ,16.7 ,18.9 ,13.0 ,18.6 ,18.6 ,18.8 ,17.1 ,18.6 ,17.2 ,18.6 ,18.8 ,18.7 ,18.4 ,17.4 ,19.1 ,16.4 ,174.7 ,12.2 ,12.6 ,21.0 ,3.58 ,495 ,-,16.64 ,-,0.45 ,18.84 ,0.03 ,0.03 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0083 ,2.27E-05,4.8E+01,1.25E-02,003,14.1 ,40.38 ,ND,""
2018/4/3 17:00,-1498 ,-1739 ,DS,DS,19.1 ,17.2 ,18.6 ,17.0 ,0.31 ,16.8 ,18.9 ,13.1 ,18.6 ,18.6 ,18.8 ,17.2 ,18.6 ,17.2 ,18.6 ,18.8 ,18.6 ,18.4 ,17.4 ,19.1 ,16.5 ,174.5 ,12.2 ,12.5 ,21.3 ,3.60 ,493 ,-,16.61 ,-,0.45 ,18.28 ,0.03 ,0.03 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0095 ,2.27E-05,4.7E+01,2.51E-02,003,14.1 ,40.34 ,ND,""
2018/4/3 23:00,-1508 ,-1747 ,DS,DS,19.1 ,17.2 ,18.7 ,17.0 ,0.32 ,16.8 ,18.9 ,13.1 ,18.6 ,18.7 ,18.9 ,17.2 ,18.6 ,17.2 ,18.6 ,18.8 ,18.7 ,18.4 ,17.4 ,19.1 ,16.5 ,174.5 ,12.2 ,12.6 ,21.4 ,3.50 ,493 ,-,16.61 ,-,0.45 ,18.47 ,0.03 ,0.03 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0088 ,2.28E-05,4.7E+01,5.02E-03,003,14.3 ,40.33 ,ND,""
2018/4/4 5:00,-1487 ,-1730 ,DS,DS,19.2 ,17.2 ,18.7 ,17.0 ,0.32 ,16.8 ,19.0 ,13.1 ,18.7 ,18.7 ,18.9 ,17.3 ,18.7 ,17.3 ,18.6 ,18.8 ,18.7 ,18.5 ,17.5 ,19.1 ,16.6 ,174.4 ,12.2 ,12.6 ,21.7 ,3.60 ,493 ,-,16.61 ,-,0.45 ,17.81 ,0.03 ,0.03 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0084 ,2.28E-05,4.7E+01,1.75E-02,003,14.3 ,40.29 ,ND,""
2018/4/4 11:00,-1475 ,-1723 ,DS,DS,19.2 ,17.3 ,18.8 ,17.0 ,0.32 ,16.9 ,19.0 ,13.2 ,18.8 ,18.7 ,18.9 ,17.3 ,18.7 ,17.3 ,18.7 ,18.9 ,18.7 ,18.5 ,17.5 ,19.2 ,16.6 ,174.4 ,12.2 ,12.5 ,21.9 ,3.63 ,493 ,-,16.61 ,-,0.45 ,17.81 ,0.02 ,0.03 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0080 ,2.28E-05,4.7E+01,1.75E-02,003,14.4 ,40.28 ,ND,""
2018/4/4 17:00,-1526 ,-1717 ,DS,DS,19.2 ,17.3 ,18.8 ,17.1 ,0.31 ,17.0 ,19.0 ,13.4 ,18.8 ,18.8 ,19.0 ,17.3 ,18.7 ,17.4 ,18.7 ,18.9 ,18.7 ,18.5 ,17.5 ,19.2 ,16.6 ,174.2 ,12.2 ,12.5 ,22.1 ,3.53 ,493 ,-,16.61 ,-,0.45 ,18.75 ,0.02 ,0.02 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0088 ,2.28E-05,4.7E+01,1.25E-02,003,14.5 ,40.26 ,ND,""
2018/4/4 23:00,-1536 ,-1739 ,0.00 ,DS,19.3 ,17.4 ,18.8 ,17.1 ,0.31 ,17.0 ,19.1 ,13.3 ,18.8 ,18.8 ,19.0 ,17.4 ,18.8 ,17.4 ,18.7 ,19.0 ,18.7 ,18.6 ,17.6 ,19.3 ,16.7 ,174.3 ,12.2 ,12.6 ,22.1 ,3.50 ,492 ,-,16.59 ,-,0.45 ,18.47 ,0.03 ,0.03 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0081 ,2.28E-05,4.7E+01,7.53E-03,003,14.5 ,40.24 ,ND,""
2018/4/5 5:00,-1578 ,-1799 ,0.00 ,DS,19.3 ,17.3 ,18.8 ,17.2 ,0.31 ,17.0 ,19.1 ,12.9 ,18.9 ,18.8 ,19.0 ,17.4 ,18.8 ,17.4 ,18.8 ,19.0 ,18.8 ,18.6 ,17.6 ,19.3 ,16.6 ,174.4 ,12.2 ,12.6 ,21.8 ,3.47 ,492 ,-,16.59 ,-,0.45 ,17.72 ,0.03 ,0.03 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0093 ,2.28E-05,4.8E+01,7.53E-03,003,14.5 ,39.98 ,ND,""
2018/4/5 11:00,-1567 ,-1786 ,0.00 ,DS,19.3 ,17.4 ,18.9 ,17.2 ,0.31 ,17.0 ,19.1 ,12.6 ,18.9 ,18.9 ,19.1 ,17.5 ,18.8 ,17.4 ,18.8 ,19.0 ,18.9 ,18.6 ,17.6 ,19.3 ,16.6 ,174.7 ,12.2 ,12.5 ,21.6 ,3.37 ,492 ,-,16.59 ,-,0.45 ,18.09 ,0.03 ,0.04 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0091 ,2.28E-05,4.7E+01,1.00E-02,003,14.6 ,39.68 ,ND,""
2018/4/5 17:00,-1551 ,-1764 ,DS,DS,19.3 ,17.4 ,18.9 ,17.2 ,0.31 ,17.0 ,19.2 ,13.0 ,18.9 ,18.9 ,19.1 ,17.4 ,18.8 ,17.5 ,18.8 ,19.0 ,18.9 ,18.7 ,17.7 ,19.4 ,16.7 ,174.8 ,12.2 ,12.5 ,21.4 ,3.34 ,492 ,-,16.59 ,-,0.45 ,18.19 ,0.03 ,0.03 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0099 ,2.28E-05,4.8E+01,1.00E-02,003,14.6 ,39.44 ,ND,""
2018/4/5 23:00,-1539 ,-1750 ,DS,DS,19.4 ,17.5 ,18.9 ,17.3 ,0.32 ,17.0 ,19.2 ,13.2 ,18.9 ,18.9 ,19.1 ,17.4 ,18.9 ,17.5 ,18.9 ,19.1 ,18.9 ,18.7 ,17.7 ,19.4 ,16.8 ,174.8 ,12.2 ,12.5 ,21.3 ,3.24 ,492 ,-,16.59 ,-,0.45 ,18.09 ,0.03 ,0.03 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0088 ,2.25E-05,4.8E+01,2.01E-02,003,14.6 ,39.32 ,ND,""
2018/4/6 5:00,-1519 ,-1714 ,DS,DS,19.4 ,17.4 ,19.0 ,17.2 ,0.31 ,17.1 ,19.2 ,13.4 ,19.0 ,19.0 ,19.2 ,17.5 ,18.9 ,17.5 ,18.9 ,19.1 ,19.0 ,18.7 ,17.8 ,19.4 ,16.8 ,174.6 ,12.2 ,12.6 ,21.1 ,3.21 ,492 ,-,16.59 ,-,0.45 ,18.84 ,0.03 ,0.03 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0106 ,2.25E-05,4.8E+01,7.53E-03,003,14.7 ,39.28 ,ND,""
2018/4/6 11:00,-1504 ,-1700 ,0.00 ,DS,19.4 ,17.5 ,19.0 ,17.3 ,0.31 ,17.2 ,19.2 ,13.4 ,19.0 ,19.0 ,19.2 ,17.5 ,19.0 ,17.6 ,18.9 ,19.1 ,19.0 ,18.7 ,17.8 ,19.4 ,16.8 ,174.3 ,12.2 ,12.5 ,21.1 ,3.24 ,492 ,-,16.59 ,-,0.45 ,18.00 ,0.03 ,0.03 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0110 ,2.28E-05,4.7E+01,5.02E-03,003,14.8 ,39.21 ,ND,""
2018/4/6 17:00,-1517 ,-1710 ,0.00 ,DS,19.4 ,17.5 ,19.0 ,17.3 ,0.31 ,17.2 ,19.3 ,13.5 ,19.0 ,19.0 ,19.2 ,17.6 ,19.0 ,17.6 ,19.0 ,19.2 ,19.0 ,18.8 ,17.8 ,19.4 ,16.8 ,173.9 ,12.2 ,12.5 ,20.8 ,3.24 ,492 ,-,16.59 ,-,0.45 ,18.28 ,0.02 ,0.02 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0087 ,2.28E-05,4.8E+01,1.50E-02,003,14.8 ,39.12 ,ND,""
2018/4/6 23:00,-1510 ,-1703 ,DS,DS,19.4 ,17.5 ,19.0 ,17.4 ,0.30 ,17.2 ,19.3 ,13.4 ,19.1 ,19.1 ,19.2 ,17.6 ,19.0 ,17.6 ,19.0 ,19.2 ,19.1 ,18.8 ,17.8 ,19.5 ,16.9 ,173.6 ,12.2 ,12.6 ,20.7 ,3.21 ,492 ,-,16.59 ,-,0.45 ,18.00 ,0.02 ,0.02 ,0.81 ,0.51 ,0.01 ,0.02 ,0.0093 ,2.28E-05,4.7E+01,1.75E-02,003,14.8 ,39.04 ,ND,""
2018/4/7 5:00,-1510 ,-1700 ,DS,DS,19.5 ,17.5 ,19.0 ,17.4 ,0.31 ,17.3 ,19.4 ,13.5 ,19.1 ,19.1 ,19.3 ,17.7 ,19.0 ,17.7 ,19.0 ,19.2 ,19.1 ,18.8 ,17.9 ,19.5 ,16.9 ,173.4 ,12.2 ,12.6 ,20.5 ,3.11 ,492 ,-,16.59 ,-,0.45 ,18.56 ,0.02 ,0.02 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0081 ,2.29E-05,4.8E+01,2.26E-02,003,14.9 ,38.92 ,ND,""
2018/4/7 11:00,-1510 ,-1693 ,DS,DS,19.5 ,17.6 ,19.1 ,17.4 ,0.31 ,17.3 ,19.4 ,13.6 ,19.1 ,19.1 ,19.3 ,17.7 ,19.0 ,17.6 ,19.0 ,19.2 ,19.1 ,18.8 ,17.9 ,19.5 ,17.0 ,173.3 ,12.2 ,12.6 ,20.4 ,3.11 ,492 ,-,16.59 ,-,0.45 ,18.28 ,0.02 ,0.02 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0084 ,2.29E-05,4.8E+01,5.02E-03,003,14.9 ,38.80 ,ND,""
2018/4/7 17:00,-1514 ,-1701 ,DS,DS,19.5 ,17.6 ,19.1 ,17.5 ,0.32 ,17.3 ,19.4 ,13.5 ,19.1 ,19.1 ,19.3 ,17.7 ,19.1 ,17.7 ,19.1 ,19.3 ,19.1 ,18.9 ,17.9 ,19.6 ,17.0 ,173.2 ,12.2 ,12.5 ,20.3 ,3.11 ,492 ,-,16.59 ,-,0.45 ,18.00 ,0.02 ,0.02 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0074 ,2.26E-05,4.8E+01,1.00E-02,003,14.9 ,38.65 ,ND,""
2018/4/7 23:00,-1529 ,-1713 ,DS,DS,19.6 ,17.6 ,19.1 ,17.5 ,0.31 ,17.3 ,19.4 ,13.3 ,19.1 ,19.1 ,19.3 ,17.7 ,19.1 ,17.7 ,19.1 ,19.3 ,19.1 ,18.9 ,17.9 ,19.6 ,17.0 ,173.3 ,12.2 ,12.5 ,20.2 ,3.00 ,492 ,-,16.59 ,-,0.45 ,18.47 ,0.03 ,0.03 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0087 ,2.26E-05,4.8E+01,7.53E-03,003,15.0 ,38.43 ,ND,""
2018/4/8 5:00,-1540 ,-1718 ,DS,DS,19.6 ,17.7 ,19.2 ,17.5 ,0.32 ,17.3 ,19.5 ,13.1 ,19.2 ,19.2 ,19.4 ,17.7 ,19.1 ,17.7 ,19.1 ,19.3 ,19.2 ,18.9 ,17.9 ,19.6 ,17.0 ,173.4 ,12.2 ,12.5 ,19.9 ,2.95 ,492 ,-,16.59 ,-,0.45 ,18.28 ,0.03 ,0.03 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0074 ,2.27E-05,4.8E+01,1.50E-02,003,15.0 ,38.17 ,ND,""
2018/4/8 11:00,-1552 ,-1741 ,DS,DS,19.6 ,17.7 ,19.2 ,17.5 ,0.32 ,17.4 ,19.5 ,13.2 ,19.2 ,19.2 ,19.4 ,17.7 ,19.1 ,17.7 ,19.1 ,19.3 ,19.2 ,19.0 ,18.0 ,19.7 ,17.0 ,173.7 ,12.2 ,12.6 ,19.7 ,2.98 ,492 ,-,16.59 ,-,0.45 ,17.72 ,0.03 ,0.03 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0075 ,2.27E-05,4.8E+01,7.53E-03,003,15.0 ,37.86 ,ND,""
2018/4/8 17:00,-1562 ,-1756 ,0.00 ,DS,19.6 ,17.7 ,19.2 ,17.5 ,0.31 ,17.4 ,19.5 ,13.0 ,19.2 ,19.2 ,19.4 ,17.7 ,19.2 ,17.8 ,19.2 ,19.4 ,19.3 ,19.0 ,18.0 ,19.7 ,17.0 ,173.8 ,12.2 ,12.6 ,19.6 ,2.87 ,492 ,-,16.59 ,-,0.45 ,17.53 ,0.03 ,0.03 ,0.81 ,0.51 ,0.01 ,0.02 ,0.0086 ,2.26E-05,4.8E+01,7.53E-03,003,15.0 ,37.60 ,ND,""
2018/4/8 23:00,-1589 ,-1789 ,0.00 ,DS,19.7 ,17.8 ,19.3 ,17.6 ,0.31 ,17.4 ,19.5 ,13.0 ,19.3 ,19.3 ,19.5 ,17.7 ,19.2 ,17.8 ,19.2 ,19.4 ,19.3 ,19.0 ,18.1 ,19.7 ,17.0 ,174.1 ,12.2 ,12.6 ,19.6 ,2.85 ,492 ,-,16.59 ,-,0.45 ,17.91 ,0.03 ,0.03 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0084 ,2.26E-05,4.8E+01,1.50E-02,003,15.1 ,37.20 ,ND,""
2018/4/9 5:00,-1583 ,-1777 ,0.00 ,DS,19.7 ,17.8 ,19.3 ,17.6 ,0.32 ,17.4 ,19.6 ,13.0 ,19.2 ,19.2 ,19.5 ,17.7 ,19.2 ,17.7 ,19.2 ,19.4 ,19.3 ,19.0 ,18.0 ,19.7 ,17.0 ,174.2 ,12.2 ,12.6 ,19.4 ,2.87 ,492 ,-,16.59 ,-,0.45 ,18.00 ,0.03 ,0.03 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0093 ,2.27E-05,4.8E+01,1.50E-02,003,15.1 ,36.88 ,ND,""
2018/4/9 11:00,-1554 ,-1741 ,0.00 ,DS,19.7 ,17.8 ,19.3 ,17.6 ,0.31 ,17.4 ,19.6 ,13.2 ,19.3 ,19.3 ,19.5 ,17.7 ,19.3 ,17.8 ,19.3 ,19.5 ,19.3 ,19.0 ,18.1 ,19.7 ,17.1 ,174.2 ,12.2 ,12.6 ,19.2 ,2.82 ,492 ,-,16.59 ,-,0.45 ,17.63 ,0.03 ,0.03 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0085 ,2.27E-05,4.7E+01,1.75E-02,003,15.1 ,36.60 ,ND,""
2018/4/9 17:00,-1556 ,-1744 ,0.00 ,DS,19.7 ,17.8 ,19.3 ,17.6 ,0.30 ,17.4 ,19.6 ,13.1 ,19.3 ,19.3 ,19.5 ,17.7 ,19.3 ,17.8 ,19.3 ,19.5 ,19.4 ,19.1 ,18.1 ,19.7 ,17.1 ,174.1 ,12.2 ,12.6 ,19.4 ,2.82 ,492 ,-,16.59 ,-,0.45 ,18.66 ,0.03 ,0.03 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0088 ,2.26E-05,4.8E+01,ND,003,15.1 ,36.41 ,ND,""
2018/4/9 23:00,-1589 ,-1788 ,0.00 ,DS,19.8 ,17.9 ,19.3 ,17.6 ,0.31 ,17.5 ,19.6 ,13.2 ,19.3 ,19.3 ,19.5 ,17.7 ,19.3 ,17.8 ,19.3 ,19.5 ,19.4 ,19.1 ,18.1 ,19.8 ,17.2 ,174.2 ,12.2 ,12.6 ,19.3 ,2.71 ,492 ,-,16.59 ,-,0.45 ,18.38 ,0.04 ,0.03 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0094 ,2.26E-05,4.8E+01,1.50E-02,003,15.2 ,36.13 ,ND,""
2018/4/10 5:00,-1615 ,-1822 ,0.00 ,DS,19.8 ,17.9 ,19.4 ,17.7 ,0.31 ,17.5 ,19.6 ,13.0 ,19.3 ,19.4 ,19.6 ,17.7 ,19.3 ,17.9 ,19.3 ,19.5 ,19.4 ,19.1 ,18.1 ,19.8 ,17.2 ,174.3 ,12.2 ,12.6 ,19.2 ,2.74 ,492 ,-,16.59 ,-,0.45 ,18.28 ,0.04 ,0.04 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0081 ,2.28E-05,4.8E+01,1.75E-02,003,15.2 ,35.82 ,ND,""
2018/4/10 11:00,-1606 ,-1833 ,0.00 ,DS,19.8 ,17.9 ,19.4 ,17.7 ,0.31 ,17.5 ,19.7 ,13.2 ,19.3 ,19.4 ,19.6 ,17.7 ,19.3 ,17.9 ,19.3 ,19.5 ,19.4 ,19.2 ,18.2 ,19.8 ,17.2 ,174.7 ,12.2 ,12.6 ,-,-,493 ,-,16.61 ,-,0.45 ,18.19 ,0.04 ,0.04 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0083 ,2.28E-05,4.8E+01,1.00E-02,003,15.2 ,35.51 ,ND,""
2018/4/10 17:00,-1596 ,-1815 ,0.00 ,DS,19.8 ,17.9 ,19.4 ,17.7 ,0.31 ,17.5 ,19.7 ,13.4 ,19.3 ,19.4 ,19.6 ,17.7 ,19.3 ,17.9 ,19.4 ,19.6 ,19.5 ,19.1 ,18.2 ,19.8 ,17.2 ,174.8 ,12.2 ,12.6 ,-,4.94 ,493 ,-,16.61 ,-,0.45 ,17.63 ,0.04 ,0.03 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0094 ,2.28E-05,4.7E+01,1.25E-02,003,15.2 ,35.28 ,ND,""
2018/4/10 23:00,-1578 ,-1793 ,0.00 ,DS,19.8 ,17.9 ,19.4 ,17.7 ,0.30 ,17.5 ,19.7 ,13.4 ,19.3 ,19.4 ,19.6 ,17.8 ,19.4 ,17.9 ,19.4 ,19.6 ,19.5 ,19.1 ,18.2 ,19.9 ,17.2 ,174.8 ,12.2 ,12.6 ,-,4.94 ,493 ,-,16.61 ,-,0.45 ,17.44 ,0.03 ,0.03 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0079 ,2.28E-05,4.7E+01,1.00E-02,003,15.3 ,35.09 ,ND,""
2018/4/11 5:00,-1540 ,-1741 ,0.00 ,DS,19.9 ,17.9 ,19.4 ,17.9 ,0.31 ,17.6 ,19.7 ,13.6 ,19.3 ,19.4 ,19.6 ,17.7 ,19.4 ,17.9 ,19.4 ,19.6 ,19.5 ,19.2 ,18.2 ,19.9 ,17.3 ,174.6 ,12.2 ,12.6 ,-,4.94 ,493 ,-,16.61 ,-,0.45 ,18.19 ,0.03 ,0.03 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0077 ,2.27E-05,4.8E+01,7.53E-03,003,15.3 ,35.02 ,ND,""
2018/4/11 11:00,-1523 ,-1713 ,0.00 ,DS,19.9 ,18.0 ,19.5 ,17.8 ,0.31 ,17.6 ,19.7 ,13.6 ,19.4 ,19.5 ,19.7 ,17.7 ,19.4 ,18.0 ,19.4 ,19.6 ,19.5 ,19.2 ,18.3 ,19.9 ,17.3 ,174.3 ,12.2 ,12.6 ,-,4.94 ,493 ,-,16.61 ,-,0.45 ,17.53 ,0.03 ,0.03 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0075 ,2.27E-05,4.8E+01,7.53E-03,003,15.3 ,34.91 ,ND,""
2018/4/11 17:00,-1515 ,-1703 ,0.00 ,DS,19.9 ,18.0 ,19.5 ,17.8 ,0.31 ,17.6 ,19.8 ,13.8 ,19.4 ,19.5 ,19.7 ,17.8 ,19.4 ,18.0 ,19.4 ,19.6 ,19.5 ,19.2 ,18.2 ,19.9 ,17.3 ,174.0 ,12.2 ,12.7 ,21.2 ,4.52 ,493 ,-,16.61 ,-,0.45 ,17.63 ,0.03 ,0.03 ,0.81 ,0.52 ,0.01 ,0.02 ,0.0081 ,2.28E-05,4.7E+01,2.26E-02,003,15.4 ,34.78 ,ND,""
2018/4/11 23:00,-1517 ,-1712 ,0.00 ,DS,19.9 ,18.1 ,19.5 ,17.8 ,0.31 ,17.7 ,19.8 ,13.8 ,19.4 ,19.5 ,19.7 ,17.8 ,19.4 ,18.1 ,19.5 ,19.7 ,19.6 ,19.2 ,18.3 ,19.9 ,17.4 ,173.9 ,12.2 ,12.6 ,21.6 ,4.52 ,493 ,-,16.61 ,-,0.45 ,18.28 ,0.03 ,0.03 ,0.81 ,0.51 ,0.01 ,0.02 ,0.0087 ,2.28E-05,4.7E+01,1.00E-02,003,15.4 ,34.77 ,ND,""
2018/4/12 5:00,-1527 ,-1715 ,0.00 ,DS,19.9 ,18.1 ,19.5 ,17.8 ,0.31 ,17.7 ,19.8 ,13.6 ,19.4 ,19.5 ,19.7 ,17.8 ,19.5 ,18.1 ,19.5 ,19.7 ,19.6 ,19.3 ,18.3 ,19.9 ,17.4 ,173.8 ,12.2 ,12.6 ,21.5 ,4.49 ,493 ,-,16.61 ,-,0.45 ,18.19 ,0.03 ,0.03 ,0.81 ,0.51 ,0.01 ,0.02 ,0.0084 ,2.27E-05,4.7E+01,1.75E-02,003,15.6 ,34.65 ,ND,""
2018/4/12 11:00,-1521 ,-1709 ,0.00 ,DS,20.0 ,18.1 ,19.6 ,17.8 ,0.31 ,17.7 ,19.8 ,13.6 ,19.5 ,19.5 ,19.7 ,17.8 ,19.5 ,18.1 ,19.5 ,19.7 ,19.6 ,19.3 ,18.3 ,20.0 ,17.4 ,173.9 ,12.3 ,12.6 ,21.7 ,4.52 ,493 ,-,16.61 ,-,0.45 ,17.91 ,0.03 ,0.03 ,0.81 ,0.51 ,0.01 ,0.02 ,0.0093 ,2.27E-05,4.7E+01,1.25E-02,003,15.6 ,34.40 ,ND,""
2018/4/12 17:00,-1517 ,-1707 ,0.01 ,DS,20.0 ,18.1 ,19.6 ,17.8 ,0.31 ,17.7 ,19.9 ,13.6 ,19.5 ,19.6 ,19.7 ,17.8 ,19.5 ,18.1 ,19.5 ,19.7 ,19.7 ,19.3 ,18.4 ,20.0 ,17.4 ,173.8 ,12.3 ,12.7 ,21.8 ,4.42 ,493 ,-,16.61 ,-,0.45 ,18.94 ,0.03 ,0.03 ,0.81 ,0.51 ,0.01 ,0.02 ,0.0094 ,2.28E-05,4.7E+01,1.50E-02,003,15.6 ,34.20 ,ND,""
2018/4/12 23:00,-1529 ,-1721 ,0.00 ,DS,20.1 ,18.2 ,19.6 ,17.9 ,0.32 ,17.8 ,19.9 ,13.5 ,19.5 ,19.6 ,19.8 ,17.9 ,19.5 ,18.2 ,19.5 ,19.8 ,19.8 ,19.4 ,18.4 ,20.0 ,17.5 ,173.9 ,12.3 ,12.7 ,22.0 ,4.52 ,493 ,-,16.61 ,-,0.45 ,17.81 ,0.03 ,0.03 ,0.81 ,0.51 ,0.01 ,0.02 ,0.0083 ,2.28E-05,4.7E+01,1.00E-02,003,15.7 ,34.03 ,ND,""
2018/4/13 5:00,-1555 ,-1754 ,0.00 ,DS,20.1 ,18.2 ,19.7 ,17.9 ,0.31 ,17.8 ,19.9 ,13.6 ,19.5 ,19.6 ,19.9 ,17.9 ,19.5 ,18.2 ,19.6 ,19.8 ,19.8 ,19.4 ,18.4 ,20.0 ,17.5 ,174.0 ,12.3 ,12.7 ,21.9 ,4.36 ,493 ,-,16.61 ,-,0.45 ,17.72 ,0.04 ,0.03 ,0.81 ,0.51 ,0.01 ,0.02 ,0.0088 ,2.28E-05,4.7E+01,2.51E-03,003,15.7 ,33.81 ,ND,""
2018/4/13 11:00,-1572 ,-1779 ,0.00 ,DS,20.1 ,18.3 ,19.7 ,17.9 ,0.32 ,17.8 ,20.0 ,13.4 ,19.6 ,19.7 ,19.9 ,17.9 ,19.6 ,18.2 ,19.6 ,19.8 ,19.8 ,19.4 ,18.5 ,20.1 ,17.5 ,174.4 ,12.3 ,12.7 ,21.8 ,4.36 ,493 ,-,16.61 ,-,0.45 ,18.28 ,0.04 ,0.03 ,0.81 ,0.51 ,0.01 ,0.02 ,0.0091 ,2.28E-05,4.8E+01,2.51E-02,003,15.7 ,33.56 ,ND,""
2018/4/13 17:00,-1584 ,-1792 ,0.00 ,DS,20.2 ,18.3 ,19.7 ,17.9 ,0.31 ,17.8 ,20.0 ,13.5 ,19.6 ,19.7 ,19.9 ,17.9 ,19.6 ,18.2 ,19.7 ,19.9 ,19.8 ,19.5 ,18.5 ,20.1 ,17.5 ,174.6 ,12.3 ,12.7 ,21.7 ,4.26 ,493 ,-,16.61 ,-,0.45 ,17.91 ,0.04 ,0.04 ,0.81 ,0.51 ,0.01 ,0.02 ,0.0095 ,2.27E-05,4.7E+01,2.01E-02,003,15.8 ,33.26 ,ND,""
2018/4/13 23:00,-1596 ,-1812 ,0.00 ,DS,20.2 ,18.3 ,19.7 ,17.9 ,0.31 ,17.8 ,20.0 ,13.6 ,19.7 ,19.7 ,19.9 ,18.0 ,19.6 ,18.2 ,19.7 ,19.9 ,19.8 ,19.5 ,18.6 ,20.2 ,17.6 ,174.7 ,12.3 ,12.7 ,21.6 ,4.26 ,493 ,-,16.61 ,-,0.45 ,17.72 ,0.04 ,0.04 ,0.81 ,0.51 ,0.01 ,0.02 ,0.0078 ,2.27E-05,4.8E+01,1.25E-02,003,15.8 ,32.99 ,ND,""
2018/4/14 5:00,-1603 ,-1815 ,0.01 ,DS,20.2 ,18.3 ,19.8 ,17.9 ,0.30 ,17.9 ,20.0 ,13.4 ,19.7 ,19.8 ,20.0 ,18.1 ,19.7 ,18.3 ,19.7 ,20.0 ,19.9 ,19.5 ,18.6 ,20.2 ,17.6 ,174.8 ,12.2 ,12.6 ,21.5 ,4.15 ,492 ,-,16.59 ,-,0.45 ,19.13 ,0.04 ,0.03 ,0.81 ,0.51 ,0.01 ,0.02 ,0.0082 ,2.27E-05,4.7E+01,1.50E-02,003,15.8 ,32.73 ,ND,""
2018/4/14 11:00,-1579 ,-1784 ,0.00 ,DS,20.2 ,18.3 ,19.8 ,18.0 ,0.31 ,17.9 ,20.1 ,13.6 ,19.7 ,19.8 ,20.0 ,18.1 ,19.7 ,18.3 ,19.8 ,20.0 ,19.9 ,19.6 ,18.6 ,20.3 ,17.6 ,174.9 ,12.3 ,12.6 ,21.2 ,4.20 ,492 ,-,16.59 ,-,0.45 ,18.47 ,0.04 ,0.03 ,0.81 ,0.51 ,0.01 ,0.02 ,0.0081 ,2.27E-05,4.8E+01,1.75E-02,003,15.9 ,32.42 ,ND,""
2018/4/14 17:00,-1529 ,-1721 ,0.00 ,DS,20.3 ,18.4 ,19.8 ,18.0 ,0.31 ,18.0 ,20.1 ,13.7 ,19.7 ,19.8 ,20.0 ,18.1 ,19.7 ,18.3 ,19.8 ,20.0 ,19.9 ,19.6 ,18.6 ,20.3 ,17.6 ,174.7 ,12.3 ,12.7 ,20.9 ,4.15 ,492 ,-,16.59 ,-,0.45 ,18.00 ,0.03 ,0.03 ,0.81 ,0.51 ,0.01 ,0.02 ,0.0071 ,2.26E-05,4.8E+01,1.00E-02,003,15.8 ,32.28 ,ND,""
2018/4/14 23:00,-1502 ,-1698 ,0.00 ,DS,20.3 ,18.4 ,19.9 ,18.1 ,0.32 ,18.0 ,20.2 ,13.9 ,19.8 ,19.8 ,20.1 ,18.2 ,19.8 ,18.3 ,19.8 ,20.0 ,20.0 ,19.6 ,18.6 ,20.3 ,17.7 ,174.2 ,12.3 ,12.7 ,20.9 ,4.23 ,492 ,-,16.59 ,-,0.45 ,17.81 ,0.03 ,0.02 ,0.81 ,0.51 ,0.01 ,0.02 ,0.0075 ,2.26E-05,4.8E+01,1.75E-02,003,16.0 ,32.23 ,ND,""
2018/4/15 5:00,-1500 ,-1690 ,0.00 ,DS,20.3 ,18.5 ,19.9 ,18.1 ,0.32 ,18.0 ,20.2 ,14.1 ,19.8 ,19.9 ,20.1 ,18.3 ,19.8 ,18.4 ,19.8 ,20.0 ,20.0 ,19.6 ,18.7 ,20.3 ,17.7 ,173.6 ,12.3 ,12.7 ,21.0 ,4.13 ,492 ,-,16.59 ,-,0.45 ,18.19 ,0.02 ,0.02 ,0.81 ,0.51 ,0.01 ,0.02 ,0.0082 ,2.26E-05,4.8E+01,1.25E-02,003,16.0 ,32.23 ,ND,""
2018/4/15 11:00,-1506 ,-1685 ,0.00 ,DS,20.3 ,18.5 ,19.9 ,18.2 ,0.31 ,18.1 ,20.2 ,14.1 ,19.8 ,19.9 ,20.1 ,18.3 ,19.8 ,18.4 ,19.9 ,20.1 ,20.0 ,19.6 ,18.7 ,20.3 ,17.8 ,173.2 ,12.3 ,12.7 ,21.1 ,4.10 ,492 ,-,16.59 ,-,0.45 ,17.63 ,0.02 ,0.02 ,0.81 ,0.51 ,0.01 ,0.02 ,0.0087 ,2.26E-05,4.8E+01,1.25E-02,003,16.0 ,32.21 ,ND,""
2018/4/15 17:00,-1522 ,-1700 ,0.00 ,DS,20.4 ,18.5 ,19.9 ,18.4 ,0.30 ,18.1 ,20.2 ,13.9 ,19.9 ,19.9 ,20.1 ,18.4 ,19.9 ,18.5 ,19.9 ,20.1 ,20.1 ,19.7 ,18.7 ,20.4 ,17.8 ,173.0 ,12.3 ,12.7 ,21.3 ,4.20 ,492 ,-,16.59 ,-,0.45 ,18.56 ,0.03 ,0.02 ,0.81 ,0.51 ,0.01 ,0.02 ,0.0084 ,2.27E-05,4.8E+01,1.50E-02,003,16.1 ,32.13 ,ND,""
2018/4/15 23:00,-1552 ,-1731 ,0.00 ,DS,20.4 ,18.5 ,20.0 ,18.5 ,0.31 ,18.1 ,20.3 ,13.9 ,19.9 ,20.0 ,20.2 ,18.5 ,19.9 ,18.5 ,19.9 ,20.1 ,20.1 ,19.7 ,18.8 ,20.4 ,17.8 ,173.2 ,12.3 ,12.7 ,21.4 ,4.10 ,492 ,-,16.59 ,-,0.45 ,17.91 ,0.03 ,0.03 ,0.81 ,0.51 ,0.01 ,0.02 ,0.0084 ,2.27E-05,4.7E+01,5.02E-03,003,16.1 ,31.84 ,ND,""
2018/4/16 5:00,-1576 ,-1762 ,0.00 ,DS,20.4 ,18.5 ,20.0 ,18.8 ,0.31 ,18.1 ,20.3 ,14.0 ,20.0 ,20.0 ,20.2 ,18.5 ,19.9 ,18.5 ,19.9 ,20.1 ,20.1 ,19.7 ,18.8 ,20.4 ,17.8 ,173.4 ,12.3 ,12.7 ,21.4 ,4.05 ,492 ,-,16.59 ,-,0.45 ,18.28 ,0.03 ,0.03 ,0.81 ,0.51 ,0.01 ,0.02 ,0.0088 ,2.29E-05,4.7E+01,1.50E-02,003,16.2 ,31.58 ,ND,""
2018/4/16 11:00,-1597 ,-1799 ,0.00 ,DS,20.5 ,18.6 ,20.0 ,18.5 ,0.30 ,18.2 ,20.3 ,14.1 ,20.0 ,20.0 ,20.2 ,18.5 ,19.9 ,18.6 ,19.9 ,20.2 ,20.1 ,19.7 ,18.9 ,20.4 ,17.8 ,173.8 ,12.3 ,12.7 ,21.2 ,4.02 ,492 ,-,16.59 ,-,0.45 ,18.09 ,0.04 ,0.03 ,0.81 ,0.51 ,0.01 ,0.02 ,0.0087 ,2.29E-05,4.7E+01,2.51E-02,003,16.2 ,31.28 ,ND,""
2018/4/16 17:00,-1615 ,-1830 ,0.00 ,DS,20.5 ,18.6 ,20.0 ,18.9 ,0.30 ,18.2 ,20.3 ,14.2 ,20.0 ,20.1 ,20.3 ,18.5 ,20.0 ,18.6 ,20.0 ,20.2 ,20.2 ,19.8 ,18.9 ,20.5 ,17.9 ,174.1 ,12.3 ,12.7 ,21.1 ,3.97 ,492 ,-,16.59 ,-,0.45 ,17.81 ,0.03 ,0.03 ,0.81 ,0.51 ,0.01 ,0.02 ,0.0075 ,2.27E-05,4.8E+01,1.25E-02,003,16.2 ,31.10 ,ND,""
2018/4/16 23:00,-1613 ,-1873 ,0.00 ,DS,20.5 ,18.6 ,20.1 ,18.3 ,0.30 ,18.2 ,20.4 ,14.0 ,20.0 ,20.1 ,20.3 ,18.6 ,20.0 ,18.6 ,20.0 ,20.2 ,20.2 ,19.8 ,18.9 ,20.5 ,17.9 ,174.3 ,12.3 ,12.7 ,21.0 ,3.92 ,492 ,-,16.59 ,-,0.45 ,18.38 ,0.04 ,0.03 ,0.81 ,0.51 ,0.01 ,0.02 ,0.0098 ,2.27E-05,4.8E+01,1.50E-02,003,16.2 ,30.87 ,ND,""
2018/4/17 5:00,-1618 ,-1891 ,0.00 ,DS,20.5 ,18.7 ,20.1 ,18.4 ,0.30 ,18.2 ,20.4 ,13.9 ,20.1 ,20.1 ,20.3 ,18.6 ,20.0 ,18.6 ,20.1 ,20.3 ,20.3 ,19.9 ,18.9 ,20.5 ,17.9 ,174.6 ,12.3 ,12.7 ,20.8 ,3.97 ,492 ,-,16.59 ,-,0.45 ,18.09 ,0.04 ,0.03 ,0.81 ,0.51 ,0.01 ,0.02 ,0.0085 ,2.27E-05,4.8E+01,1.25E-02,003,16.2 ,30.66 ,ND,""
2018/4/17 11:00,-1607 ,-1897 ,0.00 ,DS,20.6 ,18.7 ,20.1 ,18.4 ,0.31 ,18.2 ,20.4 ,14.1 ,20.1 ,20.1 ,20.3 ,18.6 ,20.1 ,18.7 ,20.1 ,20.3 ,20.3 ,19.9 ,19.0 ,20.5 ,17.9 ,174.8 ,12.3 ,12.7 ,20.8 ,3.86 ,492 ,-,16.59 ,-,0.45 ,18.84 ,0.04 ,0.03 ,0.81 ,0.51 ,0.01 ,0.02 ,0.0089 ,2.27E-05,4.7E+01,1.00E-02,003,16.4 ,30.44 ,ND,""
2018/4/17 17:00,-1587 ,-1867 ,0.00 ,DS,20.6 ,18.7 ,20.1 ,18.4 ,0.30 ,18.3 ,20.4 ,14.2 ,20.1 ,20.1 ,20.3 ,18.6 ,20.1 ,18.7 ,20.1 ,20.3 ,20.3 ,19.9 ,19.0 ,20.6 ,17.9 ,175.0 ,12.3 ,12.7 ,20.6 ,3.86 ,492 ,-,16.59 ,-,0.45 ,18.47 ,0.03 ,0.03 ,0.81 ,0.51 ,0.01 ,0.02 ,0.0087 ,2.26E-05,4.8E+01,1.50E-02,003,16.3 ,30.28 ,ND,""
2018/4/17 23:00,-1578 ,-1855 ,0.00 ,DS,20.6 ,18.7 ,20.2 ,18.4 ,0.31 ,18.3 ,20.5 ,14.2 ,20.1 ,20.2 ,20.4 ,18.6 ,20.1 ,18.7 ,20.1 ,20.3 ,20.3 ,19.9 ,19.0 ,20.6 ,18.0 ,174.9 ,12.3 ,12.7 ,20.7 ,3.94 ,492 ,-,16.59 ,-,0.45 ,17.63 ,0.03 ,0.03 ,0.81 ,0.51 ,0.01 ,0.02 ,0.0077 ,2.26E-05,4.7E+01,1.00E-02,003,16.3 ,30.17 ,ND,""
2018/4/18 5:00,-1556 ,-1822 ,0.00 ,DS,20.6 ,18.7 ,20.2 ,18.4 ,0.31 ,18.4 ,20.5 ,14.3 ,20.1 ,20.2 ,20.4 ,18.7 ,20.1 ,18.7 ,20.2 ,20.4 ,20.4 ,19.9 ,19.0 ,20.6 ,18.0 ,174.8 ,12.3 ,12.7 ,20.7 ,3.86 ,492 ,-,16.59 ,-,0.45 ,17.72 ,0.03 ,0.03 ,0.81 ,0.51 ,0.01 ,0.02 ,0.0092 ,2.28E-05,4.7E+01,2.26E-02,003,16.5 ,30.13 ,ND,""
2018/4/18 11:00,-1538 ,-1793 ,0.00 ,DS,20.6 ,18.8 ,20.2 ,18.5 ,0.31 ,18.4 ,20.5 ,14.4 ,20.2 ,20.2 ,20.4 ,18.7 ,20.2 ,18.7 ,20.2 ,20.4 ,20.3 ,19.9 ,19.0 ,20.6 ,18.1 ,174.6 ,12.3 ,12.7 ,20.8 ,3.81 ,492 ,-,16.59 ,-,0.45 ,18.00 ,0.03 ,0.03 ,0.81 ,0.51 ,0.01 ,0.02 ,0.0101 ,2.28E-05,4.7E+01,7.53E-03,003,16.5 ,30.05 ,ND,""
2018/4/18 17:00,-1534 ,-1782 ,0.01 ,DS,20.6 ,18.8 ,20.2 ,18.5 ,0.31 ,18.4 ,20.5 ,14.4 ,20.2 ,20.2 ,20.4 ,18.8 ,20.2 ,18.8 ,20.2 ,20.4 ,20.4 ,20.0 ,19.0 ,20.6 ,18.1 ,174.3 ,12.3 ,12.7 ,20.8 ,3.89 ,493 ,-,16.61 ,-,0.45 ,17.53 ,0.02 ,0.03 ,0.81 ,0.51 ,0.01 ,0.02 ,0.0092 ,2.27E-05,4.7E+01,2.51E-03,003,16.5 ,29.98 ,ND,""
2018/4/18 23:00,-1534 ,-1784 ,0.00 ,DS,20.7 ,18.8 ,20.3 ,18.6 ,0.32 ,18.4 ,20.5 ,14.5 ,20.2 ,20.3 ,20.5 ,18.8 ,20.2 ,18.8 ,20.2 ,20.4 ,20.4 ,19.9 ,19.0 ,20.7 ,18.1 ,174.3 ,12.3 ,12.8 ,20.8 ,3.89 ,493 ,-,16.61 ,-,0.45 ,17.91 ,0.02 ,0.02 ,0.81 ,0.51 ,0.01 ,0.02 ,0.0104 ,2.27E-05,4.7E+01,2.51E-03,003,16.6 ,29.86 ,ND,""
2018/4/19 5:00,-1540 ,-1793 ,0.00 ,DS,20.7 ,18.8 ,20.3 ,18.5 ,0.31 ,18.4 ,20.6 ,14.5 ,20.2 ,20.3 ,20.5 ,18.9 ,20.2 ,18.8 ,20.2 ,20.4 ,20.4 ,20.0 ,19.1 ,20.7 ,18.1 ,174.2 ,12.3 ,12.8 ,20.7 ,3.84 ,493 ,-,16.61 ,-,0.45 ,18.00 ,0.02 ,0.03 ,0.81 ,0.51 ,0.01 ,0.02 ,0.0077 ,2.26E-05,4.7E+01,1.50E-02,003,16.6 ,29.76 ,ND,""
2018/4/19 11:00,-1534 ,-1790 ,0.00 ,DS,20.7 ,18.9 ,20.3 ,18.6 ,0.31 ,18.4 ,20.6 ,14.5 ,20.2 ,20.3 ,20.5 ,18.8 ,20.2 ,18.8 ,20.2 ,20.5 ,20.4 ,20.0 ,19.1 ,20.7 ,18.1 ,174.3 ,12.4 ,12.8 ,20.7 ,3.81 ,493 ,-,16.61 ,-,0.45 ,17.63 ,0.02 ,0.02 ,0.81 ,0.51 ,0.01 ,0.02 ,0.0101 ,2.26E-05,4.7E+01,1.00E-02,003,16.7 ,29.56 ,ND,""
2018/4/19 17:00,-1518 ,-1756 ,0.00 ,DS,20.8 ,18.9 ,20.3 ,18.6 ,0.32 ,18.5 ,20.6 ,14.5 ,20.3 ,20.3 ,20.5 ,18.9 ,20.3 ,18.8 ,20.3 ,20.5 ,20.4 ,20.0 ,19.1 ,20.7 ,18.2 ,174.2 ,12.4 ,12.8 ,20.9 ,3.86 ,493 ,-,16.61 ,-,0.45 ,17.72 ,0.02 ,0.02 ,0.81 ,0.51 ,0.01 ,0.02 ,0.0087 ,2.26E-05,4.7E+01,1.50E-02,003,16.7 ,29.48 ,ND,""
2018/4/19 23:00,-1523 ,-1767 ,0.00 ,DS,20.7 ,18.9 ,20.4 ,18.6 ,0.31 ,18.5 ,20.6 ,14.6 ,20.3 ,20.3 ,20.5 ,18.9 ,20.3 ,18.9 ,20.3 ,20.5 ,20.5 ,20.0 ,19.1 ,20.7 ,18.2 ,174.1 ,12.4 ,12.8 ,21.1 ,3.86 ,493 ,-,16.61 ,-,0.45 ,18.00 ,0.02 ,0.02 ,0.81 ,0.51 ,0.01 ,0.02 ,0.0107 ,2.26E-05,4.7E+01,1.50E-02,003,16.7 ,29.44 ,ND,""
2018/4/20 5:00,-1526 ,-1773 ,0.00 ,DS,20.8 ,18.9 ,20.3 ,18.7 ,0.31 ,18.5 ,20.6 ,14.6 ,20.3 ,20.3 ,20.5 ,18.9 ,20.3 ,18.9 ,20.3 ,20.5 ,20.5 ,20.1 ,19.1 ,20.7 ,18.2 ,174.2 ,12.4 ,12.8 ,21.2 ,3.81 ,493 ,-,16.61 ,-,0.45 ,17.81 ,0.02 ,0.02 ,0.81 ,0.51 ,0.01 ,0.02 ,0.0087 ,2.27E-05,4.7E+01,1.25E-02,003,16.8 ,29.38 ,ND,""
2018/4/20 11:00,-1533 ,-1789 ,0.00 ,DS,20.8 ,18.9 ,20.4 ,18.7 ,0.31 ,18.5 ,20.6 ,14.7 ,20.3 ,20.3 ,20.5 ,19.0 ,20.3 ,18.9 ,20.3 ,20.5 ,20.5 ,20.1 ,19.1 ,20.8 ,18.2 ,174.2 ,12.4 ,12.8 ,21.3 ,3.81 ,493 ,-,16.61 ,-,0.45 ,18.09 ,0.02 ,0.02 ,0.81 ,0.51 ,0.01 ,0.02 ,0.0096 ,2.27E-05,4.7E+01,2.26E-02,003,16.8 ,29.25 ,ND,""
2018/4/20 17:00,-1540 ,-1796 ,0.00 ,DS,20.8 ,19.0 ,20.4 ,18.7 ,0.31 ,18.5 ,20.7 ,14.7 ,20.4 ,20.4 ,20.6 ,19.1 ,20.4 ,18.9 ,20.3 ,20.5 ,20.5 ,20.1 ,19.2 ,20.8 ,18.2 ,174.3 ,12.4 ,12.8 ,21.5 ,3.84 ,493 ,-,16.61 ,-,0.45 ,17.91 ,0.02 ,0.02 ,0.81 ,0.51 ,0.01 ,0.02 ,0.0087 ,2.29E-05,4.7E+01,1.50E-02,003,16.9 ,29.05 ,ND,""
2018/4/20 23:00,-1549 ,-1812 ,0.00 ,DS,20.9 ,19.0 ,20.4 ,18.8 ,0.31 ,18.6 ,20.7 ,14.7 ,20.4 ,20.4 ,20.6 ,19.1 ,20.4 ,19.0 ,20.3 ,20.5 ,20.5 ,20.2 ,19.2 ,20.8 ,18.2 ,174.4 ,12.4 ,12.8 ,21.7 ,3.76 ,493 ,-,16.61 ,-,0.45 ,18.00 ,0.02 ,0.02 ,0.81 ,0.51 ,0.01 ,0.02 ,0.0079 ,2.29E-05,4.7E+01,2.01E-02,003,16.9 ,28.96 ,ND,""
2018/4/21 5:00,-1541 ,-1800 ,0.01 ,DS,20.9 ,19.0 ,20.4 ,18.8 ,0.32 ,18.6 ,20.7 ,14.7 ,20.5 ,20.4 ,20.6 ,19.1 ,20.4 ,19.0 ,20.4 ,20.6 ,20.6 ,20.2 ,19.2 ,20.8 ,18.3 ,174.4 ,12.4 ,12.8 ,21.7 ,3.73 ,493 ,-,16.61 ,-,0.45 ,17.53 ,0.02 ,0.02 ,0.81 ,0.51 ,0.01 ,0.02 ,0.0088 ,2.27E-05,4.7E+01,2.01E-02,003,16.9 ,28.82 ,ND,""
2018/4/21 11:00,-1528 ,-1784 ,0.00 ,DS,20.9 ,19.0 ,20.5 ,18.9 ,0.32 ,18.6 ,20.7 ,14.7 ,20.5 ,20.4 ,20.6 ,19.2 ,20.4 ,19.0 ,20.4 ,20.6 ,20.6 ,20.2 ,19.2 ,20.8 ,18.3 ,174.5 ,12.4 ,12.8 ,21.9 ,3.68 ,493 ,-,16.61 ,-,0.45 ,17.91 ,0.02 ,0.02 ,0.81 ,0.51 ,0.01 ,0.02 ,0.0080 ,2.27E-05,4.7E+01,1.25E-02,003,17.0 ,28.67 ,ND,""
2018/4/21 17:00,-1519 ,-1761 ,DS,DS,20.9 ,19.1 ,20.5 ,18.9 ,0.31 ,18.7 ,20.8 ,14.8 ,20.5 ,20.4 ,20.6 ,19.2 ,20.4 ,19.0 ,20.4 ,20.6 ,20.6 ,20.2 ,19.3 ,20.8 ,18.3 ,174.3 ,12.4 ,12.8 ,22.2 ,3.68 ,493 ,-,16.61 ,-,0.45 ,18.38 ,0.02 ,0.02 ,0.81 ,0.51 ,0.01 ,0.02 ,0.0089 ,2.27E-05,4.7E+01,2.01E-02,003,17.1 ,28.63 ,ND,""
2018/4/21 23:00,-1521 ,-1772 ,0.00 ,DS,20.9 ,19.1 ,20.5 ,18.9 ,0.31 ,18.7 ,20.8 ,14.9 ,20.6 ,20.4 ,20.6 ,19.2 ,20.4 ,19.1 ,20.4 ,20.6 ,20.6 ,20.2 ,19.3 ,20.9 ,18.4 ,174.3 ,12.4 ,12.8 ,22.5 ,3.70 ,493 ,-,16.61 ,-,0.45 ,17.81 ,0.02 ,0.02 ,0.81 ,0.51 ,0.01 ,0.02 ,0.0088 ,2.27E-05,4.7E+01,1.75E-02,003,17.2 ,28.55 ,ND,""
2018/4/22 5:00,-1524 ,-1772 ,0.00 ,DS,20.9 ,19.1 ,20.5 ,19.0 ,0.31 ,18.7 ,20.8 ,14.7 ,20.6 ,20.5 ,20.7 ,19.3 ,20.5 ,19.1 ,20.4 ,20.6 ,20.5 ,20.2 ,19.3 ,20.9 ,18.3 ,174.2 ,12.4 ,12.8 ,22.7 ,3.73 ,493 ,-,16.61 ,-,0.45 ,17.81 ,0.02 ,0.02 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0075 ,2.25E-05,4.7E+01,2.51E-03,003,17.2 ,28.46 ,ND,""
2018/4/22 11:00,-1518 ,-1771 ,0.00 ,DS,21.0 ,19.1 ,20.5 ,19.0 ,0.32 ,18.7 ,20.8 ,14.8 ,20.6 ,20.5 ,20.7 ,19.4 ,20.5 ,19.1 ,20.5 ,20.7 ,20.6 ,20.2 ,19.3 ,20.9 ,18.4 ,174.3 ,12.4 ,12.8 ,22.9 ,3.68 ,493 ,-,16.61 ,-,0.45 ,17.91 ,0.02 ,0.02 ,0.81 ,0.51 ,0.01 ,0.02 ,0.0067 ,2.25E-05,4.7E+01,7.53E-03,003,17.3 ,28.33 ,ND,""
2018/4/22 17:00,-1527 ,-1774 ,0.00 ,DS,21.0 ,19.2 ,20.6 ,19.0 ,0.32 ,18.8 ,20.8 ,15.0 ,20.7 ,20.5 ,20.7 ,19.4 ,20.6 ,19.2 ,20.5 ,20.7 ,20.6 ,20.3 ,19.4 ,20.9 ,18.4 ,174.3 ,12.4 ,12.8 ,23.3 ,3.70 ,493 ,-,16.61 ,-,0.45 ,17.91 ,0.02 ,0.02 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0092 ,2.29E-05,4.7E+01,1.25E-02,003,17.4 ,28.31 ,ND,""
2018/4/22 23:00,-1534 ,-1800 ,0.00 ,DS,21.0 ,19.2 ,20.6 ,19.1 ,0.31 ,18.8 ,20.9 ,15.0 ,20.7 ,20.5 ,20.7 ,19.4 ,20.6 ,19.2 ,20.5 ,20.7 ,20.6 ,20.3 ,19.4 ,20.9 ,18.4 ,174.4 ,12.4 ,12.8 ,23.3 ,3.70 ,493 ,-,16.61 ,-,0.45 ,18.56 ,0.02 ,0.02 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0095 ,2.29E-05,4.7E+01,1.25E-02,003,17.4 ,28.29 ,ND,""
2018/4/23 5:00,-1538 ,-1806 ,0.00 ,DS,21.0 ,19.2 ,20.6 ,19.1 ,0.32 ,18.8 ,20.9 ,15.0 ,20.7 ,20.5 ,20.7 ,19.4 ,20.6 ,19.2 ,20.5 ,20.7 ,20.7 ,20.3 ,19.4 ,20.9 ,18.4 ,174.5 ,12.5 ,12.8 ,23.2 ,3.63 ,493 ,-,16.61 ,-,0.45 ,17.91 ,0.02 ,0.02 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0080 ,2.26E-05,4.7E+01,2.01E-02,003,17.4 ,28.19 ,ND,""
2018/4/23 11:00,-1549 ,-1823 ,0.00 ,DS,21.0 ,19.2 ,20.6 ,19.1 ,0.31 ,18.8 ,20.9 ,15.0 ,20.8 ,20.6 ,20.8 ,19.5 ,20.6 ,19.3 ,20.5 ,20.7 ,20.7 ,20.3 ,19.5 ,21.0 ,18.5 ,174.7 ,12.5 ,12.8 ,23.1 ,3.57 ,493 ,-,16.61 ,-,0.45 ,18.47 ,0.02 ,0.02 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0101 ,2.26E-05,4.7E+01,1.75E-02,003,17.4 ,28.05 ,ND,""
2018/4/23 17:00,-1540 ,-1807 ,0.00 ,DS,21.0 ,19.2 ,20.6 ,19.2 ,0.31 ,18.9 ,20.9 ,15.1 ,20.8 ,20.6 ,20.8 ,19.5 ,20.6 ,19.3 ,20.5 ,20.7 ,20.7 ,20.4 ,19.5 ,21.0 ,18.5 ,174.7 ,12.5 ,12.8 ,22.9 ,3.60 ,493 ,-,16.61 ,-,0.45 ,17.63 ,0.02 ,0.02 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0105 ,2.29E-05,4.7E+01,2.01E-02,003,17.5 ,27.99 ,ND,""
2018/4/23 23:00,-1532 ,-1796 ,0.01 ,DS,21.1 ,19.3 ,20.6 ,19.2 ,0.32 ,18.9 ,20.9 ,15.1 ,20.8 ,20.6 ,20.8 ,19.6 ,20.6 ,19.3 ,20.6 ,20.8 ,20.7 ,20.4 ,19.5 ,21.0 ,18.5 ,174.7 ,12.5 ,12.8 ,22.8 ,3.44 ,493 ,-,16.61 ,-,0.45 ,18.00 ,0.02 ,0.02 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0081 ,2.29E-05,4.7E+01,2.26E-02,003,17.5 ,27.91 ,ND,""
