,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV(A),Pressure in RPV(B),VESSEL STUD(TE-2-3-67A2),VESSEL FLANGE(TE-2-3-69A2),VESSEL WALL ADJ TO FLANGE(TE-2-3-69B2),FEEDWATER NOZZLE N4B(TE-2-3-69D1),Pressure in PCV,SRV D OUTLET TEMPERATURE(TE-2-113D),SRV F OUTLET TEMPERATURE(TE-2-113F),MSIV leakage detector(2-86A) (TE-2-405A),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER(TE-16-114F#1),SUPPLY AIR D/W COOLER(TE-16-114G#1),SUPPLY AIR D/W COOLER(TE-16-114H#1),SUPPLY AIR D/W COOLER(TE-16-114J#2),SUPPLY AIR D/W COOLER(TE-16-114K#1),RPV BELLOWS SEAL AREA(TE-16-114L#1),PCV Temperature �iTE-16-002�j,PCV Temperature �iTE-16-004�j,Pressure in S/C,Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Temperature in SFP of unit3,FPC skimmer surge tank level of unit3,Pressure of nitrogen gas injection,Flow rate of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to RPV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,Hydrogen concentration in PCV(A),Hydrogen concentration in PCV(B),CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),No.31 area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,Temperature in SFP of unit4,FPC skimmer surge tank level of unit4,Dust radiation monitor Channel A at the exhaust system for Unit 4 fuel removal cover,"note"
2018/4/24 5:00,-1517 ,-1770 ,0.00 ,DS,21.1 ,19.3 ,20.7 ,19.2 ,0.32 ,18.9 ,20.9 ,15.1 ,20.8 ,20.6 ,20.8 ,19.6 ,20.7 ,19.3 ,20.6 ,20.8 ,20.7 ,20.4 ,19.5 ,21.0 ,18.5 ,174.5 ,12.5 ,12.9 ,22.7 ,3.47 ,493 ,-,16.61 ,-,0.45 ,18.19 ,0.02 ,0.01 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0090 ,2.28E-05,4.7E+01,1.25E-02,003,17.5 ,27.78 ,ND,""
2018/4/24 11:00,-1509 ,-1744 ,0.01 ,DS,21.1 ,19.3 ,20.7 ,19.2 ,0.32 ,18.9 ,20.9 ,15.2 ,20.9 ,20.7 ,20.8 ,19.7 ,20.7 ,19.3 ,20.6 ,20.8 ,20.8 ,20.4 ,19.5 ,21.0 ,18.6 ,174.4 ,12.5 ,12.9 ,22.6 ,3.50 ,493 ,-,16.61 ,-,0.45 ,18.19 ,0.01 ,0.01 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0099 ,2.28E-05,4.7E+01,1.75E-02,003,17.6 ,27.65 ,ND,""
2018/4/24 17:00,-1493 ,-1709 ,0.01 ,DS,21.1 ,19.3 ,20.7 ,19.3 ,0.32 ,18.9 ,21.0 ,15.2 ,20.9 ,20.7 ,20.9 ,19.7 ,20.7 ,19.3 ,20.6 ,20.8 ,20.7 ,20.4 ,19.5 ,21.0 ,18.6 ,174.1 ,12.5 ,12.9 ,22.6 ,3.50 ,493 ,-,16.61 ,-,0.45 ,17.53 ,0.01 ,0.02 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0104 ,2.27E-05,4.7E+01,7.53E-03,003,17.6 ,27.55 ,ND,""
2018/4/24 23:00,-1489 ,-1707 ,0.01 ,DS,21.1 ,19.3 ,20.7 ,19.3 ,0.31 ,19.0 ,21.0 ,15.3 ,20.9 ,20.7 ,20.9 ,19.8 ,20.7 ,19.4 ,20.6 ,20.8 ,20.8 ,20.4 ,19.6 ,21.1 ,18.6 ,173.9 ,12.5 ,12.9 ,22.5 ,3.50 ,493 ,-,16.61 ,-,0.45 ,17.81 ,0.01 ,0.02 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0088 ,2.27E-05,4.7E+01,1.75E-02,003,17.7 ,27.43 ,ND,""
2018/4/25 5:00,-1493 ,-1698 ,0.01 ,DS,21.1 ,19.3 ,20.7 ,19.3 ,0.32 ,19.0 ,21.0 ,15.3 ,21.0 ,20.7 ,20.9 ,19.8 ,20.8 ,19.4 ,20.7 ,20.8 ,20.8 ,20.4 ,19.6 ,21.1 ,18.6 ,173.7 ,12.5 ,12.8 ,22.3 ,3.40 ,493 ,-,16.61 ,-,0.45 ,17.53 ,0.01 ,0.02 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0078 ,2.27E-05,4.7E+01,7.53E-03,003,17.7 ,27.38 ,ND,""
2018/4/25 11:00,-1489 ,-1690 ,0.01 ,DS,21.1 ,19.3 ,20.7 ,19.3 ,0.32 ,19.0 ,21.0 ,15.2 ,20.9 ,20.7 ,20.9 ,19.8 ,20.8 ,19.4 ,20.6 ,20.8 ,20.9 ,20.5 ,19.6 ,21.1 ,18.6 ,173.5 ,12.5 ,12.8 ,22.2 ,3.47 ,493 ,-,16.61 ,-,0.45 ,17.91 ,0.01 ,0.02 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0082 ,2.27E-05,4.7E+01,2.51E-03,003,17.7 ,27.21 ,ND,""
2018/4/25 17:00,-1493 ,-1691 ,0.01 ,DS,21.1 ,19.3 ,20.7 ,19.4 ,0.31 ,19.0 ,21.0 ,15.4 ,21.0 ,20.7 ,20.9 ,19.9 ,20.8 ,19.4 ,20.7 ,20.9 ,20.8 ,20.4 ,19.6 ,21.1 ,18.6 ,173.2 ,12.5 ,12.9 ,22.1 ,3.47 ,493 ,-,16.61 ,-,0.45 ,18.09 ,0.00 ,0.02 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0087 ,2.27E-05,4.7E+01,1.50E-02,003,17.8 ,27.08 ,ND,""
2018/4/25 23:00,-1506 ,-1698 ,0.01 ,DS,21.1 ,19.3 ,20.7 ,19.4 ,0.31 ,19.0 ,21.0 ,15.4 ,21.0 ,20.8 ,20.9 ,19.9 ,20.8 ,19.5 ,20.7 ,20.9 ,20.8 ,20.5 ,19.6 ,21.1 ,18.6 ,173.1 ,12.5 ,12.9 ,22.0 ,3.50 ,493 ,-,16.61 ,-,0.45 ,17.53 ,0.01 ,0.02 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0096 ,2.27E-05,4.7E+01,1.75E-02,003,17.8 ,26.97 ,ND,""
2018/4/26 5:00,-1518 ,-1703 ,0.01 ,DS,21.1 ,19.3 ,20.8 ,19.3 ,0.32 ,19.0 ,21.0 ,15.4 ,21.0 ,20.7 ,20.9 ,19.8 ,20.8 ,19.5 ,20.7 ,20.9 ,20.9 ,20.5 ,19.6 ,21.1 ,18.7 ,173.1 ,12.5 ,12.9 ,22.0 ,3.34 ,495 ,-,16.64 ,-,0.45 ,17.34 ,0.01 ,0.02 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0092 ,2.26E-05,4.7E+01,7.53E-03,003,17.8 ,26.84 ,ND,""
2018/4/26 11:00,-1527 ,-1711 ,0.00 ,DS,21.1 ,19.4 ,20.8 ,19.4 ,0.32 ,19.0 ,21.1 ,15.3 ,21.0 ,20.8 ,21.0 ,19.9 ,20.8 ,19.5 ,20.7 ,20.9 ,20.9 ,20.5 ,19.6 ,21.1 ,18.7 ,173.3 ,12.5 ,12.9 ,22.1 ,3.31 ,494 ,-,16.62 ,-,0.45 ,17.63 ,0.01 ,0.03 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0078 ,2.26E-05,4.7E+01,1.00E-02,003,17.8 ,26.57 ,ND,""
2018/4/26 17:00,-1534 ,-1721 ,0.00 ,DS,21.1 ,19.3 ,20.8 ,19.4 ,0.32 ,19.0 ,21.1 ,15.4 ,21.1 ,20.8 ,21.0 ,19.9 ,20.9 ,19.5 ,20.7 ,20.9 ,20.8 ,20.5 ,19.6 ,21.2 ,18.7 ,173.5 ,12.5 ,12.9 ,22.4 ,3.34 ,494 ,-,16.62 ,-,0.45 ,17.81 ,0.01 ,0.03 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0081 ,2.27E-05,4.7E+01,7.53E-03,003,17.9 ,26.35 ,ND,""
2018/4/26 23:00,-1543 ,-1736 ,0.00 ,DS,21.2 ,19.4 ,20.8 ,19.4 ,0.32 ,19.1 ,21.1 ,15.4 ,21.1 ,20.8 ,21.0 ,19.9 ,20.9 ,19.6 ,20.7 ,20.9 ,20.8 ,20.5 ,19.7 ,21.2 ,18.7 ,173.6 ,12.5 ,12.9 ,22.4 ,3.27 ,495 ,-,16.64 ,-,0.45 ,17.91 ,0.01 ,0.03 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0098 ,2.27E-05,4.8E+01,2.26E-02,003,17.9 ,26.19 ,ND,""
2018/4/27 5:00,-1531 ,-1721 ,0.00 ,DS,21.2 ,19.4 ,20.8 ,19.4 ,0.33 ,19.1 ,21.1 ,15.4 ,21.1 ,20.8 ,21.0 ,19.9 ,20.9 ,19.6 ,20.7 ,20.9 ,20.9 ,20.5 ,19.7 ,21.2 ,18.7 ,173.7 ,12.5 ,13.0 ,22.5 ,3.34 ,495 ,-,16.64 ,-,0.45 ,18.66 ,0.01 ,0.03 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0088 ,2.27E-05,4.7E+01,1.25E-02,003,17.9 ,25.99 ,ND,""
2018/4/27 11:00,-1514 ,-1707 ,0.00 ,DS,21.2 ,19.4 ,20.9 ,19.5 ,0.32 ,19.1 ,21.1 ,15.4 ,21.1 ,20.8 ,21.0 ,20.0 ,20.9 ,19.6 ,20.8 ,21.0 ,21.0 ,20.6 ,19.7 ,21.2 ,18.7 ,173.6 ,12.5 ,13.0 ,22.5 ,3.34 ,495 ,-,16.64 ,-,0.45 ,17.63 ,0.01 ,0.03 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0093 ,2.27E-05,4.7E+01,1.25E-02,003,18.0 ,25.80 ,ND,""
2018/4/27 17:00,-1502 ,-1694 ,0.00 ,DS,21.2 ,19.4 ,20.9 ,19.5 ,0.32 ,19.1 ,21.1 ,15.5 ,21.2 ,20.8 ,21.0 ,20.0 ,20.9 ,19.6 ,20.8 ,21.0 ,20.9 ,20.6 ,19.7 ,21.2 ,18.8 ,173.5 ,12.6 ,13.0 ,22.8 ,3.31 ,495 ,-,16.64 ,-,0.45 ,18.09 ,0.01 ,0.02 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0090 ,2.25E-05,4.7E+01,1.25E-02,003,18.1 ,25.72 ,ND,""
2018/4/27 23:00,-1508 ,-1702 ,0.00 ,DS,21.3 ,19.5 ,20.9 ,19.5 ,0.32 ,19.2 ,21.2 ,15.5 ,21.2 ,20.9 ,21.1 ,20.0 ,20.9 ,19.6 ,20.8 ,21.0 ,20.9 ,20.6 ,19.7 ,21.2 ,18.8 ,173.4 ,12.5 ,13.0 ,22.9 ,3.34 ,495 ,-,16.64 ,-,0.45 ,17.53 ,0.01 ,0.02 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0085 ,2.25E-05,4.7E+01,5.02E-03,003,18.1 ,25.64 ,ND,""
2018/4/28 5:00,-1527 ,-1711 ,0.00 ,DS,21.3 ,19.5 ,20.9 ,19.5 ,0.31 ,19.2 ,21.2 ,15.4 ,21.2 ,20.9 ,21.1 ,20.0 ,21.0 ,19.6 ,20.8 ,21.0 ,21.0 ,20.6 ,19.8 ,21.3 ,18.8 ,173.4 ,12.6 ,13.0 ,23.0 ,3.31 ,495 ,-,16.64 ,-,0.45 ,17.91 ,0.01 ,0.03 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0093 ,2.29E-05,4.7E+01,1.50E-02,003,18.2 ,25.48 ,ND,""
2018/4/28 11:00,-1537 ,-1726 ,0.00 ,DS,21.3 ,19.5 ,20.9 ,19.6 ,0.32 ,19.2 ,21.2 ,15.5 ,21.2 ,20.9 ,21.1 ,20.0 ,21.0 ,19.6 ,20.8 ,21.0 ,21.0 ,20.7 ,19.8 ,21.3 ,18.8 ,173.6 ,12.6 ,13.0 ,23.1 ,3.21 ,495 ,-,16.64 ,-,0.45 ,18.66 ,0.01 ,0.03 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0092 ,2.29E-05,4.7E+01,1.00E-02,003,18.2 ,25.27 ,ND,""
2018/4/28 17:00,-1540 ,-1732 ,0.01 ,DS,21.3 ,19.5 ,21.0 ,19.6 ,0.31 ,19.2 ,21.2 ,15.5 ,21.2 ,20.9 ,21.1 ,20.1 ,21.0 ,19.7 ,20.9 ,21.1 ,20.9 ,20.6 ,19.8 ,21.3 ,18.8 ,173.7 ,12.6 ,13.0 ,23.3 ,3.28 ,495 ,-,16.64 ,-,0.45 ,17.53 ,0.02 ,0.03 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0093 ,2.27E-05,4.7E+01,1.50E-02,003,18.3 ,25.07 ,ND,""
2018/4/28 23:00,-1551 ,-1743 ,0.01 ,DS,21.3 ,19.6 ,21.0 ,19.6 ,0.32 ,19.2 ,21.2 ,15.5 ,21.3 ,20.9 ,21.1 ,20.1 ,21.0 ,19.7 ,20.9 ,21.1 ,21.0 ,20.7 ,19.8 ,21.3 ,18.9 ,173.8 ,12.6 ,13.0 ,23.2 ,3.24 ,495 ,-,16.64 ,-,0.45 ,18.38 ,0.02 ,0.03 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0073 ,2.27E-05,4.7E+01,1.25E-02,003,18.2 ,24.88 ,ND,""
2018/4/29 5:00,-1551 ,-1741 ,0.01 ,DS,21.4 ,19.6 ,21.0 ,19.6 ,0.32 ,19.2 ,21.2 ,15.5 ,21.3 ,20.9 ,21.1 ,20.1 ,21.0 ,19.7 ,20.9 ,21.1 ,21.1 ,20.7 ,19.8 ,21.3 ,18.9 ,173.9 ,12.6 ,13.0 ,23.2 ,3.18 ,495 ,-,16.64 ,-,0.45 ,18.00 ,0.02 ,0.03 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0080 ,2.27E-05,4.7E+01,1.00E-02,003,18.3 ,24.76 ,ND,""
2018/4/29 11:00,-1547 ,-1735 ,0.01 ,DS,21.4 ,19.6 ,21.0 ,19.6 ,0.33 ,19.2 ,21.2 ,15.6 ,21.3 ,20.9 ,21.1 ,20.1 ,21.0 ,19.7 ,20.9 ,21.1 ,21.1 ,20.7 ,19.9 ,21.3 ,18.9 ,174.0 ,12.6 ,13.0 ,23.3 ,3.08 ,495 ,-,16.64 ,-,0.45 ,17.53 ,0.02 ,0.03 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0093 ,2.27E-05,4.7E+01,2.51E-03,003,18.4 ,24.63 ,ND,""
2018/4/29 17:00,-1533 ,-1719 ,0.00 ,DS,21.4 ,19.6 ,21.0 ,19.6 ,0.31 ,19.3 ,21.3 ,15.7 ,21.3 ,21.0 ,21.2 ,20.1 ,21.1 ,19.7 ,20.9 ,21.1 ,21.0 ,20.7 ,19.9 ,21.3 ,18.9 ,174.0 ,12.6 ,13.0 ,23.6 ,3.21 ,495 ,-,16.64 ,-,0.45 ,17.25 ,0.01 ,0.02 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0083 ,2.28E-05,4.7E+01,7.53E-03,003,18.5 ,24.60 ,ND,""
2018/4/29 23:00,-1543 ,-1734 ,0.01 ,DS,21.4 ,19.6 ,21.1 ,19.6 ,0.32 ,19.3 ,21.3 ,15.7 ,21.3 ,21.0 ,21.2 ,20.1 ,21.1 ,19.7 ,20.9 ,21.1 ,21.0 ,20.7 ,19.9 ,21.4 ,19.0 ,174.0 ,12.6 ,13.0 ,23.7 ,3.11 ,495 ,-,16.64 ,-,0.45 ,18.66 ,0.01 ,0.02 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0084 ,2.28E-05,4.7E+01,1.00E-02,003,18.5 ,24.58 ,ND,""
2018/4/30 5:00,-1540 ,-1728 ,0.01 ,DS,21.5 ,19.7 ,21.1 ,19.7 ,0.33 ,19.3 ,21.3 ,15.8 ,21.3 ,21.0 ,21.2 ,20.1 ,21.1 ,19.8 ,21.0 ,21.1 ,21.1 ,20.8 ,19.9 ,21.4 ,19.0 ,174.0 ,12.7 ,13.0 ,23.9 ,3.05 ,495 ,-,16.64 ,-,0.45 ,17.53 ,0.01 ,0.02 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0088 ,2.29E-05,4.7E+01,1.00E-02,003,18.6 ,24.56 ,ND,""
2018/4/30 11:00,-1534 ,-1722 ,0.01 ,DS,21.5 ,19.7 ,21.1 ,19.7 ,0.31 ,19.4 ,21.3 ,15.8 ,21.4 ,21.0 ,21.2 ,20.2 ,21.1 ,19.8 ,21.0 ,21.2 ,21.1 ,20.8 ,20.0 ,21.4 ,19.0 ,174.0 ,12.7 ,13.0 ,24.0 ,3.13 ,495 ,-,16.64 ,-,0.45 ,18.66 ,0.01 ,0.02 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0099 ,2.29E-05,4.7E+01,7.53E-03,003,18.6 ,24.50 ,ND,""
2018/4/30 17:00,-1527 ,-1712 ,0.01 ,DS,21.5 ,19.7 ,21.1 ,19.7 ,0.32 ,19.4 ,21.3 ,15.9 ,21.4 ,21.0 ,21.2 ,20.2 ,21.1 ,19.8 ,21.0 ,21.2 ,21.1 ,20.8 ,20.0 ,21.4 ,19.1 ,173.9 ,12.7 ,13.0 ,24.4 ,3.11 ,495 ,-,16.64 ,-,0.45 ,18.19 ,0.02 ,0.02 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0080 ,2.27E-05,4.7E+01,1.25E-02,003,18.7 ,24.49 ,ND,""
2018/4/30 23:00,-1531 ,-1718 ,0.01 ,DS,21.5 ,19.8 ,21.1 ,19.7 ,0.33 ,19.4 ,21.4 ,15.9 ,21.4 ,21.1 ,21.3 ,20.2 ,21.1 ,19.9 ,21.0 ,21.2 ,21.1 ,20.8 ,20.0 ,21.5 ,19.1 ,173.9 ,12.7 ,13.0 ,24.5 ,3.13 ,495 ,-,16.64 ,-,0.45 ,18.38 ,0.01 ,0.02 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0079 ,2.27E-05,4.7E+01,7.53E-03,003,18.7 ,24.47 ,ND,""
2018/5/1 5:00,-1533 ,-1718 ,0.00 ,DS,21.6 ,19.8 ,21.1 ,19.8 ,0.32 ,19.5 ,21.4 ,16.0 ,21.4 ,21.1 ,21.3 ,20.2 ,21.2 ,19.9 ,21.0 ,21.2 ,21.1 ,20.9 ,20.1 ,21.5 ,19.1 ,173.9 ,12.7 ,13.1 ,24.7 ,3.11 ,495 ,-,16.64 ,-,0.45 ,18.09 ,0.02 ,0.02 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0087 ,2.30E-05,4.7E+01,1.50E-02,003,18.8 ,24.39 ,ND,""
2018/5/1 11:00,-1536 ,-1722 ,0.01 ,DS,21.6 ,19.8 ,21.2 ,19.8 ,0.32 ,19.5 ,21.4 ,16.0 ,21.5 ,21.1 ,21.3 ,20.3 ,21.2 ,19.9 ,21.1 ,21.3 ,21.2 ,20.9 ,20.1 ,21.5 ,19.2 ,173.9 ,12.7 ,13.1 ,24.7 ,3.08 ,492 ,-,16.59 ,-,0.43 ,18.09 ,0.02 ,0.02 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0098 ,2.28E-05,4.8E+01,1.50E-02,003,18.8 ,24.20 ,ND,""
2018/5/1 17:00,-1528 ,-1715 ,0.00 ,DS,21.6 ,19.9 ,21.2 ,19.8 ,0.32 ,19.5 ,21.4 ,16.0 ,21.5 ,21.1 ,21.3 ,20.3 ,21.2 ,19.9 ,21.1 ,21.3 ,21.2 ,20.9 ,20.1 ,21.6 ,19.2 ,174.0 ,12.7 ,13.1 ,24.9 ,3.08 ,492 ,-,16.59 ,-,0.43 ,18.19 ,0.01 ,0.02 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0077 ,2.28E-05,4.7E+01,1.25E-02,003,18.9 ,24.16 ,ND,""
2018/5/1 23:00,-1546 ,-1735 ,0.01 ,DS,21.6 ,19.9 ,21.2 ,19.9 ,0.32 ,19.5 ,21.5 ,16.0 ,21.5 ,21.1 ,21.3 ,20.3 ,21.2 ,20.0 ,21.1 ,21.3 ,21.2 ,20.9 ,20.2 ,21.5 ,19.2 ,174.0 ,12.7 ,13.1 ,25.1 ,2.98 ,492 ,-,16.59 ,-,0.45 ,18.28 ,0.02 ,0.02 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0098 ,2.29E-05,4.7E+01,5.02E-03,003,18.9 ,24.10 ,ND,""
2018/5/2 5:00,-1537 ,-1722 ,0.00 ,DS,21.7 ,19.9 ,21.3 ,19.9 ,0.32 ,19.6 ,21.5 ,16.0 ,21.5 ,21.2 ,21.4 ,20.4 ,21.2 ,20.0 ,21.1 ,21.3 ,21.3 ,21.0 ,20.2 ,21.6 ,19.2 ,174.0 ,12.7 ,13.1 ,24.9 ,2.93 ,492 ,-,16.59 ,-,0.45 ,18.38 ,0.02 ,0.02 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0085 ,2.29E-05,4.7E+01,1.50E-02,003,19.0 ,24.06 ,ND,""
2018/5/2 11:00,-1530 ,-1716 ,0.01 ,DS,21.7 ,19.9 ,21.3 ,19.9 ,0.32 ,19.6 ,21.5 ,16.1 ,21.5 ,21.2 ,21.4 ,20.4 ,21.3 ,20.0 ,21.1 ,21.3 ,21.3 ,21.0 ,20.2 ,21.6 ,19.2 ,174.0 ,12.7 ,13.1 ,25.0 ,2.98 ,492 ,-,16.59 ,-,0.45 ,17.53 ,0.01 ,0.02 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0074 ,2.29E-05,4.7E+01,1.75E-02,003,19.1 ,24.02 ,ND,""
2018/5/2 17:00,-1503 ,-1699 ,0.00 ,DS,21.7 ,20.0 ,21.3 ,19.9 ,0.31 ,19.6 ,21.5 ,16.2 ,21.6 ,21.3 ,21.4 ,20.4 ,21.3 ,20.0 ,21.1 ,21.3 ,21.3 ,21.0 ,20.2 ,21.6 ,19.2 ,173.9 ,12.7 ,13.1 ,24.9 ,2.90 ,492 ,-,16.59 ,-,0.45 ,17.44 ,0.01 ,0.02 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0092 ,2.28E-05,4.7E+01,5.02E-03,003,19.1 ,23.93 ,ND,""
2018/5/2 23:00,-1497 ,-1688 ,0.00 ,DS,21.7 ,20.0 ,21.3 ,19.9 ,0.32 ,19.6 ,21.5 ,16.2 ,21.6 ,21.3 ,21.5 ,20.5 ,21.3 ,20.1 ,21.2 ,21.4 ,21.3 ,21.0 ,20.3 ,21.6 ,19.3 ,173.7 ,12.7 ,13.1 ,25.0 ,2.98 ,492 ,-,16.59 ,-,0.45 ,18.38 ,0.01 ,0.02 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0095 ,2.28E-05,4.7E+01,2.51E-03,003,19.1 ,23.94 ,ND,""
2018/5/3 5:00,-1486 ,-1684 ,0.00 ,DS,21.7 ,20.0 ,21.3 ,20.0 ,0.32 ,19.7 ,21.6 ,16.3 ,21.6 ,21.3 ,21.5 ,20.5 ,21.3 ,20.0 ,21.2 ,21.4 ,21.3 ,21.1 ,20.3 ,21.7 ,19.3 ,173.3 ,12.7 ,13.1 ,25.0 ,2.98 ,492 ,-,16.59 ,-,0.45 ,18.19 ,0.00 ,0.01 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0074 ,2.29E-05,4.7E+01,2.01E-02,003,19.2 ,23.93 ,ND,""
2018/5/3 11:00,-1489 ,-1681 ,0.00 ,DS,21.7 ,20.0 ,21.3 ,20.0 ,0.32 ,19.7 ,21.6 ,16.3 ,21.6 ,21.3 ,21.5 ,20.5 ,21.3 ,20.1 ,21.3 ,21.5 ,21.5 ,21.1 ,20.3 ,21.7 ,19.3 ,173.0 ,12.7 ,13.1 ,25.0 ,2.98 ,492 ,-,16.59 ,-,0.45 ,18.28 ,0.00 ,0.01 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0074 ,2.29E-05,4.7E+01,1.50E-02,003,19.3 ,23.97 ,ND,""
2018/5/3 17:00,-1502 ,-1690 ,0.00 ,DS,21.8 ,20.1 ,21.4 ,20.0 ,0.32 ,19.7 ,21.6 ,16.4 ,21.7 ,21.3 ,21.5 ,20.5 ,21.4 ,20.1 ,21.3 ,21.5 ,21.5 ,21.1 ,20.3 ,21.7 ,19.4 ,172.8 ,12.7 ,13.1 ,25.0 ,2.87 ,492 ,-,16.59 ,-,0.45 ,18.09 ,0.00 ,0.01 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0074 ,2.27E-05,4.7E+01,5.02E-03,003,19.4 ,23.91 ,ND,""
2018/5/3 23:00,-1520 ,-1695 ,0.00 ,DS,21.8 ,20.1 ,21.4 ,20.1 ,0.33 ,19.8 ,21.7 ,16.4 ,21.7 ,21.3 ,21.5 ,20.6 ,21.4 ,20.1 ,21.3 ,21.5 ,21.5 ,21.1 ,20.4 ,21.7 ,19.4 ,173.0 ,12.7 ,13.1 ,25.0 ,2.82 ,492 ,-,16.59 ,-,0.45 ,18.00 ,0.01 ,0.02 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0094 ,2.27E-05,4.7E+01,2.01E-02,003,19.4 ,23.77 ,ND,""
2018/5/4 5:00,-1523 ,-1699 ,0.00 ,DS,21.8 ,20.1 ,21.4 ,20.1 ,0.32 ,19.8 ,21.7 ,16.3 ,21.7 ,21.4 ,21.5 ,20.6 ,21.5 ,20.2 ,21.3 ,21.5 ,21.5 ,21.1 ,20.4 ,21.7 ,19.4 ,173.1 ,12.8 ,13.2 ,24.8 ,2.87 ,492 ,-,16.59 ,-,0.45 ,17.53 ,0.01 ,0.02 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0086 ,2.28E-05,4.7E+01,7.53E-03,003,19.4 ,23.58 ,ND,""
2018/5/4 11:00,-1531 ,-1710 ,0.00 ,DS,21.9 ,20.1 ,21.5 ,20.1 ,0.31 ,19.8 ,21.7 ,16.1 ,21.7 ,21.4 ,21.6 ,20.6 ,21.5 ,20.2 ,21.3 ,21.5 ,21.5 ,21.2 ,20.4 ,21.8 ,19.4 ,173.2 ,12.8 ,13.2 ,24.4 ,2.77 ,492 ,-,16.59 ,-,0.45 ,18.00 ,0.01 ,0.02 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0084 ,2.28E-05,4.7E+01,7.53E-03,003,19.4 ,23.31 ,ND,""
2018/5/4 17:00,-1538 ,-1717 ,0.00 ,DS,21.9 ,20.1 ,21.5 ,20.2 ,0.30 ,19.9 ,21.7 ,16.2 ,21.8 ,21.4 ,21.6 ,20.6 ,21.5 ,20.2 ,21.3 ,21.5 ,21.5 ,21.2 ,20.5 ,21.8 ,19.4 ,173.2 ,12.8 ,13.2 ,24.2 ,2.74 ,492 ,-,16.59 ,-,0.45 ,17.81 ,0.01 ,0.02 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0094 ,2.27E-05,4.7E+01,1.25E-02,003,19.5 ,23.04 ,ND,""
2018/5/4 23:00,-1559 ,-1742 ,0.00 ,DS,21.9 ,20.1 ,21.5 ,20.2 ,0.32 ,19.9 ,21.8 ,16.1 ,21.8 ,21.5 ,21.6 ,20.6 ,21.5 ,20.2 ,21.3 ,21.5 ,21.5 ,21.2 ,20.5 ,21.8 ,19.4 ,173.3 ,12.8 ,13.2 ,24.0 ,2.74 ,492 ,-,16.59 ,-,0.45 ,17.34 ,0.02 ,0.02 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0094 ,2.27E-05,4.7E+01,1.00E-02,003,19.4 ,22.73 ,ND,""
2018/5/5 5:00,-1563 ,-1749 ,0.01 ,DS,21.9 ,20.1 ,21.5 ,20.2 ,0.31 ,19.9 ,21.8 ,15.8 ,21.8 ,21.5 ,21.7 ,20.7 ,21.5 ,20.2 ,21.4 ,21.6 ,21.6 ,21.3 ,20.5 ,21.8 ,19.4 ,173.5 ,12.8 ,13.2 ,23.9 ,2.64 ,492 ,-,16.59 ,-,0.45 ,18.28 ,0.02 ,0.02 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0081 ,2.27E-05,4.8E+01,7.53E-03,003,19.4 ,22.32 ,ND,""
2018/5/5 11:00,-1558 ,-1743 ,0.00 ,DS,21.9 ,20.2 ,21.5 ,20.2 ,0.32 ,19.9 ,21.8 ,16.0 ,21.8 ,21.5 ,21.7 ,20.7 ,21.5 ,20.3 ,21.4 ,21.6 ,21.7 ,21.3 ,20.5 ,21.8 ,19.5 ,173.7 ,12.8 ,13.2 ,23.6 ,2.61 ,492 ,-,16.59 ,-,0.45 ,18.38 ,0.02 ,0.02 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0081 ,2.27E-05,4.7E+01,1.75E-02,003,19.4 ,21.97 ,ND,""
2018/5/5 17:00,-1549 ,-1728 ,0.00 ,DS,21.9 ,20.2 ,21.5 ,20.2 ,0.31 ,19.9 ,21.9 ,16.0 ,21.8 ,21.5 ,21.7 ,20.7 ,21.6 ,20.3 ,21.5 ,21.7 ,21.6 ,21.3 ,20.5 ,21.9 ,19.5 ,173.7 ,12.8 ,13.2 ,23.8 ,2.61 ,492 ,-,16.59 ,-,0.45 ,17.91 ,0.02 ,0.03 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0086 ,2.25E-05,4.7E+01,1.75E-02,003,19.5 ,21.47 ,ND,""
2018/5/5 23:00,-1566 ,-1754 ,0.00 ,DS,21.9 ,20.2 ,21.6 ,20.2 ,0.32 ,19.9 ,21.9 ,16.3 ,21.8 ,21.5 ,21.7 ,20.6 ,21.6 ,20.3 ,21.5 ,21.7 ,21.7 ,21.3 ,20.5 ,21.9 ,19.6 ,173.7 ,12.8 ,13.2 ,23.8 ,2.61 ,492 ,-,16.59 ,-,0.45 ,18.47 ,0.02 ,0.03 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0084 ,2.25E-05,4.7E+01,2.26E-02,003,19.5 ,21.26 ,ND,""
2018/5/6 5:00,-1559 ,-1746 ,0.00 ,DS,22.0 ,20.2 ,21.6 ,20.2 ,0.32 ,19.9 ,21.9 ,16.1 ,21.9 ,21.6 ,21.7 ,20.7 ,21.6 ,20.3 ,21.5 ,21.7 ,21.7 ,21.3 ,20.6 ,21.9 ,19.6 ,173.8 ,12.8 ,13.2 ,24.0 ,2.64 ,492 ,-,16.59 ,-,0.45 ,17.72 ,0.02 ,0.03 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0082 ,2.27E-05,4.7E+01,2.51E-02,003,19.5 ,20.97 ,ND,""
2018/5/6 11:00,-1546 ,-1730 ,0.00 ,DS,22.0 ,20.3 ,21.6 ,20.2 ,0.33 ,20.0 ,21.9 ,16.3 ,21.9 ,21.6 ,21.8 ,20.7 ,21.6 ,20.4 ,21.5 ,21.7 ,21.8 ,21.4 ,20.6 ,22.0 ,19.6 ,173.8 ,12.8 ,13.2 ,24.1 ,2.48 ,492 ,-,16.59 ,-,0.45 ,18.19 ,0.02 ,0.02 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0087 ,2.27E-05,4.7E+01,1.25E-02,003,19.6 ,35.28 ,ND,""
2018/5/6 17:00,-1519 ,-1703 ,0.00 ,DS,22.0 ,20.3 ,21.7 ,20.2 ,0.32 ,20.0 ,22.0 ,16.4 ,21.9 ,21.6 ,21.8 ,20.7 ,21.7 ,20.4 ,21.6 ,21.8 ,21.8 ,21.4 ,20.6 ,22.0 ,19.7 ,173.7 ,12.8 ,13.2 ,24.3 ,2.45 ,492 ,-,16.59 ,-,0.45 ,18.00 ,0.01 ,0.02 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0081 ,2.28E-05,4.7E+01,7.53E-03,003,19.6 ,35.18 ,ND,""
2018/5/6 23:00,-1514 ,-1699 ,0.00 ,DS,22.1 ,20.4 ,21.7 ,20.3 ,0.33 ,20.1 ,22.0 ,16.5 ,21.9 ,21.7 ,21.9 ,20.8 ,21.7 ,20.4 ,21.6 ,21.8 ,21.8 ,21.5 ,20.6 ,22.0 ,19.7 ,173.5 ,12.8 ,13.2 ,24.5 ,2.57 ,492 ,-,16.59 ,-,0.45 ,17.91 ,0.01 ,0.02 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0093 ,2.28E-05,4.7E+01,1.25E-02,003,19.6 ,35.16 ,ND,""
2018/5/7 5:00,-1519 ,-1707 ,0.00 ,DS,22.2 ,20.4 ,21.7 ,20.3 ,0.33 ,20.1 ,22.0 ,16.5 ,21.9 ,21.7 ,21.9 ,20.8 ,21.7 ,20.4 ,21.7 ,21.9 ,21.9 ,21.5 ,20.7 ,22.1 ,19.7 ,173.5 ,12.8 ,13.3 ,24.5 ,2.48 ,492 ,-,16.59 ,-,0.45 ,17.91 ,0.01 ,0.02 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0085 ,2.28E-05,4.7E+01,2.01E-02,003,19.6 ,35.11 ,ND,""
2018/5/7 11:00,-1519 ,-1698 ,0.00 ,DS,22.2 ,20.4 ,21.8 ,20.3 ,0.32 ,20.1 ,22.1 ,16.6 ,22.0 ,21.7 ,21.9 ,20.8 ,21.8 ,20.5 ,21.7 ,21.9 ,21.9 ,21.5 ,20.7 ,22.1 ,19.7 ,173.4 ,12.8 ,13.3 ,24.5 ,2.41 ,499 ,-,16.69 ,-,0.45 ,17.16 ,0.01 ,0.02 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0086 ,2.28E-05,4.7E+01,7.53E-03,003,19.7 ,34.83 ,ND,""
2018/5/7 17:00,-1519 ,-1698 ,0.00 ,DS,22.2 ,20.5 ,21.8 ,20.4 ,0.32 ,20.1 ,22.1 ,16.6 ,22.0 ,21.7 ,21.9 ,20.8 ,21.8 ,20.5 ,21.7 ,21.9 ,21.9 ,21.5 ,20.7 ,22.2 ,19.8 ,173.3 ,12.9 ,13.3 ,24.6 ,2.38 ,495 ,-,16.64 ,-,0.45 ,17.25 ,0.02 ,0.02 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0092 ,2.29E-05,4.7E+01,2.51E-03,003,19.7 ,34.77 ,ND,""
2018/5/7 23:00,-1527 ,-1706 ,0.00 ,DS,22.2 ,20.5 ,21.9 ,20.4 ,0.32 ,20.2 ,22.1 ,16.6 ,22.0 ,21.8 ,22.0 ,20.9 ,21.8 ,20.5 ,21.7 ,21.9 ,21.9 ,21.6 ,20.8 ,22.1 ,19.8 ,173.4 ,12.9 ,13.3 ,24.4 ,2.41 ,495 ,-,16.64 ,-,0.45 ,18.47 ,0.02 ,0.02 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0077 ,2.29E-05,4.7E+01,2.01E-02,003,19.7 ,34.53 ,ND,""
2018/5/8 5:00,-1537 ,-1715 ,0.00 ,DS,22.3 ,20.5 ,21.9 ,20.4 ,0.33 ,20.2 ,22.1 ,16.3 ,22.1 ,21.9 ,22.0 ,21.0 ,21.9 ,20.6 ,21.8 ,22.0 ,22.0 ,21.6 ,20.8 ,22.2 ,19.8 ,173.3 ,12.9 ,13.3 ,24.2 ,2.32 ,496 ,-,16.65 ,-,0.45 ,17.91 ,0.02 ,0.02 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0103 ,2.25E-05,4.7E+01,2.01E-02,003,19.7 ,34.28 ,ND,""
2018/5/8 11:00,-1552 ,-1735 ,0.00 ,DS,22.3 ,20.5 ,21.9 ,20.4 ,0.33 ,20.2 ,22.2 ,16.3 ,22.1 ,21.9 ,22.0 ,21.0 ,21.9 ,20.6 ,21.8 ,22.0 ,22.0 ,21.6 ,20.9 ,22.2 ,19.8 ,173.6 ,12.9 ,13.3 ,23.9 ,2.25 ,496 ,-,16.65 ,-,0.45 ,18.38 ,0.02 ,0.03 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0085 ,2.25E-05,4.8E+01,1.50E-02,003,19.7 ,33.98 ,ND,""
2018/5/8 17:00,-1570 ,-1752 ,0.00 ,DS,22.3 ,20.6 ,21.9 ,20.5 ,0.32 ,20.2 ,22.2 ,16.4 ,22.1 ,21.9 ,22.1 ,21.0 ,21.9 ,20.6 ,21.9 ,22.0 ,22.0 ,21.7 ,20.9 ,22.2 ,19.9 ,173.8 ,12.9 ,13.3 ,23.6 ,2.25 ,495 ,-,16.64 ,-,0.45 ,17.91 ,0.02 ,0.03 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0081 ,2.28E-05,4.7E+01,1.00E-02,003,19.7 ,33.69 ,ND,""
2018/5/8 23:00,-1576 ,-1760 ,0.01 ,DS,22.3 ,20.6 ,22.0 ,20.5 ,0.33 ,20.3 ,22.2 ,16.4 ,22.2 ,21.9 ,22.1 ,21.0 ,22.0 ,20.6 ,21.9 ,22.1 ,22.1 ,21.7 ,20.9 ,22.3 ,19.9 ,173.9 ,12.9 ,13.3 ,23.4 ,2.15 ,495 ,-,16.64 ,-,0.45 ,18.56 ,0.02 ,0.03 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0082 ,2.28E-05,4.7E+01,1.00E-02,003,19.7 ,33.37 ,ND,""
2018/5/9 5:00,-1576 ,-1756 ,0.00 ,DS,22.4 ,20.6 ,22.0 ,20.5 ,0.33 ,20.3 ,22.3 ,16.3 ,22.2 ,21.9 ,22.1 ,21.0 ,22.0 ,20.6 ,21.9 ,22.1 ,22.1 ,21.7 ,20.9 ,22.3 ,19.9 ,174.0 ,12.9 ,13.3 ,23.3 ,2.22 ,495 ,-,16.64 ,-,0.45 ,17.81 ,0.02 ,0.03 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0101 ,2.26E-05,4.7E+01,2.76E-02,003,19.8 ,33.10 ,ND,""
2018/5/9 11:00,-1572 ,-1751 ,0.01 ,DS,22.4 ,20.6 ,22.0 ,20.5 ,0.33 ,20.3 ,22.3 ,16.3 ,22.2 ,22.0 ,22.2 ,21.1 ,22.0 ,20.7 ,21.9 ,22.1 ,22.1 ,21.7 ,20.9 ,22.3 ,19.9 ,174.1 ,12.9 ,13.3 ,23.0 ,2.12 ,495 ,-,16.64 ,-,0.45 ,18.47 ,0.02 ,0.03 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0087 ,2.26E-05,4.7E+01,1.00E-02,003,19.7 ,32.81 ,ND,""
2018/5/9 17:00,-1571 ,-1745 ,0.00 ,DS,22.5 ,20.6 ,22.0 ,20.5 ,0.32 ,20.3 ,22.3 ,16.3 ,22.2 ,22.0 ,22.2 ,21.1 ,22.0 ,20.7 ,21.9 ,22.1 ,22.1 ,21.8 ,21.0 ,22.4 ,19.9 ,174.0 ,12.9 ,13.3 ,22.8 ,2.12 ,495 ,-,16.64 ,-,0.45 ,18.28 ,0.02 ,0.03 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0084 ,2.25E-05,4.7E+01,7.53E-03,003,19.8 ,32.44 ,ND,""
2018/5/9 23:00,-1578 ,-1759 ,0.00 ,DS,22.5 ,20.6 ,22.0 ,20.5 ,0.33 ,20.3 ,22.3 ,16.1 ,22.3 ,22.0 ,22.2 ,21.1 ,22.0 ,20.7 ,21.9 ,22.1 ,22.1 ,21.8 ,21.0 ,22.4 ,19.9 ,174.0 ,13.0 ,13.3 ,22.5 ,2.02 ,495 ,-,16.64 ,-,0.45 ,18.28 ,0.02 ,0.03 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0069 ,2.25E-05,4.7E+01,5.02E-03,003,19.7 ,32.13 ,ND,""
2018/5/10 5:00,-1575 ,-1750 ,0.00 ,DS,22.5 ,20.6 ,22.1 ,20.6 ,0.32 ,20.3 ,22.4 ,16.1 ,22.3 ,22.0 ,22.2 ,21.1 ,22.1 ,20.7 ,21.9 ,22.2 ,22.2 ,21.8 ,20.9 ,22.4 ,19.9 ,174.0 ,12.9 ,13.3 ,22.5 ,2.02 ,495 ,-,16.64 ,-,0.45 ,17.16 ,0.02 ,0.03 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0085 ,2.26E-05,4.8E+01,1.50E-02,003,19.7 ,31.77 ,ND,""
2018/5/10 11:00,-1564 ,-1743 ,0.00 ,DS,22.5 ,20.6 ,22.1 ,20.5 ,0.32 ,20.3 ,22.4 ,16.2 ,22.3 ,22.0 ,22.2 ,21.1 ,22.1 ,20.7 ,22.0 ,22.2 ,22.2 ,21.8 ,20.9 ,22.4 ,19.9 ,174.1 ,12.9 ,13.4 ,22.2 ,2.04 ,495 ,-,16.64 ,-,0.45 ,18.84 ,0.02 ,0.02 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0076 ,2.26E-05,4.7E+01,1.00E-02,003,19.8 ,31.43 ,ND,""
2018/5/10 17:00,-1560 ,-1735 ,0.00 ,DS,22.5 ,20.7 ,22.1 ,20.6 ,0.32 ,20.4 ,22.4 ,16.3 ,22.3 ,22.1 ,22.3 ,21.1 ,22.1 ,20.7 ,22.0 ,22.2 ,22.2 ,21.9 ,21.0 ,22.4 ,19.9 ,174.0 ,13.0 ,13.3 ,22.2 ,4.48 ,495 ,-,16.64 ,-,0.45 ,17.06 ,0.02 ,0.02 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0082 ,2.27E-05,4.7E+01,2.26E-02,003,19.7 ,31.13 ,ND,""
2018/5/10 23:00,-1583 ,-1763 ,0.00 ,DS,22.5 ,20.7 ,22.1 ,20.7 ,0.33 ,20.4 ,22.4 ,16.1 ,22.4 ,22.0 ,22.2 ,21.2 ,22.1 ,20.8 ,22.0 ,22.2 ,22.2 ,21.9 ,21.0 ,22.4 ,19.9 ,174.0 ,13.0 ,13.3 ,22.0 ,4.41 ,495 ,-,16.64 ,-,0.45 ,17.72 ,0.02 ,0.03 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0101 ,2.27E-05,4.7E+01,1.25E-02,003,19.7 ,30.71 ,ND,""
2018/5/11 5:00,-1576 ,-1753 ,0.00 ,DS,22.5 ,20.7 ,22.1 ,20.7 ,0.32 ,20.4 ,22.4 ,16.1 ,22.3 ,22.0 ,22.2 ,21.1 ,22.1 ,20.8 ,22.0 ,22.2 ,22.2 ,21.8 ,21.0 ,22.4 ,19.9 ,174.1 ,13.0 ,13.4 ,21.8 ,4.38 ,495 ,-,16.64 ,-,0.45 ,17.81 ,0.02 ,0.03 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0084 ,2.27E-05,4.7E+01,1.25E-02,003,19.6 ,30.28 ,ND,""
2018/5/11 11:00,-1562 ,-1736 ,0.00 ,DS,22.5 ,20.7 ,22.1 ,20.8 ,0.33 ,20.4 ,22.4 ,16.1 ,22.4 ,22.0 ,22.2 ,21.1 ,22.1 ,20.8 ,22.0 ,22.2 ,22.1 ,21.8 ,21.1 ,22.4 ,19.9 ,174.2 ,13.0 ,13.4 ,21.9 ,4.41 ,495 ,-,16.64 ,-,0.45 ,18.28 ,0.02 ,0.02 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0090 ,2.27E-05,4.7E+01,2.01E-02,003,19.7 ,29.87 ,ND,""
2018/5/11 17:00,-1543 ,-1713 ,0.00 ,DS,22.5 ,20.7 ,22.1 ,20.7 ,0.31 ,20.4 ,22.4 ,16.2 ,22.3 ,22.1 ,22.2 ,21.2 ,22.1 ,20.8 ,22.0 ,22.2 ,22.2 ,21.8 ,21.1 ,22.4 ,20.0 ,174.0 ,13.0 ,13.4 ,22.2 ,4.43 ,495 ,-,16.64 ,-,0.45 ,17.72 ,0.02 ,0.02 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0097 ,2.27E-05,4.7E+01,5.02E-03,003,19.7 ,29.57 ,ND,""
2018/5/11 23:00,-1558 ,-1730 ,DS,DS,22.5 ,20.7 ,22.1 ,20.7 ,0.33 ,20.4 ,22.4 ,16.3 ,22.3 ,22.1 ,22.3 ,21.2 ,22.1 ,20.8 ,22.0 ,22.2 ,22.3 ,21.9 ,21.1 ,22.4 ,20.0 ,174.0 ,13.0 ,13.4 ,22.6 ,4.41 ,495 ,-,16.64 ,-,0.45 ,16.88 ,0.02 ,0.02 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0098 ,2.27E-05,4.7E+01,1.75E-02,003,19.8 ,29.33 ,ND,""
2018/5/12 5:00,-1547 ,-1717 ,0.01 ,DS,22.6 ,20.8 ,22.1 ,20.6 ,0.33 ,20.5 ,22.4 ,16.3 ,22.3 ,22.1 ,22.3 ,21.1 ,22.1 ,20.8 ,22.0 ,22.2 ,22.3 ,21.9 ,21.1 ,22.4 ,20.0 ,174.0 ,13.0 ,13.4 ,22.8 ,4.41 ,495 ,-,16.64 ,-,0.45 ,17.72 ,0.02 ,0.02 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0085 ,2.29E-05,4.7E+01,2.01E-02,003,19.7 ,29.04 ,ND,""
2018/5/12 11:00,-1546 ,-1718 ,0.00 ,DS,22.6 ,20.8 ,22.1 ,20.6 ,0.33 ,20.5 ,22.5 ,16.3 ,22.3 ,22.1 ,22.3 ,21.1 ,22.1 ,20.8 ,22.0 ,22.2 ,22.4 ,21.9 ,21.1 ,22.5 ,20.0 ,174.1 ,13.0 ,13.5 ,23.0 ,4.38 ,493 ,-,16.61 ,-,0.45 ,17.72 ,0.02 ,0.02 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0077 ,2.29E-05,4.7E+01,2.26E-02,003,19.9 ,28.78 ,ND,""
2018/5/12 17:00,-1538 ,-1711 ,0.00 ,DS,22.6 ,20.8 ,22.1 ,20.6 ,0.32 ,20.5 ,22.5 ,16.5 ,22.3 ,22.1 ,22.3 ,21.2 ,22.1 ,20.8 ,22.0 ,22.3 ,22.3 ,21.9 ,21.1 ,22.5 ,20.1 ,174.0 ,13.0 ,13.4 ,23.3 ,4.27 ,493 ,-,16.61 ,-,0.45 ,17.63 ,0.02 ,0.02 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0082 ,2.28E-05,4.7E+01,5.02E-03,003,19.9 ,28.67 ,ND,""
2018/5/12 23:00,-1540 ,-1713 ,DS,DS,22.6 ,20.9 ,22.2 ,20.7 ,0.32 ,20.5 ,22.5 ,16.5 ,22.3 ,22.1 ,22.3 ,21.2 ,22.1 ,20.8 ,22.1 ,22.3 ,22.4 ,21.9 ,21.2 ,22.5 ,20.1 ,174.0 ,13.0 ,13.4 ,23.5 ,4.33 ,493 ,-,16.61 ,-,0.45 ,19.13 ,0.02 ,0.02 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0075 ,2.28E-05,4.7E+01,1.50E-02,003,20.0 ,28.56 ,ND,""
2018/5/13 5:00,-1525 ,-1703 ,0.00 ,DS,22.7 ,20.9 ,22.2 ,20.7 ,0.32 ,20.5 ,22.5 ,16.5 ,22.3 ,22.2 ,22.3 ,21.3 ,22.1 ,20.9 ,22.1 ,22.3 ,22.4 ,21.9 ,21.2 ,22.5 ,20.1 ,173.9 ,13.0 ,13.5 ,23.6 ,4.30 ,493 ,-,16.61 ,-,0.45 ,17.63 ,0.01 ,0.02 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0090 ,2.28E-05,4.7E+01,1.25E-02,003,20.0 ,28.39 ,ND,""
2018/5/13 11:00,-1516 ,-1698 ,0.00 ,DS,22.7 ,20.9 ,22.2 ,20.7 ,0.31 ,20.6 ,22.5 ,16.6 ,22.4 ,22.2 ,22.4 ,21.3 ,22.2 ,20.9 ,22.1 ,22.3 ,22.5 ,21.9 ,21.2 ,22.5 ,20.2 ,173.9 ,13.1 ,13.5 ,23.9 ,4.27 ,493 ,-,16.61 ,-,0.45 ,18.19 ,0.01 ,0.02 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0095 ,2.28E-05,4.7E+01,2.51E-02,003,-,53.23 ,ND,""
2018/5/13 17:00,-1506 ,-1693 ,DS,DS,22.7 ,21.0 ,22.2 ,20.7 ,0.32 ,20.6 ,22.5 ,16.7 ,22.4 ,22.2 ,22.4 ,21.3 ,22.2 ,20.9 ,22.1 ,22.3 ,22.5 ,22.0 ,21.2 ,22.6 ,20.2 ,173.7 ,13.1 ,13.5 ,23.8 ,4.38 ,493 ,-,16.61 ,-,0.45 ,17.34 ,0.01 ,0.02 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0082 ,2.28E-05,4.7E+01,1.75E-02,003,-,67.03 ,ND,""
2018/5/13 23:00,-1490 ,-1684 ,0.00 ,DS,22.7 ,21.0 ,22.3 ,20.7 ,0.32 ,20.6 ,22.5 ,16.7 ,22.4 ,22.2 ,22.4 ,21.4 ,22.2 ,20.9 ,22.1 ,22.4 ,22.5 ,22.0 ,21.3 ,22.6 ,20.2 ,173.5 ,13.1 ,13.5 ,23.9 ,4.33 ,493 ,-,16.61 ,-,0.45 ,17.72 ,0.01 ,0.01 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0088 ,2.28E-05,4.7E+01,1.75E-02,003,-,67.07 ,ND,""
2018/5/14 5:00,-1497 ,-1685 ,0.00 ,DS,22.7 ,21.0 ,22.3 ,20.8 ,0.33 ,20.6 ,22.6 ,16.8 ,22.4 ,22.3 ,22.4 ,21.3 ,22.2 ,20.9 ,22.2 ,22.4 ,22.5 ,22.0 ,21.3 ,22.6 ,20.2 ,173.3 ,13.1 ,13.5 ,24.1 ,4.33 ,493 ,-,16.61 ,-,0.45 ,17.91 ,0.01 ,0.02 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0104 ,2.29E-05,4.7E+01,1.00E-02,003,-,67.08 ,ND,""
2018/5/14 11:00,-1497 ,-1684 ,0.00 ,DS,22.8 ,21.0 ,22.3 ,20.8 ,0.33 ,20.7 ,22.6 ,16.9 ,22.4 ,22.2 ,22.4 ,21.4 ,22.2 ,20.9 ,22.2 ,22.4 ,22.5 ,22.0 ,21.3 ,22.6 ,20.3 ,173.3 ,13.1 ,13.5 ,24.1 ,4.27 ,493 ,-,16.61 ,-,0.45 ,17.81 ,0.01 ,0.01 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0081 ,2.29E-05,4.7E+01,7.53E-03,003,-,67.09 ,ND,""
2018/5/14 17:00,-1508 ,-1689 ,DS,DS,22.8 ,21.1 ,22.3 ,20.8 ,0.31 ,20.7 ,22.6 ,16.7 ,22.4 ,22.3 ,22.5 ,21.4 ,22.3 ,21.0 ,22.2 ,22.4 ,22.6 ,22.1 ,21.3 ,22.6 ,20.3 ,173.3 ,13.1 ,13.5 ,24.2 ,4.27 ,493 ,-,16.61 ,-,0.45 ,18.00 ,0.02 ,0.02 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0081 ,2.27E-05,4.7E+01,2.51E-03,003,-,66.97 ,ND,""
2018/5/14 23:00,-1514 ,-1698 ,0.00 ,DS,22.8 ,21.1 ,22.4 ,20.9 ,0.32 ,20.8 ,22.7 ,16.7 ,22.5 ,22.3 ,22.5 ,21.4 ,22.3 ,21.0 ,22.2 ,22.4 ,22.6 ,22.1 ,21.4 ,22.6 ,20.3 ,173.5 ,13.1 ,13.5 ,24.3 ,4.27 ,493 ,-,16.61 ,-,0.45 ,17.34 ,0.02 ,0.02 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0077 ,2.27E-05,4.7E+01,1.25E-02,003,-,67.02 ,ND,""
2018/5/15 5:00,-1523 ,-1703 ,0.00 ,DS,22.9 ,21.1 ,22.4 ,20.9 ,0.32 ,20.8 ,22.7 ,16.8 ,22.5 ,22.3 ,22.5 ,21.5 ,22.3 ,21.0 ,22.2 ,22.5 ,22.7 ,22.1 ,21.4 ,22.7 ,20.4 ,173.6 ,13.1 ,13.5 ,24.4 ,4.27 ,493 ,-,16.61 ,-,0.45 ,18.00 ,0.02 ,0.02 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0085 ,2.29E-05,4.7E+01,1.00E-02,003,-,67.03 ,ND,""
2018/5/15 11:00,-1523 ,-1710 ,0.00 ,DS,22.9 ,21.2 ,22.4 ,20.9 ,0.32 ,20.8 ,22.7 ,16.9 ,22.5 ,22.4 ,22.5 ,21.5 ,22.3 ,21.0 ,22.3 ,22.5 ,22.7 ,22.1 ,21.5 ,22.7 ,20.4 ,173.7 ,13.1 ,13.5 ,24.6 ,4.20 ,495 ,-,16.64 ,-,0.45 ,17.64 ,0.02 ,0.02 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0090 ,2.14E-05,4.7E+01,1.76E-02,003,-,67.04 ,ND,""
2018/5/15 17:00,-1511 ,-1700 ,0.00 ,DS,22.9 ,21.2 ,22.4 ,20.9 ,0.33 ,20.8 ,22.7 ,16.9 ,22.5 ,22.4 ,22.5 ,21.5 ,22.3 ,21.0 ,22.3 ,22.5 ,22.7 ,22.1 ,21.5 ,22.7 ,20.4 ,173.7 ,13.1 ,13.5 ,24.7 ,4.17 ,495 ,-,16.64 ,-,0.45 ,17.63 ,0.02 ,0.02 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0088 ,2.28E-05,4.7E+01,1.25E-02,003,-,67.03 ,ND,""
2018/5/15 23:00,-1510 ,-1699 ,0.00 ,DS,22.9 ,21.2 ,22.5 ,20.9 ,0.33 ,20.8 ,22.7 ,17.0 ,22.6 ,22.4 ,22.6 ,21.5 ,22.4 ,21.1 ,22.3 ,22.5 ,22.7 ,22.2 ,21.5 ,22.7 ,20.5 ,173.7 ,13.2 ,13.5 ,24.9 ,4.17 ,495 ,-,16.64 ,-,0.45 ,17.72 ,0.02 ,0.02 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0079 ,2.28E-05,4.7E+01,2.51E-02,003,-,67.03 ,ND,""
2018/5/16 5:00,-1506 ,-1697 ,0.00 ,DS,22.9 ,21.3 ,22.5 ,20.9 ,0.32 ,20.9 ,22.7 ,17.0 ,22.6 ,22.4 ,22.6 ,21.5 ,22.4 ,21.1 ,22.3 ,22.6 ,22.7 ,22.2 ,21.5 ,22.8 ,20.5 ,173.7 ,13.2 ,13.5 ,25.0 ,4.14 ,495 ,-,16.64 ,-,0.45 ,17.53 ,0.02 ,0.02 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0084 ,2.29E-05,4.7E+01,1.50E-02,003,-,67.02 ,ND,""
2018/5/16 11:00,-1508 ,-1695 ,0.00 ,DS,22.9 ,21.3 ,22.5 ,20.9 ,0.32 ,20.9 ,22.8 ,17.1 ,22.6 ,22.5 ,22.6 ,21.6 ,22.4 ,21.1 ,22.4 ,22.6 ,22.8 ,22.2 ,21.6 ,22.8 ,20.5 ,173.7 ,13.2 ,13.6 ,25.1 ,4.20 ,495 ,-,16.64 ,-,0.45 ,17.34 ,0.02 ,0.02 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0090 ,2.29E-05,4.7E+01,7.53E-03,003,-,66.99 ,ND,""
2018/5/16 17:00,-1494 ,-1690 ,0.00 ,DS,23.0 ,21.3 ,22.5 ,20.9 ,0.32 ,21.0 ,22.8 ,17.2 ,22.6 ,22.5 ,22.6 ,21.5 ,22.4 ,21.1 ,22.4 ,22.6 ,22.8 ,22.3 ,21.6 ,22.8 ,20.5 ,173.6 ,13.2 ,13.6 ,25.5 ,4.17 ,495 ,-,16.64 ,-,0.45 ,17.72 ,0.02 ,0.02 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0093 ,2.31E-05,4.7E+01,2.01E-02,003,-,66.99 ,ND,""
2018/5/16 23:00,-1499 ,-1690 ,0.00 ,DS,23.0 ,21.3 ,22.6 ,21.0 ,0.32 ,21.0 ,22.8 ,17.3 ,22.6 ,22.5 ,22.7 ,21.6 ,22.4 ,21.1 ,22.4 ,22.6 ,22.8 ,22.3 ,21.6 ,22.8 ,20.6 ,173.5 ,13.2 ,13.6 ,25.8 ,4.17 ,495 ,-,16.64 ,-,0.45 ,17.63 ,0.02 ,0.02 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0092 ,2.31E-05,4.7E+01,1.50E-02,003,-,66.99 ,ND,""
2018/5/17 5:00,-1489 ,-1686 ,0.00 ,DS,23.0 ,21.4 ,22.6 ,21.0 ,0.33 ,21.1 ,22.9 ,17.3 ,22.7 ,22.5 ,22.7 ,21.6 ,22.5 ,21.2 ,22.4 ,22.7 ,22.8 ,22.3 ,21.7 ,22.8 ,20.6 ,173.4 ,13.2 ,13.6 ,26.0 ,4.07 ,495 ,-,16.64 ,-,0.45 ,17.81 ,0.01 ,0.02 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0076 ,2.28E-05,4.7E+01,1.50E-02,003,-,67.00 ,ND,""
2018/5/17 11:00,-1491 ,-1684 ,0.00 ,DS,23.1 ,21.5 ,22.6 ,21.1 ,0.31 ,21.1 ,22.9 ,17.4 ,22.7 ,22.6 ,22.7 ,21.6 ,22.5 ,21.3 ,22.5 ,22.7 ,22.9 ,22.3 ,21.7 ,22.9 ,20.6 ,173.3 ,13.2 ,13.6 ,26.1 ,4.07 ,495 ,-,16.64 ,-,0.45 ,17.63 ,0.01 ,0.02 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0090 ,2.15E-05,4.6E+01,1.25E-02,003,-,66.99 ,ND,""
2018/5/17 17:00,-1490 ,-1677 ,0.00 ,DS,23.1 ,21.5 ,22.6 ,21.1 ,0.33 ,21.1 ,22.9 ,17.4 ,22.8 ,22.6 ,22.8 ,21.7 ,22.6 ,21.3 ,22.5 ,22.7 ,22.9 ,22.4 ,21.7 ,22.9 ,20.7 ,173.2 ,13.2 ,13.6 ,26.4 ,4.17 ,495 ,-,16.64 ,-,0.45 ,17.44 ,0.01 ,0.02 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0086 ,2.27E-05,4.7E+01,7.53E-03,003,-,66.87 ,ND,""
2018/5/17 23:00,-1497 ,-1687 ,0.00 ,DS,23.1 ,21.5 ,22.7 ,21.1 ,0.32 ,21.1 ,22.9 ,17.5 ,22.8 ,22.6 ,22.8 ,21.7 ,22.5 ,21.3 ,22.5 ,22.7 ,22.9 ,22.4 ,21.7 ,22.9 ,20.7 ,173.3 ,13.2 ,13.6 ,26.6 ,4.20 ,495 ,-,16.64 ,-,0.45 ,17.53 ,0.02 ,0.02 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0096 ,2.27E-05,4.7E+01,1.00E-02,003,-,66.94 ,ND,""
2018/5/18 5:00,-1509 ,-1694 ,0.00 ,DS,23.1 ,21.5 ,22.7 ,21.2 ,0.32 ,21.2 ,22.9 ,17.4 ,22.8 ,22.7 ,22.8 ,21.7 ,22.6 ,21.3 ,22.6 ,22.8 ,22.9 ,22.4 ,21.8 ,22.9 ,20.7 ,173.4 ,13.2 ,13.6 ,26.7 ,4.20 ,495 ,-,16.64 ,-,0.45 ,18.38 ,0.02 ,0.02 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0084 ,2.29E-05,4.7E+01,7.53E-03,003,-,66.99 ,ND,""
2018/5/18 11:00,-1512 ,-1694 ,0.00 ,DS,23.2 ,21.5 ,22.7 ,21.2 ,0.33 ,21.2 ,23.0 ,17.3 ,22.8 ,22.7 ,22.8 ,21.7 ,22.6 ,21.4 ,22.6 ,22.8 ,23.0 ,22.5 ,21.9 ,23.0 ,20.7 ,173.5 ,13.2 ,13.6 ,26.6 ,4.01 ,495 ,-,16.64 ,-,0.45 ,17.63 ,0.02 ,0.02 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0086 ,2.29E-05,4.7E+01,2.26E-02,003,-,67.04 ,ND,""
2018/5/18 17:00,-1502 ,-1686 ,0.00 ,DS,23.2 ,21.6 ,22.7 ,21.2 ,0.31 ,21.2 ,23.0 ,17.2 ,22.9 ,22.7 ,22.9 ,21.8 ,22.7 ,21.4 ,22.6 ,22.8 ,23.0 ,22.5 ,21.9 ,23.0 ,20.8 ,173.4 ,13.3 ,13.6 ,26.2 ,3.99 ,495 ,-,16.64 ,-,0.45 ,17.81 ,0.01 ,0.02 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0087 ,2.31E-05,4.7E+01,ND,003,-,67.03 ,ND,""
2018/5/18 23:00,-1493 ,-1677 ,DS,DS,23.2 ,21.6 ,22.8 ,21.2 ,0.33 ,21.2 ,23.0 ,17.2 ,22.8 ,22.7 ,22.9 ,21.8 ,22.7 ,21.4 ,22.6 ,22.9 ,23.1 ,22.5 ,21.9 ,23.0 ,20.8 ,173.2 ,13.2 ,13.7 ,26.0 ,3.97 ,495 ,-,16.64 ,-,0.45 ,18.00 ,0.01 ,0.02 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0077 ,2.31E-05,4.7E+01,2.26E-02,003,-,67.05 ,ND,""
2018/5/19 5:00,-1495 ,-1685 ,0.00 ,DS,23.3 ,21.6 ,22.8 ,21.3 ,0.32 ,21.3 ,23.1 ,17.2 ,22.9 ,22.7 ,22.9 ,21.8 ,22.7 ,21.4 ,22.6 ,22.9 ,23.1 ,22.5 ,21.9 ,23.1 ,20.8 ,173.0 ,13.3 ,13.6 ,25.6 ,3.94 ,495 ,-,16.64 ,-,0.45 ,17.72 ,0.01 ,0.02 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0095 ,2.30E-05,4.7E+01,1.50E-02,003,-,67.04 ,ND,""
2018/5/19 11:00,-1500 ,-1685 ,DS,DS,23.3 ,21.6 ,22.8 ,21.3 ,0.33 ,21.3 ,23.1 ,17.3 ,22.9 ,22.8 ,22.9 ,21.9 ,22.7 ,21.4 ,22.7 ,22.9 ,23.1 ,22.6 ,21.9 ,23.1 ,20.9 ,173.0 ,13.2 ,13.7 ,25.4 ,3.84 ,495 ,-,16.64 ,-,0.45 ,17.91 ,0.01 ,0.02 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0065 ,2.30E-05,4.7E+01,1.25E-02,003,-,67.07 ,ND,""
2018/5/19 17:00,-1512 ,-1690 ,0.00 ,DS,23.3 ,21.7 ,22.8 ,21.3 ,0.33 ,21.3 ,23.1 ,17.3 ,22.9 ,22.8 ,22.9 ,21.9 ,22.7 ,21.5 ,22.7 ,22.9 ,23.1 ,22.6 ,21.9 ,23.1 ,20.9 ,173.1 ,13.3 ,13.7 ,25.4 ,3.84 ,495 ,-,16.64 ,-,0.45 ,18.00 ,0.02 ,0.02 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0087 ,2.29E-05,4.7E+01,5.02E-03,003,-,67.02 ,ND,""
2018/5/19 23:00,-1540 ,-1729 ,0.00 ,DS,23.3 ,21.6 ,22.9 ,21.3 ,0.33 ,21.3 ,23.1 ,17.1 ,22.9 ,22.8 ,23.0 ,21.9 ,22.8 ,21.5 ,22.7 ,22.9 ,23.1 ,22.6 ,22.0 ,23.1 ,20.9 ,173.2 ,13.3 ,13.7 ,25.0 ,3.73 ,495 ,-,16.64 ,-,0.45 ,18.28 ,0.02 ,0.03 ,0.80 ,0.52 ,0.01 ,0.02 ,0.0078 ,2.29E-05,4.7E+01,2.51E-03,003,-,67.07 ,ND,""
2018/5/20 5:00,-1581 ,-1778 ,0.00 ,DS,23.3 ,21.6 ,22.9 ,21.3 ,0.32 ,21.3 ,23.1 ,17.0 ,23.0 ,22.9 ,23.0 ,21.9 ,22.8 ,21.5 ,22.8 ,23.0 ,23.2 ,22.6 ,22.0 ,23.1 ,20.9 ,173.7 ,13.3 ,13.7 ,24.8 ,3.63 ,495 ,-,16.64 ,-,0.45 ,18.28 ,0.03 ,0.03 ,0.80 ,0.52 ,0.01 ,0.02 ,0.0068 ,2.32E-05,4.7E+01,1.00E-02,003,-,67.07 ,ND,""
2018/5/20 11:00,-1578 ,-1786 ,0.00 ,DS,23.3 ,21.6 ,22.9 ,21.4 ,0.33 ,21.3 ,23.2 ,16.9 ,23.0 ,22.8 ,23.0 ,21.9 ,22.8 ,21.5 ,22.8 ,22.9 ,23.2 ,22.7 ,22.0 ,23.2 ,20.9 ,174.0 ,13.3 ,13.7 ,24.5 ,3.68 ,495 ,-,16.64 ,-,0.45 ,18.19 ,0.03 ,0.03 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0079 ,2.32E-05,4.7E+01,1.00E-02,003,-,67.12 ,ND,""
2018/5/20 17:00,-1566 ,-1771 ,0.00 ,DS,23.3 ,21.7 ,22.9 ,21.5 ,0.33 ,21.3 ,23.2 ,17.0 ,23.0 ,22.9 ,23.0 ,21.9 ,22.8 ,21.5 ,22.8 ,23.0 ,23.2 ,22.7 ,22.0 ,23.2 ,20.9 ,174.1 ,13.3 ,13.7 ,24.5 ,3.60 ,495 ,-,16.64 ,-,0.45 ,17.25 ,0.03 ,0.03 ,0.80 ,0.52 ,0.01 ,0.02 ,0.0086 ,2.29E-05,4.7E+01,1.75E-02,003,-,67.18 ,ND,""
2018/5/20 23:00,-1574 ,-1783 ,0.00 ,DS,23.4 ,21.7 ,22.9 ,21.5 ,0.33 ,21.4 ,23.2 ,17.1 ,23.0 ,22.9 ,23.1 ,21.9 ,22.8 ,21.5 ,22.8 ,23.0 ,23.3 ,22.7 ,22.1 ,23.2 ,20.9 ,174.2 ,13.3 ,13.7 ,24.5 ,3.60 ,495 ,-,16.64 ,-,0.45 ,18.28 ,0.03 ,0.03 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0101 ,2.29E-05,4.8E+01,1.50E-02,003,-,67.18 ,ND,""
2018/5/21 5:00,-1573 ,-1779 ,0.00 ,DS,23.4 ,21.7 ,22.9 ,21.5 ,0.33 ,21.4 ,23.3 ,17.0 ,23.1 ,22.9 ,23.1 ,21.9 ,22.9 ,21.6 ,22.9 ,23.1 ,23.3 ,22.7 ,22.1 ,23.3 ,20.9 ,174.2 ,13.3 ,13.7 ,24.3 ,3.57 ,495 ,-,16.64 ,-,0.45 ,17.91 ,0.03 ,0.03 ,0.80 ,0.52 ,0.01 ,0.02 ,0.0089 ,2.31E-05,4.7E+01,1.00E-02,003,-,67.19 ,ND,""
2018/5/21 11:00,-1574 ,-1786 ,0.00 ,DS,23.4 ,21.7 ,22.9 ,21.5 ,0.33 ,21.3 ,23.3 ,17.1 ,23.0 ,22.9 ,23.1 ,21.9 ,22.9 ,21.5 ,22.9 ,23.1 ,23.3 ,22.7 ,22.1 ,23.3 ,21.0 ,174.3 ,13.3 ,13.7 ,24.5 ,3.58 ,495 ,-,16.64 ,-,0.45 ,17.16 ,0.03 ,0.03 ,0.80 ,0.52 ,0.01 ,0.02 ,0.0075 ,2.31E-05,4.7E+01,1.00E-02,003,-,67.19 ,ND,""
2018/5/21 17:00,-1557 ,-1762 ,0.00 ,DS,23.4 ,21.8 ,23.0 ,21.5 ,0.32 ,21.4 ,23.3 ,17.2 ,23.1 ,23.0 ,23.1 ,22.0 ,22.9 ,21.6 ,22.9 ,23.1 ,23.3 ,22.8 ,22.2 ,23.3 ,21.0 ,174.2 ,13.3 ,13.7 ,24.5 ,3.78 ,495 ,-,16.64 ,-,0.45 ,17.25 ,0.02 ,0.03 ,0.80 ,0.52 ,0.01 ,0.02 ,0.0092 ,2.31E-05,4.7E+01,2.76E-02,003,-,67.14 ,ND,""
2018/5/21 23:00,-1568 ,-1778 ,0.00 ,DS,23.5 ,21.8 ,23.0 ,21.5 ,0.32 ,21.5 ,23.3 ,17.3 ,23.1 ,23.0 ,23.1 ,22.0 ,22.9 ,21.7 ,22.9 ,23.1 ,23.3 ,22.8 ,22.1 ,23.3 ,21.1 ,174.2 ,13.3 ,13.7 ,24.8 ,3.86 ,495 ,-,16.64 ,-,0.45 ,18.28 ,0.02 ,0.03 ,0.80 ,0.52 ,0.01 ,0.02 ,0.0093 ,2.31E-05,4.8E+01,1.00E-02,003,-,67.14 ,ND,""
2018/5/22 5:00,-1570 ,-1779 ,0.00 ,DS,23.5 ,21.9 ,23.1 ,21.5 ,0.33 ,21.5 ,23.3 ,17.2 ,23.1 ,23.0 ,23.1 ,22.0 ,22.9 ,21.7 ,22.9 ,23.1 ,23.4 ,22.8 ,22.2 ,23.3 ,21.1 ,174.2 ,13.3 ,13.7 ,24.8 ,3.97 ,495 ,-,16.64 ,-,0.45 ,17.81 ,0.02 ,0.02 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0078 ,2.31E-05,4.7E+01,1.50E-02,003,-,67.15 ,ND,""
2018/5/22 11:00,-1567 ,-1780 ,0.00 ,DS,23.5 ,21.9 ,23.1 ,21.5 ,0.33 ,21.5 ,23.3 ,17.3 ,23.1 ,23.0 ,23.2 ,22.0 ,22.9 ,21.7 ,22.9 ,23.1 ,23.4 ,22.9 ,22.2 ,23.4 ,21.1 ,174.3 ,13.3 ,13.8 ,24.8 ,3.97 ,495 ,-,16.64 ,-,0.45 ,17.44 ,0.02 ,0.02 ,0.80 ,0.52 ,0.01 ,0.02 ,0.0085 ,2.31E-05,4.7E+01,1.25E-02,003,-,67.14 ,ND,""
2018/5/22 17:00,-1540 ,-1744 ,0.00 ,DS,23.5 ,21.9 ,23.1 ,21.5 ,0.33 ,21.5 ,23.4 ,17.4 ,23.1 ,23.0 ,23.2 ,22.0 ,22.9 ,21.7 ,23.0 ,23.2 ,23.4 ,22.8 ,22.2 ,23.4 ,21.1 ,174.2 ,13.4 ,13.8 ,25.0 ,3.97 ,495 ,-,16.64 ,-,0.45 ,18.19 ,0.03 ,0.04 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0087 ,2.29E-05,4.7E+01,1.00E-02,003,-,67.13 ,ND,""
2018/5/22 23:00,-1541 ,-1744 ,0.00 ,DS,23.6 ,21.9 ,23.1 ,21.5 ,0.33 ,21.5 ,23.4 ,17.4 ,23.1 ,23.1 ,23.2 ,22.1 ,22.9 ,21.7 ,22.9 ,23.2 ,23.5 ,22.9 ,22.2 ,23.3 ,21.1 ,174.2 ,13.4 ,13.8 ,25.0 ,3.99 ,495 ,-,16.64 ,-,0.45 ,18.66 ,0.03 ,0.04 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0078 ,2.29E-05,4.7E+01,1.25E-02,003,-,67.13 ,ND,""
2018/5/23 5:00,-1523 ,-1724 ,0.00 ,DS,23.6 ,22.0 ,23.1 ,21.5 ,0.33 ,21.5 ,23.4 ,17.5 ,23.1 ,23.1 ,23.3 ,22.1 ,23.0 ,21.7 ,23.0 ,23.2 ,23.5 ,22.9 ,22.2 ,23.4 ,21.2 ,174.1 ,13.4 ,13.8 ,25.1 ,3.86 ,495 ,-,16.64 ,-,0.45 ,19.59 ,0.03 ,0.04 ,0.80 ,0.52 ,0.01 ,0.02 ,0.0085 ,2.29E-05,4.7E+01,7.53E-03,003,-,67.14 ,ND,""
2018/5/23 11:00,-1508 ,-1703 ,0.00 ,DS,23.7 ,22.0 ,23.2 ,21.6 ,0.33 ,21.6 ,23.5 ,17.5 ,23.2 ,23.1 ,23.3 ,22.1 ,23.1 ,21.7 ,23.0 ,23.2 ,23.5 ,22.9 ,22.2 ,23.5 ,21.3 ,174.0 ,13.4 ,13.8 ,25.4 ,3.97 ,495 ,-,16.64 ,-,0.45 ,18.47 ,0.03 ,0.04 ,0.80 ,0.52 ,0.01 ,0.02 ,0.0082 ,2.29E-05,4.7E+01,1.75E-02,003,-,67.14 ,ND,""
2018/5/23 17:00,-1497 ,-1688 ,0.00 ,DS,23.7 ,22.0 ,23.1 ,21.6 ,0.33 ,21.6 ,23.5 ,17.6 ,23.2 ,23.1 ,23.3 ,22.2 ,23.1 ,21.8 ,23.1 ,23.3 ,23.5 ,22.9 ,22.3 ,23.4 ,21.2 ,173.7 ,13.4 ,13.8 ,25.5 ,3.86 ,495 ,-,16.64 ,-,0.45 ,17.81 ,0.02 ,0.03 ,0.80 ,0.52 ,0.01 ,0.02 ,0.0087 ,2.31E-05,4.7E+01,7.53E-03,003,-,67.13 ,ND,""
2018/5/23 23:00,-1497 ,-1684 ,0.00 ,DS,23.7 ,22.0 ,23.2 ,21.6 ,0.33 ,21.7 ,23.5 ,17.7 ,23.2 ,23.1 ,23.3 ,22.2 ,23.1 ,21.8 ,23.1 ,23.3 ,23.5 ,22.9 ,22.3 ,23.5 ,21.3 ,173.5 ,13.4 ,13.8 ,25.5 ,3.86 ,495 ,-,16.64 ,-,0.45 ,18.94 ,0.02 ,0.03 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0079 ,2.31E-05,4.7E+01,7.53E-03,003,-,67.13 ,ND,""
2018/5/24 5:00,-1492 ,-1681 ,0.00 ,DS,23.7 ,22.1 ,23.2 ,21.7 ,0.33 ,21.7 ,23.5 ,17.7 ,23.3 ,23.1 ,23.3 ,22.2 ,23.1 ,21.9 ,23.1 ,23.3 ,23.5 ,23.0 ,22.3 ,23.5 ,21.3 ,173.3 ,13.5 ,13.8 ,25.5 ,3.92 ,495 ,-,16.64 ,-,0.45 ,18.84 ,0.02 ,0.03 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0074 ,2.28E-05,4.7E+01,1.50E-02,003,-,67.13 ,ND,""
2018/5/24 11:00,-1493 ,-1679 ,0.00 ,DS,23.7 ,22.1 ,23.3 ,21.7 ,0.33 ,21.7 ,23.5 ,17.8 ,23.3 ,23.2 ,23.3 ,22.2 ,23.1 ,21.9 ,23.1 ,23.3 ,23.5 ,23.0 ,22.4 ,23.5 ,21.3 ,173.2 ,13.5 ,13.8 ,25.7 ,3.97 ,495 ,-,16.64 ,-,0.45 ,18.28 ,0.02 ,0.03 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0095 ,2.28E-05,4.7E+01,1.00E-02,003,-,67.15 ,ND,""
2018/5/24 17:00,-1499 ,-1680 ,0.00 ,DS,23.7 ,22.1 ,23.3 ,21.7 ,0.32 ,21.8 ,23.5 ,17.9 ,23.3 ,23.2 ,23.4 ,22.3 ,23.2 ,21.9 ,23.1 ,23.3 ,23.6 ,23.0 ,22.4 ,23.5 ,21.3 ,173.2 ,13.5 ,13.8 ,25.8 ,3.86 ,495 ,-,16.64 ,-,0.45 ,18.00 ,0.02 ,0.03 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0089 ,2.28E-05,4.7E+01,1.25E-02,003,-,67.13 ,ND,""
2018/5/24 23:00,-1504 ,-1686 ,0.00 ,DS,23.8 ,22.1 ,23.3 ,21.7 ,0.33 ,21.7 ,23.5 ,17.9 ,23.3 ,23.3 ,23.4 ,22.3 ,23.2 ,21.9 ,23.1 ,23.4 ,23.6 ,23.1 ,22.4 ,23.5 ,21.3 ,173.2 ,13.5 ,13.9 ,26.3 ,3.94 ,495 ,-,16.64 ,-,0.45 ,18.47 ,0.02 ,0.03 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0094 ,2.28E-05,4.7E+01,7.53E-03,003,-,67.12 ,ND,""
2018/5/25 5:00,-1507 ,-1686 ,0.00 ,DS,23.8 ,22.2 ,23.3 ,21.8 ,0.32 ,21.8 ,23.6 ,17.8 ,23.4 ,23.3 ,23.5 ,22.3 ,23.2 ,22.0 ,23.2 ,23.4 ,23.6 ,23.1 ,22.4 ,23.6 ,21.3 ,173.2 ,13.5 ,13.9 ,26.6 ,3.86 ,495 ,-,16.64 ,-,0.45 ,18.19 ,0.02 ,0.03 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0097 ,2.30E-05,4.7E+01,7.53E-03,003,-,67.14 ,ND,""
2018/5/25 11:00,-1493 ,-1680 ,0.00 ,DS,23.8 ,22.2 ,23.4 ,21.8 ,0.33 ,21.8 ,23.6 ,17.8 ,23.4 ,23.3 ,23.5 ,22.4 ,23.3 ,22.0 ,23.2 ,23.4 ,23.6 ,23.1 ,22.4 ,23.6 ,21.4 ,173.3 ,13.5 ,13.9 ,27.0 ,3.86 ,495 ,-,16.64 ,-,0.45 ,18.28 ,0.02 ,0.03 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0085 ,2.30E-05,4.7E+01,1.00E-02,003,-,67.05 ,ND,""
2018/5/25 17:00,-1493 ,-1677 ,0.00 ,DS,23.9 ,22.2 ,23.4 ,21.9 ,0.32 ,21.8 ,23.6 ,18.1 ,23.5 ,23.3 ,23.5 ,22.4 ,23.3 ,22.0 ,23.3 ,23.5 ,23.7 ,23.1 ,22.5 ,23.6 ,21.4 ,173.1 ,13.5 ,13.9 ,27.5 ,3.94 ,495 ,-,16.64 ,-,0.45 ,18.09 ,0.02 ,0.03 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0108 ,2.31E-05,4.7E+01,7.53E-03,003,-,67.05 ,ND,""
2018/5/25 23:00,-1506 ,-1686 ,0.00 ,DS,23.9 ,22.2 ,23.4 ,21.9 ,0.33 ,21.9 ,23.6 ,18.0 ,23.5 ,23.3 ,23.5 ,22.4 ,23.3 ,22.0 ,23.3 ,23.5 ,23.7 ,23.2 ,22.5 ,23.6 ,21.5 ,173.2 ,13.5 ,13.9 ,27.8 ,3.97 ,495 ,-,16.64 ,-,0.45 ,18.66 ,0.02 ,0.03 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0080 ,2.31E-05,4.7E+01,1.25E-02,003,-,67.07 ,ND,""
2018/5/26 5:00,-1514 ,-1692 ,0.01 ,DS,23.9 ,22.3 ,23.5 ,21.9 ,0.32 ,21.9 ,23.7 ,18.0 ,23.5 ,23.3 ,23.5 ,22.5 ,23.3 ,22.1 ,23.3 ,23.5 ,23.7 ,23.2 ,22.6 ,23.7 ,21.5 ,173.4 ,13.5 ,13.9 ,28.1 ,3.86 ,495 ,-,16.64 ,-,0.45 ,18.75 ,0.02 ,0.03 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0084 ,2.30E-05,4.7E+01,1.00E-02,003,-,67.11 ,ND,""
2018/5/26 11:00,-1520 ,-1703 ,0.00 ,DS,23.9 ,22.3 ,23.5 ,21.9 ,0.32 ,21.9 ,23.7 ,18.1 ,23.6 ,23.4 ,23.6 ,22.5 ,23.3 ,22.1 ,23.3 ,23.5 ,23.7 ,23.2 ,22.6 ,23.8 ,21.5 ,173.6 ,13.5 ,13.9 ,28.4 ,3.94 ,495 ,-,16.64 ,-,0.45 ,18.38 ,0.02 ,0.03 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0093 ,2.30E-05,4.7E+01,5.02E-03,003,-,67.14 ,ND,""
2018/5/26 17:00,-1515 ,-1694 ,0.00 ,DS,23.9 ,22.4 ,23.5 ,22.0 ,0.31 ,21.9 ,23.7 ,18.1 ,23.6 ,23.4 ,23.6 ,22.5 ,23.4 ,22.1 ,23.3 ,23.5 ,23.7 ,23.3 ,22.6 ,23.7 ,21.5 ,173.6 ,13.5 ,13.9 ,28.8 ,3.86 ,495 ,-,16.64 ,-,0.45 ,18.47 ,0.02 ,0.03 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0092 ,2.29E-05,4.7E+01,7.53E-03,003,-,67.09 ,ND,""
2018/5/26 23:00,-1517 ,-1698 ,0.00 ,DS,24.0 ,22.3 ,23.5 ,21.9 ,0.32 ,21.9 ,23.7 ,18.1 ,23.6 ,23.4 ,23.6 ,22.5 ,23.4 ,22.1 ,23.3 ,23.6 ,23.8 ,23.3 ,22.6 ,23.7 ,21.5 ,173.6 ,13.6 ,13.9 ,28.9 ,3.94 ,495 ,-,16.64 ,-,0.45 ,19.03 ,0.02 ,0.03 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0093 ,2.29E-05,4.7E+01,7.53E-03,003,-,67.11 ,ND,""
2018/5/27 5:00,-1519 ,-1698 ,0.00 ,DS,24.0 ,22.4 ,23.5 ,22.0 ,0.31 ,22.0 ,23.8 ,18.1 ,23.6 ,23.5 ,23.6 ,22.7 ,23.4 ,22.2 ,23.4 ,23.6 ,23.8 ,23.3 ,22.7 ,23.8 ,21.5 ,173.7 ,13.6 ,14.0 ,29.2 ,3.89 ,495 ,-,16.64 ,-,0.45 ,19.41 ,0.02 ,0.03 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0091 ,2.29E-05,4.7E+01,1.25E-02,003,-,67.13 ,ND,""
2018/5/27 11:00,-1514 ,-1696 ,0.00 ,DS,24.0 ,22.4 ,23.5 ,22.0 ,0.32 ,22.0 ,23.8 ,18.2 ,23.7 ,23.5 ,23.7 ,22.7 ,23.5 ,22.2 ,23.4 ,23.6 ,23.8 ,23.3 ,22.7 ,23.8 ,21.6 ,173.7 ,13.6 ,14.0 ,29.7 ,3.84 ,495 ,-,16.64 ,-,0.45 ,18.28 ,0.03 ,0.03 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0086 ,2.29E-05,4.7E+01,1.25E-02,003,-,67.11 ,ND,""
2018/5/27 17:00,-1519 ,-1703 ,0.00 ,DS,24.0 ,22.4 ,23.6 ,22.0 ,0.31 ,22.0 ,23.8 ,18.2 ,23.7 ,23.5 ,23.7 ,22.8 ,23.5 ,22.2 ,23.5 ,23.7 ,23.8 ,23.3 ,22.7 ,23.9 ,21.7 ,173.7 ,13.6 ,14.0 ,29.9 ,3.84 ,495 ,-,16.64 ,-,0.45 ,18.19 ,0.02 ,0.03 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0079 ,2.30E-05,4.7E+01,1.00E-02,003,-,67.09 ,ND,""
2018/5/27 23:00,-1524 ,-1713 ,0.00 ,DS,24.1 ,22.5 ,23.7 ,22.1 ,0.31 ,22.0 ,23.8 ,18.1 ,23.7 ,23.5 ,23.7 ,22.8 ,23.5 ,22.3 ,23.5 ,23.7 ,23.9 ,23.4 ,22.8 ,23.8 ,21.7 ,173.8 ,13.6 ,14.0 ,30.1 ,3.79 ,495 ,-,16.64 ,-,0.45 ,18.09 ,0.02 ,0.03 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0092 ,2.30E-05,4.7E+01,2.01E-02,003,-,67.10 ,ND,""
2018/5/28 5:00,-1522 ,-1709 ,0.00 ,DS,24.1 ,22.5 ,23.6 ,22.2 ,0.31 ,22.0 ,23.9 ,18.1 ,23.7 ,23.6 ,23.7 ,22.8 ,23.5 ,22.3 ,23.5 ,23.7 ,24.0 ,23.4 ,22.8 ,23.9 ,21.7 ,173.8 ,13.6 ,14.0 ,30.4 ,3.73 ,495 ,-,16.64 ,-,0.45 ,19.13 ,0.02 ,0.03 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0084 ,2.30E-05,4.7E+01,1.25E-02,003,-,67.11 ,ND,""
2018/5/28 11:00,-1516 ,-1702 ,0.00 ,DS,24.1 ,22.5 ,23.7 ,22.2 ,0.32 ,22.1 ,23.9 ,18.2 ,23.7 ,23.6 ,23.8 ,22.8 ,23.5 ,22.3 ,23.5 ,23.7 ,24.0 ,23.5 ,22.8 ,23.9 ,21.7 ,173.8 ,13.7 ,14.0 ,30.7 ,3.70 ,495 ,-,16.64 ,-,0.45 ,18.75 ,0.02 ,0.03 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0068 ,2.30E-05,4.7E+01,7.53E-03,003,-,67.08 ,ND,""
2018/5/28 17:00,-1513 ,-1696 ,0.00 ,DS,24.2 ,22.5 ,23.7 ,22.2 ,0.31 ,22.1 ,23.9 ,18.3 ,23.8 ,23.7 ,23.8 ,22.9 ,23.6 ,22.3 ,23.5 ,23.8 ,24.0 ,23.5 ,22.8 ,24.0 ,21.7 ,173.8 ,13.7 ,14.0 ,31.0 ,3.63 ,495 ,-,16.64 ,-,0.45 ,18.66 ,0.02 ,0.03 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0081 ,2.31E-05,4.7E+01,1.00E-02,003,-,67.05 ,ND,""
2018/5/28 23:00,-1512 ,-1703 ,0.00 ,DS,24.2 ,22.5 ,23.7 ,22.2 ,0.31 ,22.1 ,23.9 ,18.3 ,23.8 ,23.7 ,23.8 ,22.9 ,23.6 ,22.4 ,23.6 ,23.8 ,24.0 ,23.5 ,22.9 ,24.0 ,21.8 ,173.8 ,13.7 ,14.0 ,31.3 ,3.73 ,495 ,-,16.64 ,-,0.45 ,18.47 ,0.02 ,0.03 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0082 ,2.31E-05,4.7E+01,5.02E-03,003,-,67.05 ,ND,""
2018/5/29 5:00,-1517 ,-1714 ,0.00 ,DS,24.2 ,22.6 ,23.8 ,22.2 ,0.31 ,22.2 ,24.0 ,18.3 ,23.8 ,23.7 ,23.9 ,22.9 ,23.7 ,22.4 ,23.6 ,23.8 ,24.1 ,23.5 ,22.9 ,24.0 ,21.8 ,173.8 ,13.7 ,14.1 ,31.5 ,3.63 ,495 ,-,16.64 ,-,0.45 ,18.56 ,0.02 ,0.03 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0097 ,2.28E-05,4.7E+01,1.75E-02,003,-,67.09 ,ND,""
2018/5/29 11:00,-1516 ,-1715 ,0.01 ,DS,24.2 ,22.6 ,23.8 ,22.3 ,0.33 ,22.2 ,24.0 ,18.5 ,23.9 ,23.7 ,23.9 ,22.9 ,23.7 ,22.4 ,23.7 ,23.9 ,24.1 ,23.6 ,22.9 ,24.1 ,21.9 ,173.9 ,13.7 ,14.1 ,31.8 ,3.70 ,495 ,-,16.64 ,-,0.45 ,17.91 ,0.02 ,0.03 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0081 ,2.26E-05,4.7E+01,1.25E-02,003,-,67.08 ,ND,""
2018/5/29 17:00,-1501 ,-1699 ,0.00 ,DS,24.3 ,22.7 ,23.8 ,22.3 ,0.33 ,22.2 ,24.0 ,18.5 ,23.9 ,23.7 ,23.9 ,23.0 ,23.7 ,22.4 ,23.7 ,23.9 ,24.2 ,23.6 ,23.0 ,24.1 ,21.9 ,173.9 ,13.7 ,14.1 ,32.0 ,3.60 ,495 ,-,16.64 ,-,0.45 ,18.38 ,0.02 ,0.03 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0097 ,2.26E-05,4.7E+01,1.50E-02,003,-,67.07 ,ND,""
2018/5/29 23:00,-1506 ,-1707 ,0.01 ,DS,24.3 ,22.7 ,23.8 ,22.3 ,0.32 ,22.3 ,24.1 ,18.5 ,23.9 ,23.8 ,23.9 ,23.0 ,23.7 ,22.5 ,23.7 ,23.9 ,24.2 ,23.6 ,23.0 ,24.1 ,21.9 ,174.0 ,13.7 ,14.1 ,32.2 ,3.60 ,495 ,-,16.64 ,-,0.45 ,18.47 ,0.02 ,0.03 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0089 ,2.28E-05,4.7E+01,1.00E-02,003,-,67.08 ,ND,""
2018/5/30 5:00,-1510 ,-1712 ,0.01 ,DS,24.3 ,22.7 ,23.8 ,22.4 ,0.33 ,22.3 ,24.1 ,18.6 ,23.9 ,23.8 ,24.0 ,23.0 ,23.7 ,22.5 ,23.7 ,23.9 ,24.1 ,23.7 ,23.0 ,24.1 ,21.9 ,174.0 ,13.7 ,14.1 ,32.5 ,3.60 ,495 ,-,16.64 ,-,0.45 ,18.56 ,0.02 ,0.03 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0080 ,2.28E-05,4.7E+01,1.25E-02,003,-,67.05 ,ND,""
2018/5/30 11:00,-1501 ,-1701 ,0.01 ,DS,24.4 ,22.8 ,23.9 ,22.4 ,0.33 ,22.3 ,24.1 ,18.6 ,24.0 ,23.8 ,24.0 ,23.1 ,23.8 ,22.6 ,23.7 ,24.0 ,24.2 ,23.7 ,23.1 ,24.2 ,22.0 ,174.0 ,13.7 ,14.1 ,32.8 ,3.57 ,495 ,-,16.64 ,-,0.45 ,18.84 ,0.02 ,0.03 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0079 ,2.20E-05,4.7E+01,2.51E-03,003,-,67.07 ,ND,""
2018/5/30 17:00,-1493 ,-1692 ,0.01 ,DS,24.4 ,22.8 ,23.9 ,22.5 ,0.32 ,22.4 ,24.2 ,18.7 ,24.0 ,23.8 ,24.0 ,23.1 ,23.8 ,22.6 ,23.8 ,24.0 ,24.2 ,23.7 ,23.1 ,24.2 ,22.0 ,173.9 ,13.7 ,14.1 ,33.0 ,3.50 ,495 ,-,16.64 ,-,0.45 ,18.38 ,0.02 ,0.02 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0078 ,2.20E-05,4.7E+01,7.53E-03,003,-,67.05 ,ND,""
2018/5/30 23:00,-1491 ,-1690 ,0.01 ,DS,24.4 ,22.8 ,23.9 ,22.5 ,0.32 ,22.4 ,24.2 ,18.7 ,24.0 ,23.9 ,24.0 ,23.1 ,23.8 ,22.6 ,23.8 ,24.0 ,24.2 ,23.7 ,23.1 ,24.2 ,22.1 ,173.9 ,13.8 ,14.1 ,33.2 ,3.47 ,495 ,-,16.64 ,-,0.45 ,17.81 ,0.02 ,0.02 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0083 ,2.28E-05,4.7E+01,5.02E-03,003,-,67.07 ,ND,""
2018/5/31 5:00,-1486 ,-1681 ,0.00 ,DS,24.4 ,22.9 ,24.0 ,22.5 ,0.32 ,22.4 ,24.2 ,18.7 ,24.1 ,23.9 ,24.1 ,23.1 ,23.9 ,22.7 ,23.8 ,24.0 ,24.3 ,23.8 ,23.1 ,24.2 ,22.1 ,173.7 ,13.8 ,14.1 ,33.3 ,3.47 ,495 ,-,16.64 ,-,0.45 ,18.66 ,0.01 ,0.03 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0084 ,2.28E-05,4.7E+01,1.50E-02,003,-,67.06 ,ND,""
2018/5/31 11:00,-1482 ,-1679 ,0.01 ,DS,24.5 ,22.9 ,24.0 ,22.6 ,0.32 ,22.5 ,24.2 ,18.8 ,24.1 ,23.9 ,24.1 ,23.2 ,23.9 ,22.7 ,23.8 ,24.1 ,24.2 ,23.8 ,23.2 ,24.3 ,22.1 ,173.6 ,13.8 ,14.1 ,33.5 ,3.37 ,495 ,-,16.64 ,-,0.45 ,18.75 ,0.01 ,0.03 ,0.79 ,0.51 ,0.01 ,0.02 ,0.0076 ,2.26E-05,4.7E+01,1.50E-02,003,-,67.10 ,ND,""
2018/5/31 17:00,-1482 ,-1669 ,0.01 ,DS,24.5 ,22.9 ,24.0 ,22.6 ,0.32 ,22.5 ,24.3 ,18.8 ,24.1 ,24.0 ,24.1 ,23.2 ,23.9 ,22.7 ,23.9 ,24.1 ,24.3 ,23.8 ,23.2 ,24.3 ,22.1 ,173.4 ,13.8 ,14.1 ,33.6 ,3.24 ,495 ,-,16.64 ,-,0.45 ,18.00 ,0.01 ,0.03 ,0.80 ,0.51 ,0.01 ,0.02 ,0.0072 ,2.26E-05,4.7E+01,1.00E-02,003,-,67.07 ,ND,""
