,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV(A),Pressure in RPV(B),VESSEL STUD(TE-2-3-67A2),VESSEL FLANGE(TE-2-3-69A2),VESSEL WALL ADJ TO FLANGE(TE-2-3-69B2),FEEDWATER NOZZLE N4B(TE-2-3-69D1),Pressure in PCV,SRV D OUTLET TEMPERATURE(TE-2-113D),SRV F OUTLET TEMPERATURE(TE-2-113F),MSIV leakage detector(2-86A) (TE-2-405A),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER(TE-16-114F#1),SUPPLY AIR D/W COOLER(TE-16-114G#1),SUPPLY AIR D/W COOLER(TE-16-114H#1),SUPPLY AIR D/W COOLER(TE-16-114J#2),SUPPLY AIR D/W COOLER(TE-16-114K#1),RPV BELLOWS SEAL AREA(TE-16-114L#1),PCV Temperature �iTE-16-002�j,PCV Temperature �iTE-16-004�j,Pressure in S/C,Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Temperature in SFP of unit3,FPC skimmer surge tank level of unit3,Pressure of nitrogen gas injection,Flow rate of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to RPV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,Hydrogen concentration in PCV(A),Hydrogen concentration in PCV(B),CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),No.31 area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,Temperature in SFP of unit4,FPC skimmer surge tank level of unit4,Dust radiation monitor Channel A at the exhaust system for Unit 4 fuel removal cover,"note"
2018/5/31 23:00,-1488 ,-1677 ,0.00 ,DS,24.5 ,22.9 ,24.1 ,22.6 ,0.32 ,22.5 ,24.3 ,18.8 ,24.1 ,24.0 ,24.2 ,23.3 ,24.0 ,22.7 ,23.9 ,24.1 ,24.3 ,23.9 ,23.2 ,24.3 ,22.2 ,173.3 ,13.8 ,14.2 ,33.4 ,3.13 ,495 ,-,16.64 ,-,0.45 ,18.28 ,0.02 ,0.02 ,0.79 ,0.51 ,0.01 ,0.02 ,0.0080 ,2.26E-05,4.7E+01,7.53E-03,003,-,67.09 ,ND,""
2018/6/1 5:00,-1495 ,-1681 ,0.00 ,DS,24.6 ,22.9 ,24.1 ,22.6 ,0.31 ,22.5 ,24.3 ,18.7 ,24.2 ,24.0 ,24.2 ,23.3 ,24.0 ,22.8 ,23.9 ,24.1 ,24.4 ,23.9 ,23.3 ,24.3 ,22.2 ,173.3 ,13.8 ,14.2 ,32.8 ,3.11 ,495 ,-,16.36 ,-,0.45 ,17.91 ,0.02 ,0.03 ,0.79 ,0.51 ,0.01 ,0.02 ,0.0099 ,2.26E-05,4.7E+01,5.02E-03,003,-,67.08 ,ND,""
2018/6/1 11:00,-1502 ,-1688 ,0.01 ,DS,24.5 ,22.9 ,24.1 ,22.7 ,0.31 ,22.6 ,24.3 ,18.7 ,24.2 ,24.0 ,24.2 ,23.3 ,24.0 ,22.8 ,24.0 ,24.2 ,24.4 ,23.9 ,23.3 ,24.3 ,22.2 ,173.4 ,13.8 ,14.2 ,32.0 ,2.98 ,495 ,-,16.36 ,-,0.45 ,18.19 ,0.02 ,0.03 ,0.79 ,0.51 ,0.01 ,0.02 ,0.0080 ,2.24E-05,4.7E+01,7.53E-03,003,-,67.05 ,ND,""
2018/6/1 17:00,-1509 ,-1698 ,0.01 ,DS,24.6 ,23.0 ,24.1 ,22.7 ,0.32 ,22.6 ,24.4 ,18.9 ,24.2 ,24.1 ,24.2 ,23.3 ,24.0 ,22.8 ,24.0 ,24.2 ,24.4 ,23.9 ,23.3 ,24.4 ,22.2 ,173.6 ,13.8 ,14.2 ,31.6 ,2.98 ,495 ,-,16.36 ,-,0.45 ,18.19 ,0.02 ,0.03 ,0.79 ,0.51 ,0.01 ,0.02 ,0.0084 ,2.24E-05,4.7E+01,1.50E-02,003,-,67.06 ,ND,""
2018/6/1 23:00,-1523 ,-1718 ,0.00 ,DS,24.6 ,23.0 ,24.2 ,22.7 ,0.31 ,22.6 ,24.4 ,18.8 ,24.3 ,24.1 ,24.3 ,23.3 ,24.1 ,22.9 ,24.0 ,24.2 ,24.5 ,24.0 ,23.4 ,24.4 ,22.2 ,173.8 ,13.8 ,14.2 ,31.3 ,2.87 ,495 ,-,16.36 ,-,0.45 ,18.28 ,0.02 ,0.03 ,0.79 ,0.51 ,0.01 ,0.02 ,0.0092 ,2.26E-05,4.7E+01,1.00E-02,003,-,67.05 ,ND,""
2018/6/2 5:00,-1531 ,-1727 ,0.01 ,DS,24.7 ,23.1 ,24.2 ,22.8 ,0.31 ,22.6 ,24.4 ,18.7 ,24.3 ,24.1 ,24.3 ,23.4 ,24.1 ,22.9 ,24.0 ,24.3 ,24.5 ,24.0 ,23.4 ,24.5 ,22.3 ,173.9 ,13.9 ,14.2 ,30.9 ,2.67 ,495 ,-,16.36 ,-,0.45 ,18.47 ,0.03 ,0.03 ,0.79 ,0.51 ,0.01 ,0.02 ,0.0078 ,2.26E-05,4.7E+01,1.00E-02,003,-,67.09 ,ND,""
2018/6/2 11:00,-1526 ,-1724 ,0.01 ,DS,24.7 ,23.1 ,24.2 ,22.8 ,0.31 ,22.6 ,24.5 ,18.8 ,24.3 ,24.1 ,24.3 ,23.4 ,24.1 ,22.9 ,24.0 ,24.3 ,24.5 ,24.0 ,23.4 ,24.5 ,22.3 ,174.0 ,13.9 ,14.3 ,30.5 ,2.64 ,495 ,-,16.36 ,-,0.45 ,18.19 ,0.02 ,0.03 ,0.79 ,0.51 ,0.01 ,0.02 ,0.0090 ,2.28E-05,4.7E+01,2.51E-03,003,-,45.38 ,ND,""
2018/6/2 17:00,-1512 ,-1705 ,0.01 ,DS,24.7 ,23.1 ,24.2 ,22.7 ,0.30 ,22.7 ,24.5 ,18.9 ,24.4 ,24.2 ,24.4 ,23.5 ,24.2 ,22.9 ,24.1 ,24.3 ,24.5 ,24.0 ,23.4 ,24.5 ,22.3 ,173.9 ,13.9 ,14.3 ,30.1 ,2.48 ,495 ,-,16.36 ,-,0.45 ,18.47 ,0.02 ,0.03 ,0.79 ,0.51 ,0.01 ,0.02 ,0.0083 ,2.28E-05,4.7E+01,1.50E-02,003,-,67.03 ,ND,""
2018/6/2 23:00,-1523 ,-1721 ,0.00 ,DS,24.7 ,23.1 ,24.3 ,22.8 ,0.31 ,22.7 ,24.5 ,18.9 ,24.4 ,24.2 ,24.4 ,23.5 ,24.2 ,22.9 ,24.2 ,24.4 ,24.6 ,24.1 ,23.5 ,24.6 ,22.4 ,173.9 ,13.9 ,14.3 ,29.9 ,2.43 ,495 ,-,16.36 ,-,0.45 ,18.84 ,0.02 ,0.03 ,0.79 ,0.51 ,0.01 ,0.02 ,0.0094 ,2.27E-05,4.7E+01,1.50E-02,003,-,67.04 ,ND,""
2018/6/3 5:00,-1523 ,-1722 ,0.00 ,DS,24.7 ,23.1 ,24.3 ,22.8 ,0.31 ,22.8 ,24.6 ,18.9 ,24.4 ,24.3 ,24.4 ,23.5 ,24.2 ,23.0 ,24.1 ,24.4 ,24.7 ,24.1 ,23.5 ,24.5 ,22.4 ,174.0 ,13.9 ,14.3 ,29.7 ,2.43 ,495 ,-,16.36 ,-,0.45 ,19.13 ,0.02 ,0.03 ,0.79 ,0.51 ,0.01 ,0.02 ,0.0094 ,2.27E-05,4.7E+01,1.00E-02,003,-,67.05 ,ND,""
2018/6/3 11:00,-1527 ,-1729 ,0.00 ,DS,24.7 ,23.1 ,24.3 ,22.8 ,0.31 ,22.8 ,24.6 ,19.1 ,24.4 ,24.3 ,24.4 ,23.5 ,24.2 ,23.0 ,24.2 ,24.4 ,24.6 ,24.1 ,23.5 ,24.6 ,22.4 ,174.1 ,13.9 ,14.3 ,29.5 ,4.05 ,495 ,-,16.36 ,-,0.45 ,18.38 ,0.02 ,0.03 ,0.79 ,0.51 ,0.01 ,0.02 ,0.0089 ,2.28E-05,4.7E+01,2.51E-03,003,-,67.05 ,ND,""
2018/6/3 17:00,-1516 ,-1714 ,0.00 ,DS,24.8 ,23.2 ,24.4 ,22.8 ,0.32 ,22.8 ,24.6 ,19.1 ,24.5 ,24.3 ,24.5 ,23.6 ,24.2 ,23.0 ,24.2 ,24.4 ,24.7 ,24.2 ,23.5 ,24.6 ,22.5 ,174.0 ,14.0 ,14.3 ,29.3 ,4.54 ,495 ,-,16.36 ,-,0.45 ,18.19 ,0.02 ,0.03 ,0.79 ,0.51 ,0.01 ,0.02 ,0.0088 ,2.28E-05,4.7E+01,5.02E-03,003,-,67.03 ,ND,""
2018/6/3 23:00,-1520 ,-1722 ,0.00 ,DS,24.9 ,23.3 ,24.4 ,22.9 ,0.32 ,22.8 ,24.6 ,19.1 ,24.5 ,24.3 ,24.5 ,23.6 ,24.3 ,23.1 ,24.2 ,24.5 ,24.7 ,24.2 ,23.5 ,24.7 ,22.5 ,174.0 ,14.0 ,14.4 ,29.2 ,4.54 ,495 ,-,16.36 ,-,0.45 ,18.94 ,0.02 ,0.03 ,0.79 ,0.51 ,0.01 ,0.02 ,0.0089 ,2.27E-05,4.7E+01,5.02E-03,003,-,67.04 ,ND,""
2018/6/4 5:00,-1521 ,-1720 ,0.00 ,DS,24.9 ,23.3 ,24.4 ,22.9 ,0.31 ,22.9 ,24.7 ,19.0 ,24.5 ,24.4 ,24.5 ,23.7 ,24.3 ,23.1 ,24.3 ,24.5 ,24.7 ,24.2 ,23.6 ,24.7 ,22.5 ,174.0 ,14.0 ,14.4 ,29.0 ,4.43 ,495 ,-,16.36 ,-,0.45 ,18.28 ,0.02 ,0.03 ,0.79 ,0.51 ,0.01 ,0.02 ,0.0077 ,2.27E-05,4.7E+01,5.02E-03,003,-,67.05 ,ND,""
2018/6/4 11:00,-1518 ,-1720 ,0.00 ,DS,24.9 ,23.3 ,24.4 ,22.9 ,0.31 ,22.9 ,24.7 ,19.1 ,24.6 ,24.4 ,24.5 ,23.7 ,24.4 ,23.1 ,24.3 ,24.5 ,24.7 ,24.3 ,23.6 ,24.7 ,22.5 ,174.1 ,14.0 ,14.4 ,28.8 ,4.30 ,495 ,-,16.36 ,-,0.45 ,18.66 ,0.02 ,0.02 ,0.79 ,0.51 ,0.01 ,0.02 ,0.0078 ,2.27E-05,4.7E+01,2.01E-02,003,-,67.05 ,ND,""
2018/6/4 17:00,-1510 ,-1707 ,0.00 ,DS,24.9 ,23.3 ,24.5 ,23.0 ,0.31 ,22.9 ,24.7 ,19.2 ,24.6 ,24.4 ,24.6 ,23.7 ,24.4 ,23.1 ,24.3 ,24.5 ,24.7 ,24.3 ,23.6 ,24.7 ,22.6 ,174.0 ,14.0 ,14.4 ,28.8 ,4.41 ,495 ,-,16.36 ,-,0.45 ,18.19 ,0.01 ,0.02 ,0.79 ,0.51 ,0.01 ,0.02 ,0.0087 ,2.27E-05,4.7E+01,7.53E-03,003,-,67.02 ,ND,""
2018/6/4 23:00,-1513 ,-1713 ,0.00 ,DS,24.9 ,23.4 ,24.5 ,23.0 ,0.31 ,22.9 ,24.7 ,19.2 ,24.6 ,24.4 ,24.6 ,23.7 ,24.4 ,23.2 ,24.3 ,24.6 ,24.8 ,24.3 ,23.7 ,24.7 ,22.6 ,174.0 ,14.0 ,14.4 ,28.7 ,4.27 ,495 ,-,16.36 ,-,0.45 ,17.91 ,0.01 ,0.02 ,0.79 ,0.51 ,0.01 ,0.02 ,0.0097 ,2.28E-05,4.7E+01,1.00E-02,003,-,67.01 ,ND,""
2018/6/5 5:00,-1517 ,-1715 ,0.00 ,DS,24.9 ,23.4 ,24.5 ,23.0 ,0.31 ,22.9 ,24.7 ,19.0 ,24.7 ,24.5 ,24.6 ,23.8 ,24.4 ,23.2 ,24.4 ,24.6 ,24.9 ,24.3 ,23.7 ,24.7 ,22.6 ,173.9 ,14.0 ,14.4 ,28.5 ,4.20 ,495 ,-,16.36 ,-,0.45 ,18.75 ,0.01 ,0.03 ,0.79 ,0.51 ,0.01 ,0.02 ,0.0090 ,2.28E-05,4.7E+01,7.53E-03,003,-,67.07 ,ND,""
2018/6/5 11:00,-1513 ,-1713 ,0.01 ,DS,25.0 ,23.4 ,24.6 ,23.1 ,0.31 ,22.9 ,24.8 ,19.2 ,24.7 ,24.5 ,24.6 ,23.8 ,24.4 ,23.2 ,24.4 ,24.6 ,24.9 ,24.4 ,23.7 ,24.8 ,22.6 ,174.0 ,14.0 ,14.4 ,28.3 ,4.23 ,495 ,-,16.36 ,-,0.45 ,18.09 ,0.01 ,0.02 ,0.79 ,0.51 ,0.01 ,0.02 ,0.0071 ,2.28E-05,4.7E+01,5.02E-03,003,-,67.04 ,ND,""
2018/6/5 17:00,-1501 ,-1696 ,0.00 ,DS,25.1 ,23.4 ,24.6 ,23.1 ,0.31 ,23.0 ,24.8 ,19.2 ,24.7 ,24.5 ,24.7 ,23.9 ,24.5 ,23.3 ,24.4 ,24.6 ,24.9 ,24.4 ,23.7 ,24.9 ,22.7 ,173.9 ,14.0 ,14.4 ,28.4 ,4.14 ,495 ,-,16.36 ,-,0.45 ,18.28 ,0.01 ,0.02 ,0.79 ,0.51 ,0.01 ,0.02 ,0.0076 ,2.28E-05,4.7E+01,1.25E-02,003,-,67.00 ,ND,""
2018/6/5 23:00,-1495 ,-1690 ,0.00 ,DS,25.1 ,23.5 ,24.6 ,23.1 ,0.32 ,23.0 ,24.8 ,19.2 ,24.7 ,24.5 ,24.7 ,23.9 ,24.5 ,23.3 ,24.4 ,24.7 ,24.9 ,24.4 ,23.7 ,24.9 ,22.7 ,173.9 ,14.0 ,14.4 ,28.4 ,4.17 ,495 ,-,16.36 ,-,0.45 ,18.66 ,0.01 ,0.02 ,0.79 ,0.51 ,0.01 ,0.02 ,0.0082 ,2.27E-05,4.7E+01,2.51E-03,003,-,67.03 ,ND,""
2018/6/6 5:00,-1498 ,-1690 ,0.00 ,DS,25.1 ,23.5 ,24.6 ,23.2 ,0.31 ,23.1 ,24.8 ,19.3 ,24.8 ,24.6 ,24.7 ,23.9 ,24.5 ,23.3 ,24.5 ,24.7 ,24.9 ,24.5 ,23.8 ,24.9 ,22.7 ,173.8 ,14.1 ,14.4 ,28.4 ,4.17 ,495 ,-,16.36 ,-,0.45 ,18.47 ,0.01 ,0.02 ,0.79 ,0.51 ,0.01 ,0.02 ,0.0076 ,2.27E-05,4.7E+01,7.53E-03,003,-,67.02 ,ND,""
2018/6/6 11:00,-1495 ,-1689 ,0.00 ,DS,25.1 ,23.6 ,24.7 ,23.2 ,0.31 ,23.1 ,24.9 ,19.4 ,24.8 ,24.6 ,24.8 ,24.0 ,24.6 ,23.4 ,24.5 ,24.7 ,24.9 ,24.5 ,23.8 ,24.9 ,22.8 ,173.8 ,14.1 ,14.4 ,28.2 ,4.07 ,495 ,-,16.36 ,-,0.45 ,17.72 ,0.01 ,0.02 ,0.79 ,0.51 ,0.01 ,0.02 ,0.0082 ,2.27E-05,4.7E+01,1.25E-02,003,-,67.03 ,ND,""
2018/6/6 17:00,-1489 ,-1684 ,0.00 ,DS,25.1 ,23.6 ,24.7 ,23.3 ,0.31 ,23.1 ,24.9 ,19.4 ,24.9 ,24.6 ,24.8 ,24.0 ,24.6 ,23.4 ,24.5 ,24.7 ,24.9 ,24.5 ,23.8 ,24.9 ,22.8 ,173.7 ,14.1 ,14.5 ,28.4 ,4.12 ,495 ,-,16.36 ,-,0.45 ,17.81 ,0.01 ,0.02 ,0.79 ,0.51 ,0.01 ,0.02 ,0.0092 ,2.27E-05,4.7E+01,2.01E-02,003,-,66.99 ,ND,""
2018/6/6 23:00,-1492 ,-1688 ,0.00 ,DS,25.2 ,23.5 ,24.7 ,23.3 ,0.31 ,23.0 ,24.9 ,19.5 ,24.9 ,24.7 ,24.8 ,24.0 ,24.6 ,23.4 ,24.6 ,24.8 ,24.9 ,24.5 ,23.8 ,25.0 ,22.8 ,173.6 ,14.1 ,14.5 ,28.4 ,4.07 ,495 ,-,16.36 ,-,0.45 ,18.84 ,0.01 ,0.03 ,0.79 ,0.51 ,0.01 ,0.02 ,0.0079 ,2.27E-05,4.7E+01,1.50E-02,003,-,67.01 ,ND,""
2018/6/7 5:00,-1494 ,-1691 ,0.00 ,DS,25.2 ,23.6 ,24.8 ,23.3 ,0.31 ,23.0 ,25.0 ,19.5 ,24.9 ,24.7 ,24.9 ,24.1 ,24.7 ,23.4 ,24.6 ,24.8 ,25.0 ,24.6 ,23.8 ,25.0 ,22.9 ,173.6 ,14.1 ,14.5 ,28.3 ,4.07 ,495 ,-,16.36 ,-,0.45 ,18.75 ,0.01 ,0.03 ,0.79 ,0.51 ,0.01 ,0.02 ,0.0069 ,2.27E-05,4.7E+01,ND,003,-,67.01 ,ND,""
2018/6/7 11:00,-1490 ,-1683 ,0.00 ,DS,25.3 ,23.6 ,24.8 ,23.3 ,0.31 ,23.1 ,25.0 ,19.6 ,25.0 ,24.7 ,24.9 ,24.2 ,24.7 ,23.5 ,24.7 ,24.9 ,25.0 ,24.6 ,23.8 ,25.1 ,22.9 ,173.6 ,14.1 ,14.5 ,28.3 ,4.01 ,495 ,-,16.36 ,-,0.45 ,18.28 ,0.01 ,0.02 ,0.79 ,0.51 ,0.01 ,0.02 ,0.0079 ,2.29E-05,4.7E+01,5.02E-03,003,-,67.01 ,ND,""
2018/6/7 17:00,-1482 ,-1681 ,0.00 ,DS,25.3 ,23.6 ,24.8 ,23.3 ,0.30 ,23.1 ,25.1 ,19.6 ,25.0 ,24.7 ,24.9 ,24.2 ,24.7 ,23.5 ,24.7 ,24.9 ,25.1 ,24.6 ,23.9 ,25.1 ,22.9 ,173.6 ,14.1 ,14.5 ,28.4 ,3.91 ,494 ,-,16.34 ,-,0.45 ,18.66 ,0.01 ,0.02 ,0.79 ,0.51 ,0.01 ,0.02 ,0.0080 ,2.29E-05,4.7E+01,1.00E-02,003,-,66.99 ,ND,""
2018/6/7 23:00,-1475 ,-1675 ,0.01 ,DS,25.3 ,23.7 ,24.9 ,23.4 ,0.30 ,23.1 ,25.1 ,19.7 ,25.0 ,24.7 ,24.9 ,24.3 ,24.7 ,23.5 ,24.7 ,24.9 ,25.1 ,24.6 ,23.9 ,25.1 ,22.9 ,173.6 ,14.2 ,14.5 ,28.6 ,3.88 ,494 ,-,16.34 ,-,0.45 ,19.03 ,0.02 ,0.02 ,0.79 ,0.51 ,0.01 ,0.02 ,0.0084 ,2.31E-05,4.7E+01,7.53E-03,003,-,66.99 ,ND,""
2018/6/8 5:00,-1460 ,-1680 ,0.00 ,DS,25.3 ,23.7 ,24.9 ,23.5 ,0.31 ,23.2 ,25.1 ,19.7 ,25.1 ,24.8 ,24.9 ,24.3 ,24.8 ,23.6 ,24.7 ,24.9 ,25.1 ,24.7 ,23.9 ,25.1 ,22.9 ,173.5 ,14.1 ,14.5 ,28.6 ,3.94 ,494 ,-,16.34 ,-,0.45 ,18.28 ,0.01 ,0.02 ,0.79 ,0.51 ,0.01 ,0.02 ,0.0084 ,2.31E-05,4.7E+01,5.02E-03,003,-,66.98 ,ND,""
2018/6/8 11:00,-1437 ,-1672 ,0.00 ,DS,25.3 ,23.7 ,24.9 ,23.5 ,0.31 ,23.3 ,25.1 ,19.7 ,25.1 ,24.8 ,25.0 ,24.4 ,24.8 ,23.6 ,24.7 ,24.9 ,25.1 ,24.7 ,23.9 ,25.1 ,23.0 ,173.5 ,14.2 ,14.5 ,28.7 ,3.94 ,494 ,-,16.34 ,-,0.45 ,18.28 ,0.01 ,0.02 ,0.79 ,0.51 ,0.01 ,0.02 ,0.0089 ,2.12E-05,4.7E+01,1.75E-02,003,-,66.98 ,ND,""
2018/6/8 17:00,-1389 ,-1666 ,0.01 ,DS,25.4 ,23.8 ,24.9 ,23.5 ,0.30 ,23.3 ,25.1 ,19.8 ,25.1 ,24.8 ,25.0 ,24.4 ,24.9 ,23.7 ,24.7 ,25.0 ,25.2 ,24.7 ,24.0 ,25.1 ,23.0 ,173.2 ,14.2 ,14.6 ,28.8 ,3.81 ,494 ,-,16.34 ,-,0.45 ,18.47 ,0.01 ,0.02 ,0.79 ,0.51 ,0.01 ,0.02 ,0.0074 ,2.26E-05,4.7E+01,1.00E-02,003,-,66.97 ,ND,""
2018/6/8 23:00,-1384 ,-1664 ,0.01 ,DS,25.4 ,23.8 ,24.9 ,23.5 ,0.31 ,23.3 ,25.2 ,19.8 ,25.2 ,24.9 ,25.0 ,24.4 ,24.9 ,23.7 ,24.8 ,25.0 ,25.2 ,24.7 ,24.0 ,25.1 ,23.0 ,173.1 ,14.2 ,14.6 ,29.0 ,3.94 ,494 ,-,16.34 ,-,0.45 ,18.28 ,0.01 ,0.02 ,0.79 ,0.51 ,0.01 ,0.02 ,0.0095 ,2.28E-05,4.7E+01,1.75E-02,003,-,66.96 ,ND,""
2018/6/9 5:00,-1366 ,-1664 ,0.00 ,DS,25.4 ,23.8 ,25.0 ,23.6 ,0.31 ,23.3 ,25.2 ,19.9 ,25.2 ,24.9 ,25.1 ,24.4 ,24.9 ,23.7 ,24.8 ,25.0 ,25.1 ,24.8 ,24.0 ,25.3 ,23.1 ,173.0 ,14.2 ,14.6 ,28.9 ,3.81 ,494 ,-,16.34 ,-,0.45 ,18.47 ,0.01 ,0.02 ,0.79 ,0.51 ,0.01 ,0.02 ,0.0084 ,2.28E-05,4.7E+01,1.50E-02,003,-,66.98 ,ND,""
2018/6/9 11:00,-1387 ,-1667 ,0.00 ,DS,25.4 ,23.8 ,25.0 ,23.6 ,0.31 ,23.4 ,25.2 ,19.9 ,25.3 ,24.9 ,25.1 ,24.4 ,24.9 ,23.7 ,24.8 ,25.1 ,25.1 ,24.8 ,24.0 ,25.2 ,23.1 ,173.0 ,14.2 ,14.6 ,29.1 ,3.91 ,494 ,-,16.34 ,-,0.45 ,17.91 ,0.01 ,0.02 ,0.79 ,0.51 ,0.01 ,0.02 ,0.0088 ,2.28E-05,4.7E+01,7.53E-03,003,-,66.99 ,ND,""
2018/6/9 17:00,-1412 ,-1676 ,0.00 ,DS,25.5 ,23.9 ,25.0 ,23.6 ,0.30 ,23.4 ,25.2 ,20.0 ,25.3 ,24.9 ,25.1 ,24.5 ,25.0 ,23.8 ,24.9 ,25.1 ,25.2 ,24.8 ,24.1 ,25.2 ,23.1 ,173.0 ,14.2 ,14.6 ,29.2 ,3.84 ,494 ,-,16.34 ,-,0.45 ,18.09 ,0.01 ,0.02 ,0.79 ,0.51 ,0.01 ,0.02 ,0.0081 ,2.28E-05,4.7E+01,1.75E-02,003,-,66.99 ,ND,""
2018/6/9 23:00,-1461 ,-1685 ,0.00 ,DS,25.5 ,23.9 ,25.1 ,23.7 ,0.31 ,23.5 ,25.3 ,20.0 ,25.3 ,25.0 ,25.1 ,24.5 ,25.0 ,23.8 ,24.9 ,25.1 ,25.2 ,24.9 ,24.1 ,25.3 ,23.1 ,173.2 ,14.2 ,14.6 ,29.1 ,3.81 ,494 ,-,16.34 ,-,0.45 ,19.13 ,0.01 ,0.02 ,0.79 ,0.51 ,0.01 ,0.02 ,0.0083 ,2.28E-05,4.7E+01,1.00E-02,003,-,66.98 ,ND,""
2018/6/10 5:00,-1472 ,-1688 ,0.00 ,DS,25.5 ,23.9 ,25.1 ,23.7 ,0.31 ,23.5 ,25.3 ,20.0 ,25.3 ,25.0 ,25.2 ,24.6 ,25.1 ,23.8 ,24.9 ,25.2 ,25.3 ,24.9 ,24.2 ,25.3 ,23.1 ,173.3 ,14.3 ,14.6 ,28.9 ,3.70 ,494 ,-,16.34 ,-,0.45 ,18.56 ,0.01 ,0.02 ,0.79 ,0.51 ,0.01 ,0.02 ,0.0090 ,2.27E-05,4.7E+01,2.01E-02,003,-,67.04 ,ND,""
2018/6/10 11:00,-1499 ,-1705 ,0.00 ,DS,25.6 ,24.0 ,25.1 ,23.8 ,0.30 ,23.5 ,25.3 ,20.0 ,25.4 ,25.0 ,25.2 ,24.6 ,25.1 ,23.8 ,24.9 ,25.1 ,25.3 ,24.9 ,24.2 ,25.3 ,23.2 ,173.6 ,14.3 ,14.6 ,28.7 ,3.70 ,495 ,-,16.36 ,-,0.45 ,18.09 ,0.01 ,0.02 ,0.79 ,0.51 ,0.01 ,0.02 ,0.0076 ,2.27E-05,4.7E+01,1.00E-02,003,-,67.02 ,ND,""
2018/6/10 17:00,-1478 ,-1688 ,0.00 ,DS,25.6 ,23.9 ,25.1 ,23.8 ,0.30 ,23.5 ,25.3 ,20.0 ,25.4 ,25.1 ,25.2 ,24.6 ,25.1 ,23.8 ,24.9 ,25.2 ,25.3 ,24.9 ,24.2 ,25.4 ,23.2 ,173.5 ,14.3 ,14.6 ,28.5 ,3.57 ,495 ,-,16.36 ,-,0.45 ,18.19 ,0.01 ,0.03 ,0.79 ,0.51 ,0.01 ,0.02 ,0.0074 ,2.26E-05,4.7E+01,1.00E-02,003,-,67.00 ,ND,""
2018/6/10 23:00,-1469 ,-1685 ,0.00 ,DS,25.6 ,24.0 ,25.2 ,23.8 ,0.29 ,23.5 ,25.4 ,19.9 ,25.4 ,25.1 ,25.3 ,24.6 ,25.1 ,23.8 ,25.0 ,25.2 ,25.3 ,25.0 ,24.2 ,25.4 ,23.2 ,173.5 ,14.3 ,14.7 ,28.3 ,3.57 ,495 ,-,16.36 ,-,0.45 ,18.09 ,0.01 ,0.02 ,0.79 ,0.51 ,0.01 ,0.02 ,0.0090 ,2.26E-05,4.7E+01,1.00E-02,003,-,67.04 ,ND,""
2018/6/11 5:00,-1423 ,-1670 ,0.01 ,DS,25.6 ,24.0 ,25.1 ,23.8 ,0.30 ,23.6 ,25.4 ,19.9 ,25.5 ,25.1 ,25.3 ,24.7 ,25.1 ,23.9 ,25.0 ,25.2 ,25.4 ,25.0 ,24.2 ,25.4 ,23.3 ,173.4 ,14.3 ,14.7 ,28.0 ,3.50 ,495 ,-,16.36 ,-,0.45 ,18.66 ,0.01 ,0.02 ,0.79 ,0.51 ,0.01 ,0.02 ,0.0084 ,2.23E-05,4.7E+01,1.00E-02,003,-,67.03 ,ND,""
2018/6/11 11:00,-1374 ,-1665 ,0.01 ,DS,25.6 ,24.0 ,25.2 ,23.8 ,0.31 ,23.6 ,25.4 ,19.9 ,25.4 ,25.1 ,25.3 ,24.7 ,25.1 ,23.9 ,25.0 ,25.3 ,25.4 ,25.0 ,24.2 ,25.4 ,23.3 ,173.2 ,14.4 ,14.7 ,28.0 ,3.42 ,495 ,-,16.36 ,-,0.45 ,17.91 ,0.01 ,0.02 ,0.79 ,0.51 ,0.01 ,0.02 ,0.0072 ,2.23E-05,4.7E+01,7.53E-03,003,-,67.03 ,ND,""
2018/6/11 17:00,-1318 ,-1656 ,0.01 ,DS,25.7 ,24.0 ,25.2 ,23.9 ,0.31 ,23.6 ,25.4 ,20.0 ,25.5 ,25.1 ,25.3 ,24.7 ,25.1 ,23.9 ,25.0 ,25.3 ,25.3 ,25.0 ,24.2 ,25.4 ,23.3 ,172.9 ,14.4 ,14.7 ,27.7 ,3.39 ,495 ,-,16.36 ,-,0.45 ,18.56 ,0.01 ,0.01 ,0.79 ,0.51 ,0.01 ,0.02 ,0.0081 ,2.23E-05,4.7E+01,5.02E-03,003,-,67.00 ,ND,""
2018/6/11 23:00,-1484 ,-1655 ,0.00 ,DS,25.7 ,24.0 ,25.2 ,23.9 ,0.31 ,23.6 ,25.4 ,20.0 ,25.5 ,25.1 ,25.3 ,24.7 ,25.2 ,24.0 ,25.1 ,25.3 ,25.3 ,25.0 ,24.3 ,25.5 ,23.3 ,172.6 ,14.4 ,14.7 ,27.6 ,3.31 ,495 ,-,16.36 ,-,0.45 ,18.38 ,0.01 ,0.01 ,0.79 ,0.51 ,0.01 ,0.02 ,0.0082 ,2.23E-05,4.7E+01,1.00E-02,003,-,67.04 ,ND,""
2018/6/12 5:00,-1491 ,-1662 ,0.01 ,DS,25.7 ,24.0 ,25.3 ,23.9 ,0.31 ,23.6 ,25.4 ,20.0 ,25.5 ,25.1 ,25.3 ,24.8 ,25.2 ,24.0 ,25.1 ,25.3 ,25.4 ,25.1 ,24.3 ,25.5 ,23.3 ,172.4 ,14.4 ,14.7 ,27.3 ,3.29 ,495 ,-,16.36 ,-,0.45 ,19.22 ,0.01 ,0.02 ,0.79 ,0.51 ,0.01 ,0.02 ,0.0077 ,2.22E-05,4.7E+01,5.02E-03,003,-,67.08 ,ND,""
2018/6/12 11:00,-1492 ,-1662 ,0.00 ,DS,25.7 ,24.1 ,25.3 ,23.9 ,0.31 ,23.7 ,25.5 ,20.0 ,25.6 ,25.2 ,25.3 ,24.8 ,25.3 ,24.0 ,25.1 ,25.3 ,25.4 ,25.1 ,24.3 ,25.5 ,23.3 ,172.3 ,14.4 ,14.7 ,27.4 ,3.23 ,495 ,-,16.36 ,-,0.45 ,17.91 ,0.01 ,0.02 ,0.79 ,0.51 ,0.01 ,0.02 ,0.0081 ,2.22E-05,4.7E+01,7.53E-03,003,-,67.03 ,ND,""
2018/6/12 17:00,-1495 ,-1666 ,0.00 ,DS,25.7 ,24.1 ,25.3 ,23.9 ,0.30 ,23.7 ,25.5 ,20.0 ,25.6 ,25.2 ,25.4 ,24.8 ,25.2 ,24.0 ,25.1 ,25.3 ,25.4 ,25.1 ,24.3 ,25.5 ,23.3 ,172.3 ,14.4 ,14.8 ,27.2 ,3.18 ,495 ,-,16.36 ,-,0.45 ,18.19 ,0.01 ,0.03 ,0.79 ,0.51 ,0.01 ,0.02 ,0.0083 ,2.23E-05,4.7E+01,1.00E-02,003,-,67.02 ,ND,""
2018/6/12 23:00,-1503 ,-1671 ,0.00 ,DS,25.7 ,24.1 ,25.3 ,24.0 ,0.30 ,23.7 ,25.5 ,20.1 ,25.6 ,25.2 ,25.4 ,24.8 ,25.3 ,24.1 ,25.1 ,25.4 ,25.4 ,25.1 ,24.3 ,25.5 ,23.3 ,172.3 ,14.4 ,14.8 ,27.0 ,3.02 ,495 ,-,16.36 ,-,0.45 ,17.72 ,0.02 ,0.03 ,0.79 ,0.51 ,0.01 ,0.02 ,0.0087 ,2.23E-05,4.7E+01,1.25E-02,003,-,67.04 ,ND,""
2018/6/13 5:00,-1510 ,-1673 ,0.01 ,DS,25.7 ,24.1 ,25.3 ,24.0 ,0.30 ,23.7 ,25.5 ,20.0 ,25.6 ,25.3 ,25.4 ,24.9 ,25.3 ,24.1 ,25.2 ,25.4 ,25.5 ,25.1 ,24.4 ,25.6 ,23.3 ,172.5 ,14.4 ,14.8 ,26.9 ,2.92 ,495 ,-,16.36 ,-,0.45 ,18.19 ,0.02 ,0.03 ,0.79 ,0.51 ,0.01 ,0.02 ,0.0088 ,2.23E-05,4.7E+01,1.00E-02,003,-,67.05 ,ND,""
2018/6/13 11:00,-1512 ,-1680 ,0.00 ,DS,25.7 ,24.1 ,25.3 ,24.0 ,0.31 ,23.7 ,25.6 ,20.0 ,25.6 ,25.2 ,25.4 ,24.9 ,25.3 ,24.1 ,25.2 ,25.4 ,25.5 ,25.1 ,24.4 ,25.6 ,23.3 ,172.6 ,14.4 ,14.8 ,27.0 ,2.92 ,495 ,-,16.36 ,-,0.45 ,18.00 ,0.02 ,0.03 ,0.79 ,0.51 ,0.01 ,0.02 ,0.0096 ,2.23E-05,4.7E+01,5.02E-03,003,-,67.00 ,ND,""
2018/6/13 17:00,-1516 ,-1682 ,0.00 ,DS,25.8 ,24.1 ,25.4 ,24.0 ,0.30 ,23.7 ,25.6 ,20.1 ,25.7 ,25.3 ,25.5 ,24.9 ,25.3 ,24.1 ,25.2 ,25.4 ,25.5 ,25.2 ,24.4 ,25.6 ,23.4 ,172.7 ,14.4 ,14.8 ,26.8 ,2.89 ,495 ,-,16.36 ,-,0.45 ,18.00 ,0.02 ,0.03 ,0.79 ,0.51 ,0.01 ,0.02 ,0.0078 ,2.22E-05,4.7E+01,1.00E-02,003,-,66.94 ,ND,""
2018/6/13 23:00,-1541 ,-1705 ,0.00 ,DS,25.8 ,24.2 ,25.4 ,24.1 ,0.30 ,23.7 ,25.6 ,20.0 ,25.7 ,25.3 ,25.5 ,24.9 ,25.3 ,24.1 ,25.2 ,25.4 ,25.5 ,25.2 ,24.4 ,25.6 ,23.4 ,172.8 ,14.5 ,14.8 ,26.7 ,2.79 ,495 ,-,16.36 ,-,0.45 ,18.19 ,0.02 ,0.03 ,0.79 ,0.51 ,0.01 ,0.02 ,0.0083 ,2.22E-05,4.7E+01,2.51E-03,003,-,67.01 ,ND,""
2018/6/14 5:00,-1560 ,-1726 ,0.00 ,DS,25.8 ,24.2 ,25.4 ,24.1 ,0.30 ,23.7 ,25.6 ,19.9 ,25.7 ,25.3 ,25.5 ,25.0 ,25.4 ,24.2 ,25.3 ,25.5 ,25.6 ,25.3 ,24.5 ,25.6 ,23.4 ,172.9 ,14.5 ,14.8 ,26.6 ,2.69 ,495 ,-,16.36 ,-,0.45 ,19.13 ,0.02 ,0.03 ,0.79 ,0.51 ,0.01 ,0.02 ,0.0092 ,2.24E-05,4.7E+01,1.00E-02,003,-,67.04 ,ND,""
2018/6/14 11:00,-1559 ,-1729 ,0.00 ,DS,25.8 ,24.2 ,25.4 ,24.1 ,0.30 ,23.7 ,25.7 ,19.8 ,25.7 ,25.4 ,25.5 ,25.0 ,25.4 ,24.2 ,25.3 ,25.5 ,25.6 ,25.3 ,24.5 ,25.6 ,23.3 ,173.2 ,14.5 ,14.8 ,26.6 ,2.66 ,495 ,-,16.36 ,-,0.45 ,17.91 ,0.02 ,0.03 ,0.79 ,0.51 ,0.01 ,0.02 ,0.0083 ,2.24E-05,4.7E+01,1.25E-02,003,-,67.02 ,ND,""
2018/6/14 17:00,-1560 ,-1730 ,0.00 ,DS,25.8 ,24.2 ,25.4 ,24.1 ,0.30 ,23.7 ,25.7 ,19.9 ,25.8 ,25.4 ,25.5 ,25.0 ,25.4 ,24.2 ,25.3 ,25.5 ,25.6 ,25.3 ,24.5 ,25.7 ,23.4 ,173.3 ,14.5 ,14.8 ,26.7 ,2.55 ,495 ,-,16.36 ,-,0.45 ,18.66 ,0.02 ,0.03 ,0.79 ,0.51 ,0.01 ,0.02 ,0.0077 ,2.24E-05,4.7E+01,1.00E-02,003,-,66.98 ,ND,""
2018/6/14 23:00,-1564 ,-1736 ,0.00 ,DS,25.9 ,24.2 ,25.5 ,24.1 ,0.31 ,23.8 ,25.7 ,19.9 ,25.8 ,25.4 ,25.5 ,25.0 ,25.4 ,24.2 ,25.3 ,25.5 ,25.6 ,25.3 ,24.5 ,25.6 ,23.4 ,173.3 ,14.5 ,14.9 ,26.7 ,2.58 ,495 ,-,16.36 ,-,0.45 ,18.09 ,0.02 ,0.03 ,0.79 ,0.51 ,0.01 ,0.02 ,0.0080 ,2.24E-05,4.7E+01,1.25E-02,003,-,67.00 ,ND,""
2018/6/15 5:00,-1561 ,-1728 ,0.00 ,DS,25.9 ,24.2 ,25.5 ,24.1 ,0.31 ,23.8 ,25.7 ,19.9 ,25.8 ,25.3 ,25.5 ,25.0 ,25.4 ,24.2 ,25.3 ,25.5 ,25.6 ,25.3 ,24.5 ,25.7 ,23.4 ,173.4 ,14.5 ,14.9 ,26.6 ,2.45 ,495 ,-,16.36 ,-,0.45 ,18.56 ,0.02 ,0.03 ,0.79 ,0.51 ,0.01 ,0.02 ,0.0109 ,2.24E-05,4.7E+01,1.00E-02,003,-,66.99 ,ND,""
2018/6/15 11:00,-1561 ,-1732 ,0.01 ,DS,25.9 ,24.3 ,25.5 ,24.2 ,0.31 ,23.8 ,25.7 ,19.9 ,25.8 ,25.4 ,25.6 ,25.0 ,25.4 ,24.2 ,25.3 ,25.5 ,25.7 ,25.3 ,24.5 ,25.7 ,23.5 ,173.5 ,14.5 ,14.9 ,26.2 ,2.45 ,495 ,-,16.36 ,-,0.45 ,18.56 ,0.02 ,0.03 ,0.79 ,0.51 ,0.01 ,0.02 ,0.0074 ,2.24E-05,4.7E+01,5.02E-03,003,-,67.03 ,ND,""
2018/6/15 17:00,-1554 ,-1718 ,0.01 ,DS,25.9 ,24.3 ,25.5 ,24.2 ,0.30 ,23.8 ,25.7 ,19.9 ,25.8 ,25.4 ,25.6 ,25.0 ,25.5 ,24.2 ,25.3 ,25.6 ,25.6 ,25.3 ,24.6 ,25.7 ,23.5 ,173.5 ,14.5 ,14.9 ,26.3 ,2.52 ,495 ,-,16.36 ,-,0.45 ,18.28 ,0.02 ,0.03 ,0.79 ,0.51 ,0.01 ,0.02 ,0.0093 ,2.24E-05,4.7E+01,1.25E-02,003,-,67.02 ,ND,""
2018/6/15 23:00,-1570 ,-1737 ,0.01 ,DS,26.0 ,24.3 ,25.5 ,24.2 ,0.31 ,23.8 ,25.7 ,19.9 ,25.8 ,25.4 ,25.6 ,25.1 ,25.5 ,24.2 ,25.4 ,25.6 ,25.7 ,25.3 ,24.6 ,25.8 ,23.5 ,173.5 ,14.5 ,14.9 ,26.1 ,2.42 ,495 ,-,16.36 ,-,0.45 ,18.56 ,0.02 ,0.03 ,0.79 ,0.51 ,0.01 ,0.02 ,0.0081 ,2.24E-05,4.7E+01,1.00E-02,003,-,67.03 ,ND,""
2018/6/16 5:00,-1575 ,-1741 ,0.00 ,DS,26.0 ,24.3 ,25.5 ,24.2 ,0.31 ,23.8 ,25.8 ,19.8 ,25.9 ,25.5 ,25.6 ,25.1 ,25.5 ,24.3 ,25.4 ,25.6 ,25.7 ,25.4 ,24.6 ,25.7 ,23.5 ,173.5 ,14.5 ,14.9 ,25.8 ,2.39 ,495 ,-,16.36 ,-,0.45 ,18.00 ,0.02 ,0.03 ,0.79 ,0.51 ,0.01 ,0.02 ,0.0079 ,2.25E-05,4.7E+01,1.50E-02,003,-,67.08 ,ND,""
2018/6/16 11:00,-1579 ,-1751 ,0.01 ,DS,26.0 ,24.3 ,25.5 ,24.2 ,0.30 ,23.9 ,25.8 ,19.8 ,25.9 ,25.5 ,25.6 ,25.1 ,25.5 ,24.3 ,25.4 ,25.6 ,25.7 ,25.4 ,24.6 ,25.8 ,23.5 ,173.5 ,14.6 ,14.9 ,25.5 ,4.46 ,495 ,-,16.36 ,-,0.45 ,18.94 ,0.03 ,0.04 ,0.79 ,0.51 ,0.01 ,0.02 ,0.0100 ,2.25E-05,4.7E+01,7.53E-03,003,-,67.07 ,ND,""
2018/6/16 17:00,-1582 ,-1753 ,0.00 ,DS,26.0 ,24.3 ,25.6 ,24.2 ,0.31 ,23.8 ,25.8 ,19.8 ,25.9 ,25.5 ,25.7 ,25.1 ,25.5 ,24.3 ,25.4 ,25.6 ,25.7 ,25.4 ,24.6 ,25.8 ,23.5 ,173.6 ,14.6 ,15.0 ,25.2 ,4.56 ,495 ,-,16.36 ,-,0.45 ,18.38 ,0.03 ,0.03 ,0.79 ,0.51 ,0.01 ,0.02 ,0.0092 ,2.23E-05,4.7E+01,1.25E-02,003,-,67.07 ,ND,""
2018/6/16 23:00,-1586 ,-1767 ,0.00 ,DS,26.0 ,24.3 ,25.6 ,24.2 ,0.30 ,23.8 ,25.8 ,19.8 ,25.9 ,25.5 ,25.6 ,25.1 ,25.5 ,24.2 ,25.4 ,25.6 ,25.7 ,25.4 ,24.6 ,25.8 ,23.5 ,173.7 ,14.6 ,15.0 ,25.1 ,4.46 ,495 ,-,16.36 ,-,0.45 ,18.38 ,0.03 ,0.03 ,0.79 ,0.51 ,0.01 ,0.02 ,0.0073 ,2.23E-05,4.7E+01,1.00E-02,003,-,67.04 ,ND,""
2018/6/17 5:00,-1589 ,-1768 ,0.00 ,DS,26.0 ,24.3 ,25.6 ,24.2 ,0.31 ,23.9 ,25.8 ,19.7 ,25.9 ,25.5 ,25.7 ,25.1 ,25.5 ,24.3 ,25.4 ,25.6 ,25.7 ,25.4 ,24.6 ,25.8 ,23.5 ,173.7 ,14.6 ,15.0 ,24.9 ,4.43 ,495 ,-,16.36 ,-,0.45 ,18.47 ,0.03 ,0.03 ,0.79 ,0.51 ,0.01 ,0.02 ,0.0079 ,2.24E-05,4.7E+01,5.02E-03,003,-,67.04 ,ND,""
2018/6/17 11:00,-1593 ,-1772 ,0.00 ,DS,26.0 ,24.3 ,25.6 ,24.3 ,0.31 ,23.9 ,25.8 ,19.8 ,25.9 ,25.5 ,25.7 ,25.1 ,25.5 ,24.3 ,25.4 ,25.6 ,25.7 ,25.4 ,24.6 ,25.8 ,23.5 ,173.9 ,14.6 ,15.0 ,25.0 ,4.43 ,495 ,-,16.36 ,-,0.45 ,17.34 ,0.03 ,0.03 ,0.79 ,0.51 ,0.01 ,0.02 ,0.0074 ,2.24E-05,4.7E+01,1.00E-02,003,-,67.02 ,ND,""
2018/6/17 17:00,-1569 ,-1754 ,0.00 ,DS,26.0 ,24.3 ,25.6 ,24.2 ,0.30 ,23.9 ,25.8 ,19.8 ,25.9 ,25.5 ,25.7 ,25.1 ,25.6 ,24.3 ,25.4 ,25.6 ,25.7 ,25.4 ,24.6 ,25.8 ,23.5 ,173.9 ,14.6 ,15.0 ,24.8 ,4.40 ,495 ,-,16.36 ,-,0.45 ,18.19 ,0.03 ,0.03 ,0.79 ,0.51 ,0.01 ,0.02 ,0.0073 ,2.21E-05,4.7E+01,2.01E-02,003,-,66.99 ,ND,""
2018/6/17 23:00,-1564 ,-1751 ,0.00 ,DS,26.0 ,24.3 ,25.6 ,24.3 ,0.31 ,23.9 ,25.8 ,19.9 ,25.9 ,25.5 ,25.7 ,25.1 ,25.5 ,24.3 ,25.4 ,25.6 ,25.7 ,25.4 ,24.6 ,25.9 ,23.6 ,173.8 ,14.6 ,15.0 ,25.2 ,4.36 ,495 ,-,16.36 ,-,0.45 ,18.66 ,0.02 ,0.03 ,0.79 ,0.51 ,0.01 ,0.02 ,0.0087 ,2.21E-05,4.7E+01,1.50E-02,003,-,66.99 ,ND,""
2018/6/18 5:00,-1544 ,-1735 ,0.00 ,DS,26.0 ,24.4 ,25.6 ,24.3 ,0.31 ,23.9 ,25.8 ,19.9 ,25.9 ,25.5 ,25.7 ,25.1 ,25.5 ,24.3 ,25.4 ,25.6 ,25.8 ,25.4 ,24.6 ,25.8 ,23.6 ,173.8 ,14.6 ,15.0 ,25.3 ,4.36 ,495 ,-,16.36 ,-,0.45 ,18.19 ,0.02 ,0.03 ,0.79 ,0.51 ,0.01 ,0.02 ,0.0075 ,2.33E-05,4.7E+01,1.25E-02,003,-,67.01 ,ND,""
2018/6/18 11:00,-1536 ,-1728 ,0.00 ,DS,26.1 ,24.4 ,25.6 ,24.3 ,0.31 ,23.9 ,25.9 ,19.9 ,25.9 ,25.5 ,25.7 ,25.1 ,25.6 ,24.3 ,25.5 ,25.7 ,25.8 ,25.4 ,24.7 ,25.8 ,23.6 ,173.8 ,14.7 ,15.1 ,25.1 ,4.33 ,495 ,-,16.36 ,-,0.45 ,18.75 ,0.02 ,0.03 ,0.79 ,0.51 ,0.01 ,0.02 ,0.0072 ,2.23E-05,4.7E+01,7.53E-03,003,-,66.99 ,ND,""
2018/6/18 17:00,-1514 ,-1712 ,0.00 ,DS,26.0 ,24.3 ,25.6 ,24.3 ,0.31 ,23.9 ,25.8 ,20.0 ,25.9 ,25.5 ,25.7 ,25.1 ,25.6 ,24.3 ,25.5 ,25.7 ,25.8 ,25.5 ,24.7 ,25.9 ,23.6 ,173.6 ,14.7 ,15.0 ,25.5 ,4.36 ,495 ,-,16.36 ,-,0.45 ,18.00 ,0.02 ,0.03 ,0.79 ,0.51 ,0.01 ,0.02 ,0.0071 ,2.24E-05,4.7E+01,7.53E-03,003,-,66.98 ,ND,""
2018/6/18 23:00,-1516 ,-1713 ,0.00 ,DS,26.1 ,24.4 ,25.6 ,24.3 ,0.31 ,23.9 ,25.9 ,20.1 ,25.9 ,25.5 ,25.7 ,25.1 ,25.6 ,24.3 ,25.5 ,25.7 ,25.8 ,25.4 ,24.6 ,25.9 ,23.7 ,173.6 ,14.7 ,15.1 ,25.6 ,4.36 ,495 ,-,16.36 ,-,0.45 ,18.28 ,0.02 ,0.03 ,0.79 ,0.51 ,0.01 ,0.02 ,0.0062 ,2.24E-05,4.7E+01,5.02E-03,003,-,66.96 ,ND,""
2018/6/19 5:00,-1501 ,-1703 ,0.00 ,DS,26.1 ,24.4 ,25.6 ,24.3 ,0.31 ,23.9 ,25.9 ,20.1 ,25.9 ,25.6 ,25.7 ,25.2 ,25.6 ,24.3 ,25.5 ,25.7 ,25.8 ,25.5 ,24.7 ,25.9 ,23.6 ,173.5 ,14.7 ,15.1 ,25.7 ,4.36 ,495 ,-,16.36 ,-,0.45 ,19.22 ,0.01 ,0.03 ,0.79 ,0.51 ,0.01 ,0.02 ,0.0082 ,2.24E-05,4.7E+01,ND,003,-,66.96 ,ND,""
2018/6/19 11:00,-1501 ,-1705 ,0.01 ,DS,26.1 ,24.4 ,25.6 ,24.3 ,0.31 ,23.9 ,25.9 ,20.1 ,25.9 ,25.6 ,25.8 ,25.2 ,25.6 ,24.3 ,25.5 ,25.7 ,25.8 ,25.5 ,24.7 ,25.9 ,23.7 ,173.5 ,14.7 ,15.1 ,25.7 ,4.33 ,495 ,-,16.36 ,-,0.45 ,18.00 ,0.01 ,0.03 ,0.79 ,0.51 ,0.01 ,0.02 ,0.0079 ,2.24E-05,4.7E+01,1.25E-02,003,-,66.98 ,ND,""
2018/6/19 17:00,-1491 ,-1699 ,0.01 ,DS,26.1 ,24.4 ,25.6 ,24.3 ,0.30 ,24.0 ,25.9 ,20.2 ,25.9 ,25.6 ,25.8 ,25.2 ,25.6 ,24.4 ,25.5 ,25.7 ,25.8 ,25.5 ,24.7 ,25.9 ,23.7 ,173.5 ,14.7 ,15.1 ,25.9 ,4.36 ,495 ,-,16.36 ,-,0.45 ,17.63 ,0.01 ,0.03 ,0.79 ,0.51 ,0.01 ,0.02 ,0.0095 ,2.23E-05,4.7E+01,2.51E-03,003,-,66.95 ,ND,""
2018/6/19 23:00,-1501 ,-1707 ,0.01 ,DS,26.1 ,24.4 ,25.7 ,24.3 ,0.30 ,24.0 ,25.9 ,20.2 ,25.9 ,25.6 ,25.8 ,25.2 ,25.6 ,24.4 ,25.5 ,25.7 ,25.8 ,25.5 ,24.7 ,25.9 ,23.7 ,173.5 ,14.8 ,15.1 ,26.1 ,4.38 ,495 ,-,16.36 ,-,0.45 ,19.03 ,0.01 ,0.03 ,0.79 ,0.51 ,0.01 ,0.02 ,0.0096 ,2.23E-05,4.7E+01,1.00E-02,003,-,66.95 ,ND,""
2018/6/20 5:00,-1480 ,-1690 ,0.01 ,DS,26.1 ,24.5 ,25.7 ,24.4 ,0.31 ,24.0 ,25.9 ,20.2 ,26.0 ,25.6 ,25.8 ,25.3 ,25.7 ,24.4 ,25.5 ,25.8 ,25.8 ,25.5 ,24.7 ,25.9 ,23.7 ,173.4 ,14.7 ,15.1 ,26.1 ,4.38 ,495 ,-,16.36 ,-,0.45 ,17.53 ,0.01 ,0.02 ,0.79 ,0.51 ,0.01 ,0.02 ,0.0071 ,2.23E-05,4.7E+01,7.53E-03,003,-,66.97 ,ND,""
2018/6/20 11:00,-1469 ,-1683 ,0.01 ,DS,26.2 ,24.5 ,25.7 ,24.4 ,0.30 ,24.0 ,25.9 ,20.2 ,26.0 ,25.6 ,25.8 ,25.3 ,25.7 ,24.4 ,25.6 ,25.8 ,25.8 ,25.5 ,24.7 ,25.9 ,23.7 ,173.3 ,14.8 ,15.2 ,26.3 ,4.36 ,495 ,-,16.36 ,-,0.45 ,18.94 ,0.01 ,0.02 ,0.79 ,0.51 ,0.01 ,0.02 ,0.0097 ,2.23E-05,4.7E+01,7.53E-03,003,-,66.99 ,ND,""
2018/6/20 17:00,-1425 ,-1674 ,0.00 ,DS,26.2 ,24.5 ,25.7 ,24.4 ,0.30 ,24.0 ,25.9 ,20.3 ,26.0 ,25.6 ,25.8 ,25.3 ,25.7 ,24.4 ,25.5 ,25.8 ,25.9 ,25.6 ,24.7 ,25.9 ,23.7 ,173.2 ,14.8 ,15.2 ,26.3 ,4.38 ,495 ,-,16.36 ,-,0.45 ,18.28 ,0.01 ,0.02 ,0.79 ,0.51 ,0.01 ,0.02 ,0.0101 ,2.21E-05,4.7E+01,1.25E-02,003,-,66.99 ,ND,""
2018/6/20 23:00,-1410 ,-1671 ,0.01 ,DS,26.2 ,24.5 ,25.7 ,24.4 ,0.30 ,24.0 ,25.9 ,20.3 ,26.0 ,25.6 ,25.8 ,25.3 ,25.7 ,24.4 ,25.6 ,25.8 ,25.9 ,25.6 ,24.7 ,26.0 ,23.8 ,173.1 ,14.8 ,15.2 ,26.5 ,4.46 ,495 ,-,16.36 ,-,0.45 ,18.38 ,0.01 ,0.02 ,0.79 ,0.51 ,0.01 ,0.02 ,0.0075 ,2.21E-05,4.7E+01,1.25E-02,003,-,66.98 ,ND,""
2018/6/21 5:00,-1391 ,-1660 ,0.00 ,DS,26.2 ,24.5 ,25.7 ,24.4 ,0.30 ,24.1 ,26.0 ,20.3 ,26.0 ,25.7 ,25.8 ,25.3 ,25.7 ,24.5 ,25.6 ,25.8 ,25.9 ,25.6 ,24.7 ,26.0 ,23.8 ,172.9 ,14.8 ,15.2 ,26.3 ,4.36 ,495 ,-,16.36 ,-,0.45 ,17.81 ,0.01 ,0.02 ,0.79 ,0.51 ,0.01 ,0.02 ,0.0091 ,2.22E-05,4.7E+01,2.01E-02,003,-,66.96 ,ND,""
2018/6/21 11:00,-1395 ,-1666 ,0.00 ,DS,26.2 ,24.6 ,25.8 ,24.4 ,0.31 ,24.1 ,26.0 ,20.3 ,26.0 ,25.6 ,25.8 ,25.3 ,25.7 ,24.5 ,25.6 ,25.8 ,25.8 ,25.6 ,24.7 ,26.0 ,23.8 ,172.9 ,14.8 ,15.2 ,26.4 ,4.33 ,495 ,-,16.36 ,-,0.45 ,17.53 ,0.01 ,0.02 ,0.79 ,0.51 ,0.01 ,0.02 ,0.0088 ,2.22E-05,4.7E+01,1.75E-02,003,-,66.99 ,ND,""
2018/6/21 17:00,-1392 ,-1662 ,0.00 ,DS,26.2 ,24.6 ,25.8 ,24.5 ,0.30 ,24.1 ,26.0 ,20.4 ,26.1 ,25.7 ,25.9 ,25.3 ,25.8 ,24.5 ,25.6 ,25.9 ,25.9 ,25.6 ,24.8 ,26.0 ,23.8 ,172.8 ,14.9 ,15.2 ,26.7 ,4.36 ,495 ,-,16.36 ,-,0.45 ,17.34 ,0.01 ,0.02 ,0.79 ,0.51 ,0.01 ,0.02 ,0.0084 ,2.22E-05,4.7E+01,2.51E-03,003,-,66.94 ,ND,""
2018/6/21 23:00,-1419 ,-1674 ,0.00 ,DS,26.2 ,24.6 ,25.8 ,24.5 ,0.31 ,24.1 ,26.0 ,20.4 ,26.1 ,25.7 ,25.9 ,25.3 ,25.8 ,24.5 ,25.6 ,25.8 ,25.9 ,25.6 ,24.8 ,26.0 ,23.8 ,172.8 ,14.9 ,15.2 ,26.6 ,4.36 ,495 ,-,16.36 ,-,0.45 ,18.28 ,0.01 ,0.02 ,0.79 ,0.51 ,0.01 ,0.02 ,0.0074 ,2.22E-05,4.7E+01,1.00E-02,003,-,66.96 ,ND,""
2018/6/22 5:00,-1442 ,-1677 ,0.00 ,DS,26.3 ,24.6 ,25.8 ,24.5 ,0.30 ,24.1 ,26.0 ,20.3 ,26.1 ,25.7 ,25.9 ,25.4 ,25.8 ,24.5 ,25.6 ,25.9 ,26.0 ,25.6 ,24.8 ,26.1 ,23.8 ,172.8 ,14.9 ,15.2 ,26.7 ,4.25 ,495 ,-,16.36 ,-,0.45 ,18.56 ,0.01 ,0.03 ,0.79 ,0.51 ,0.01 ,0.02 ,0.0095 ,2.22E-05,4.7E+01,1.50E-02,003,-,66.93 ,ND,""
2018/6/22 11:00,-1452 ,-1675 ,0.00 ,DS,26.3 ,24.6 ,25.8 ,24.5 ,0.31 ,24.1 ,26.0 ,20.2 ,26.1 ,25.7 ,25.9 ,25.3 ,25.8 ,24.5 ,25.6 ,25.8 ,26.0 ,25.6 ,24.8 ,26.0 ,23.9 ,173.0 ,14.9 ,15.2 ,26.8 ,4.33 ,495 ,-,16.36 ,-,0.45 ,19.13 ,0.01 ,0.03 ,0.79 ,0.51 ,0.01 ,0.02 ,0.0095 ,2.19E-05,4.7E+01,2.01E-02,003,-,66.88 ,ND,""
2018/6/22 17:00,-1445 ,-1678 ,0.00 ,DS,26.3 ,24.6 ,25.8 ,24.5 ,0.31 ,24.1 ,26.0 ,20.3 ,26.1 ,25.7 ,25.9 ,25.4 ,25.8 ,24.5 ,25.6 ,25.9 ,26.0 ,25.7 ,24.9 ,26.0 ,23.8 ,173.1 ,14.9 ,15.2 ,27.2 ,4.22 ,495 ,-,16.36 ,-,0.45 ,18.84 ,0.02 ,0.03 ,0.79 ,0.51 ,0.01 ,0.02 ,0.0079 ,2.19E-05,4.7E+01,1.75E-02,003,-,66.88 ,ND,""
2018/6/22 23:00,-1474 ,-1686 ,0.01 ,DS,26.3 ,24.7 ,25.8 ,24.6 ,0.31 ,24.1 ,26.0 ,20.3 ,26.2 ,25.7 ,25.9 ,25.4 ,25.8 ,24.6 ,25.7 ,25.9 ,26.0 ,25.7 ,24.9 ,26.1 ,23.9 ,173.1 ,14.9 ,15.2 ,27.4 ,4.24 ,495 ,-,16.36 ,-,0.45 ,18.28 ,0.02 ,0.03 ,0.79 ,0.51 ,0.01 ,0.02 ,0.0091 ,2.22E-05,4.7E+01,1.75E-02,003,-,66.87 ,ND,""
2018/6/23 5:00,-1472 ,-1685 ,0.01 ,DS,26.3 ,24.7 ,25.9 ,24.6 ,0.31 ,24.2 ,26.1 ,20.3 ,26.2 ,25.7 ,25.9 ,25.4 ,25.8 ,24.6 ,25.7 ,25.9 ,26.1 ,25.7 ,24.9 ,26.1 ,23.9 ,173.2 ,14.9 ,15.3 ,27.5 ,4.22 ,495 ,-,16.36 ,-,0.45 ,18.28 ,0.02 ,0.03 ,0.79 ,0.51 ,0.01 ,0.02 ,0.0079 ,2.22E-05,4.7E+01,2.51E-03,003,-,66.86 ,ND,""
2018/6/23 11:00,-1449 ,-1672 ,0.01 ,DS,26.4 ,24.7 ,25.9 ,24.6 ,0.31 ,24.2 ,26.1 ,20.3 ,26.2 ,25.8 ,25.9 ,25.4 ,25.9 ,24.6 ,25.7 ,25.9 ,26.1 ,25.7 ,24.9 ,26.1 ,23.9 ,173.3 ,14.9 ,15.3 ,27.5 ,4.15 ,495 ,-,16.36 ,-,0.45 ,18.84 ,0.02 ,0.03 ,0.79 ,0.51 ,0.01 ,0.02 ,0.0078 ,2.22E-05,4.7E+01,2.51E-03,003,-,66.88 ,ND,""
2018/6/23 17:00,-1410 ,-1671 ,0.00 ,DS,26.4 ,24.7 ,25.9 ,24.6 ,0.30 ,24.2 ,26.1 ,20.4 ,26.2 ,25.8 ,26.0 ,25.5 ,25.9 ,24.6 ,25.7 ,25.9 ,26.0 ,25.7 ,24.9 ,26.1 ,23.9 ,173.1 ,14.9 ,15.3 ,27.5 ,4.22 ,495 ,-,16.36 ,-,0.45 ,18.56 ,0.01 ,0.03 ,0.79 ,0.51 ,0.01 ,0.02 ,0.0097 ,2.22E-05,4.7E+01,1.00E-02,003,-,66.90 ,ND,""
2018/6/23 23:00,-1394 ,-1668 ,0.01 ,DS,26.4 ,24.7 ,25.9 ,24.6 ,0.30 ,24.3 ,26.1 ,20.5 ,26.2 ,25.8 ,26.0 ,25.5 ,25.9 ,24.6 ,25.7 ,25.9 ,26.0 ,25.7 ,24.9 ,26.1 ,23.9 ,172.9 ,14.9 ,15.3 ,27.6 ,4.09 ,495 ,-,16.36 ,-,0.45 ,18.09 ,0.01 ,0.02 ,0.79 ,0.51 ,0.01 ,0.01 ,0.0098 ,2.23E-05,4.7E+01,1.50E-02,003,-,66.92 ,ND,""
2018/6/24 5:00,-1415 ,-1671 ,0.01 ,DS,26.4 ,24.7 ,25.9 ,24.6 ,0.31 ,24.3 ,26.1 ,20.5 ,26.2 ,25.8 ,26.0 ,25.5 ,25.9 ,24.6 ,25.7 ,25.9 ,26.1 ,25.7 ,24.9 ,26.1 ,23.9 ,172.9 ,14.9 ,15.3 ,27.4 ,4.12 ,495 ,-,16.36 ,-,0.45 ,18.38 ,0.01 ,0.02 ,0.79 ,0.51 ,0.01 ,0.01 ,0.0099 ,2.23E-05,4.7E+01,5.02E-03,003,-,66.92 ,ND,""
2018/6/24 11:00,-1412 ,-1662 ,0.01 ,DS,26.4 ,24.8 ,25.9 ,24.7 ,0.31 ,24.3 ,26.2 ,20.5 ,26.3 ,25.8 ,26.0 ,25.5 ,25.9 ,24.7 ,25.8 ,26.0 ,26.1 ,25.7 ,25.0 ,26.1 ,24.0 ,172.9 ,14.9 ,15.4 ,27.6 ,4.19 ,495 ,-,16.36 ,-,0.45 ,19.03 ,0.01 ,0.02 ,0.79 ,0.51 ,0.01 ,0.01 ,0.0086 ,2.24E-05,4.7E+01,2.51E-03,003,-,66.88 ,ND,""
2018/6/24 17:00,-1397 ,-1664 ,0.00 ,DS,26.4 ,24.7 ,25.9 ,24.7 ,0.31 ,24.3 ,26.2 ,20.5 ,26.3 ,25.8 ,26.0 ,25.5 ,25.9 ,24.7 ,25.8 ,26.0 ,26.1 ,25.8 ,25.0 ,26.2 ,24.0 ,172.9 ,15.0 ,15.3 ,27.8 ,4.06 ,495 ,-,16.36 ,-,0.45 ,17.63 ,0.01 ,0.02 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0083 ,2.24E-05,4.7E+01,1.50E-02,003,-,66.88 ,ND,""
2018/6/24 23:00,-1427 ,-1675 ,0.00 ,DS,26.4 ,24.8 ,26.0 ,24.7 ,0.31 ,24.3 ,26.2 ,20.6 ,26.3 ,25.9 ,26.0 ,25.5 ,26.0 ,24.7 ,25.8 ,26.0 ,26.1 ,25.8 ,25.0 ,26.1 ,24.0 ,172.9 ,15.0 ,15.4 ,27.8 ,4.12 ,495 ,-,16.36 ,-,0.45 ,18.75 ,0.01 ,0.02 ,0.79 ,0.51 ,0.01 ,0.01 ,0.0097 ,2.24E-05,4.7E+01,1.00E-02,003,-,66.87 ,ND,""
2018/6/25 5:00,-1448 ,-1683 ,0.00 ,DS,26.4 ,24.8 ,26.0 ,24.7 ,0.31 ,24.3 ,26.2 ,20.5 ,26.3 ,25.9 ,26.1 ,25.5 ,25.9 ,24.7 ,25.8 ,26.0 ,26.1 ,25.8 ,25.0 ,26.2 ,24.0 ,173.0 ,15.0 ,15.4 ,27.8 ,4.09 ,495 ,-,16.36 ,-,0.45 ,17.81 ,0.01 ,0.02 ,0.79 ,0.51 ,0.01 ,0.02 ,0.0092 ,2.23E-05,4.7E+01,5.02E-03,003,-,66.81 ,ND,""
2018/6/25 11:00,-1483 ,-1691 ,0.00 ,DS,26.4 ,24.8 ,26.0 ,24.7 ,0.31 ,24.4 ,26.2 ,20.6 ,26.3 ,25.9 ,26.1 ,25.6 ,26.0 ,24.7 ,25.8 ,26.0 ,26.1 ,25.8 ,25.1 ,26.2 ,24.1 ,173.2 ,15.0 ,15.4 ,28.1 ,4.09 ,495 ,-,16.36 ,-,0.45 ,17.06 ,0.02 ,0.03 ,0.79 ,0.51 ,0.01 ,0.01 ,0.0080 ,2.23E-05,4.7E+01,1.00E-02,003,-,66.84 ,ND,""
2018/6/25 17:00,-1497 ,-1700 ,0.00 ,DS,26.5 ,24.9 ,26.0 ,24.7 ,0.31 ,24.3 ,26.2 ,20.6 ,26.4 ,25.9 ,26.1 ,25.6 ,26.0 ,24.8 ,25.8 ,26.1 ,26.1 ,25.8 ,25.1 ,26.2 ,24.1 ,173.4 ,15.0 ,15.4 ,28.6 ,4.09 ,495 ,-,16.36 ,-,0.45 ,16.97 ,0.02 ,0.03 ,0.79 ,0.51 ,0.01 ,0.02 ,0.0094 ,2.22E-05,4.7E+01,7.53E-03,003,-,66.84 ,ND,""
2018/6/25 23:00,-1528 ,-1722 ,0.00 ,DS,26.5 ,24.9 ,26.0 ,24.7 ,0.31 ,24.4 ,26.3 ,20.6 ,26.4 ,25.9 ,26.1 ,25.6 ,26.0 ,24.8 ,25.9 ,26.1 ,26.2 ,25.9 ,25.1 ,26.3 ,24.1 ,173.6 ,15.0 ,15.4 ,28.7 ,4.02 ,495 ,-,16.36 ,-,0.45 ,18.66 ,0.02 ,0.03 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0076 ,2.22E-05,4.7E+01,5.02E-03,003,-,66.83 ,ND,""
2018/6/26 5:00,-1528 ,-1722 ,0.00 ,DS,26.5 ,24.9 ,26.0 ,24.7 ,0.31 ,24.4 ,26.3 ,20.6 ,26.4 ,26.0 ,26.1 ,25.6 ,26.0 ,24.8 ,25.9 ,26.1 ,26.2 ,25.9 ,25.1 ,26.3 ,24.1 ,173.7 ,15.0 ,15.4 ,28.4 ,3.99 ,495 ,-,16.36 ,-,0.45 ,17.81 ,0.02 ,0.03 ,0.79 ,0.51 ,0.01 ,0.01 ,0.0103 ,2.22E-05,4.7E+01,1.25E-02,003,-,66.88 ,ND,""
2018/6/26 11:00,-1515 ,-1711 ,0.01 ,DS,26.5 ,24.9 ,26.1 ,24.8 ,0.31 ,24.4 ,26.3 ,20.7 ,26.4 ,26.0 ,26.1 ,25.6 ,26.0 ,24.8 ,25.9 ,26.1 ,26.2 ,25.9 ,25.1 ,26.3 ,24.1 ,173.8 ,15.0 ,15.4 ,28.4 ,3.96 ,495 ,-,16.36 ,-,0.45 ,17.25 ,0.01 ,0.02 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0092 ,2.22E-05,4.7E+01,7.53E-03,003,-,66.89 ,ND,""
2018/6/26 17:00,-1489 ,-1694 ,0.01 ,DS,26.6 ,24.9 ,26.1 ,24.8 ,0.31 ,24.4 ,26.3 ,20.7 ,26.4 ,26.0 ,26.1 ,25.6 ,26.1 ,24.9 ,25.9 ,26.1 ,26.2 ,25.9 ,25.2 ,26.3 ,24.1 ,173.7 ,15.0 ,15.4 ,28.4 ,3.99 ,495 ,-,16.36 ,-,0.45 ,16.69 ,0.01 ,0.02 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0087 ,2.22E-05,4.7E+01,1.00E-02,003,-,66.84 ,ND,""
2018/6/26 23:00,-1467 ,-1683 ,0.01 ,DS,26.6 ,24.9 ,26.1 ,24.8 ,0.31 ,24.5 ,26.3 ,20.7 ,26.4 ,26.0 ,26.2 ,25.6 ,26.1 ,24.9 ,25.9 ,26.2 ,26.3 ,25.9 ,25.2 ,26.3 ,24.1 ,173.6 ,15.1 ,15.4 ,28.4 ,3.89 ,495 ,-,16.36 ,-,0.45 ,17.63 ,0.01 ,0.02 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0080 ,2.22E-05,4.7E+01,1.00E-02,003,-,66.84 ,ND,""
2018/6/27 5:00,-1407 ,-1668 ,0.01 ,DS,26.6 ,25.0 ,26.1 ,24.9 ,0.31 ,24.5 ,26.3 ,20.8 ,26.4 ,26.0 ,26.2 ,25.7 ,26.1 ,24.9 ,25.9 ,26.2 ,26.2 ,25.9 ,25.2 ,26.4 ,24.2 ,173.3 ,15.1 ,15.4 ,28.6 ,3.86 ,495 ,-,16.36 ,-,0.45 ,17.63 ,0.01 ,0.02 ,0.79 ,0.51 ,0.01 ,0.01 ,0.0078 ,2.23E-05,4.7E+01,7.53E-03,003,-,66.88 ,ND,""
2018/6/27 11:00,-1369 ,-1661 ,0.01 ,DS,26.6 ,25.0 ,26.1 ,24.9 ,0.32 ,24.5 ,26.3 ,20.8 ,26.5 ,26.0 ,26.2 ,25.7 ,26.1 ,24.9 ,26.0 ,26.2 ,26.3 ,26.0 ,25.3 ,26.4 ,24.2 ,173.1 ,15.1 ,15.4 ,28.6 ,3.92 ,495 ,-,16.36 ,-,0.45 ,16.50 ,0.00 ,0.01 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0085 ,2.23E-05,4.7E+01,1.75E-02,003,-,66.86 ,ND,""
2018/6/27 17:00,-1366 ,-1663 ,0.01 ,DS,26.6 ,25.0 ,26.1 ,24.9 ,0.31 ,24.6 ,26.4 ,20.9 ,26.5 ,26.0 ,26.2 ,25.7 ,26.1 ,25.0 ,26.0 ,26.2 ,26.3 ,26.0 ,25.3 ,26.4 ,24.3 ,172.9 ,15.1 ,15.5 ,28.9 ,3.89 ,495 ,-,16.36 ,-,0.45 ,16.97 ,0.00 ,0.02 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0078 ,2.23E-05,4.7E+01,5.02E-03,003,-,66.83 ,ND,""
2018/6/27 23:00,-1354 ,-1660 ,0.01 ,DS,26.6 ,25.0 ,26.2 ,24.9 ,0.32 ,24.6 ,26.4 ,20.9 ,26.5 ,26.1 ,26.3 ,25.8 ,26.2 ,25.0 ,26.0 ,26.2 ,26.3 ,26.0 ,25.3 ,26.4 ,24.3 ,172.8 ,15.1 ,15.5 ,28.8 ,3.89 ,495 ,-,16.36 ,-,0.45 ,17.63 ,0.00 ,0.02 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0087 ,2.23E-05,4.7E+01,1.50E-02,003,-,66.83 ,ND,""
2018/6/28 5:00,-1370 ,-1668 ,0.01 ,DS,26.6 ,25.1 ,26.2 ,25.0 ,0.32 ,24.6 ,26.4 ,21.0 ,26.6 ,26.1 ,26.2 ,25.8 ,26.2 ,25.0 ,26.0 ,26.3 ,26.4 ,26.0 ,25.3 ,26.4 ,24.3 ,172.8 ,15.1 ,15.5 ,28.8 ,3.92 ,495 ,-,16.36 ,-,0.45 ,18.00 ,0.01 ,0.02 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0094 ,2.21E-05,4.7E+01,2.51E-03,003,-,66.84 ,ND,""
2018/6/28 11:00,-1384 ,-1670 ,0.01 ,DS,26.7 ,25.1 ,26.2 ,25.0 ,0.32 ,24.7 ,26.4 ,21.0 ,26.6 ,26.1 ,26.3 ,25.8 ,26.2 ,25.1 ,26.1 ,26.3 ,26.4 ,26.0 ,25.4 ,26.4 ,24.4 ,172.8 ,15.2 ,15.5 ,29.2 ,3.89 ,495 ,-,16.36 ,-,0.45 ,16.31 ,0.00 ,0.02 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0080 ,2.21E-05,4.7E+01,1.00E-02,003,-,66.84 ,ND,""
2018/6/28 17:00,-1386 ,-1671 ,0.01 ,DS,26.7 ,25.1 ,26.2 ,25.1 ,0.31 ,24.7 ,26.4 ,21.1 ,26.6 ,26.1 ,26.3 ,25.8 ,26.2 ,25.1 ,26.1 ,26.3 ,26.4 ,26.1 ,25.4 ,26.4 ,24.4 ,172.9 ,15.2 ,15.5 ,29.4 ,3.96 ,495 ,-,16.36 ,-,0.45 ,16.59 ,0.01 ,0.02 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0090 ,2.23E-05,4.7E+01,1.25E-02,003,-,66.80 ,ND,""
2018/6/28 23:00,-1394 ,-1665 ,0.01 ,DS,26.7 ,25.2 ,26.2 ,25.1 ,0.32 ,24.7 ,26.4 ,21.1 ,26.6 ,26.2 ,26.3 ,25.9 ,26.3 ,25.1 ,26.1 ,26.3 ,26.5 ,26.1 ,25.4 ,26.4 ,24.4 ,173.0 ,15.2 ,15.5 ,29.4 ,3.99 ,495 ,-,16.36 ,-,0.45 ,16.88 ,0.01 ,0.02 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0086 ,2.23E-05,4.7E+01,7.53E-03,003,-,66.83 ,ND,""
2018/6/29 5:00,-1389 ,-1668 ,0.00 ,DS,26.7 ,25.2 ,26.3 ,25.1 ,0.31 ,24.7 ,26.5 ,21.1 ,26.7 ,26.2 ,26.3 ,25.9 ,26.3 ,25.2 ,26.1 ,26.4 ,26.4 ,26.1 ,25.5 ,26.5 ,24.5 ,173.0 ,15.2 ,15.5 ,29.6 ,3.99 ,495 ,-,16.36 ,-,0.45 ,16.31 ,0.01 ,0.02 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0085 ,2.23E-05,4.7E+01,2.01E-02,003,-,66.86 ,ND,""
2018/6/29 11:00,-1402 ,-1668 ,0.01 ,DS,26.7 ,25.3 ,26.3 ,25.2 ,0.31 ,24.8 ,26.5 ,21.2 ,26.7 ,26.2 ,26.4 ,25.9 ,26.3 ,25.2 ,26.1 ,26.3 ,26.4 ,26.1 ,25.5 ,26.4 ,24.4 ,173.1 ,15.2 ,15.5 ,30.0 ,4.02 ,495 ,-,16.36 ,-,0.45 ,16.59 ,0.01 ,0.02 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0094 ,2.23E-05,4.7E+01,1.00E-02,003,-,66.85 ,ND,""
2018/6/29 17:00,-1399 ,-1669 ,0.01 ,DS,26.7 ,25.3 ,26.3 ,25.2 ,0.31 ,24.8 ,26.6 ,21.2 ,26.8 ,26.2 ,26.4 ,26.0 ,26.3 ,25.2 ,26.2 ,26.4 ,26.5 ,26.2 ,25.5 ,26.5 ,24.5 ,173.1 ,15.2 ,15.5 ,29.9 ,3.89 ,495 ,-,16.36 ,-,0.45 ,17.25 ,0.01 ,0.02 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0074 ,2.22E-05,4.7E+01,7.53E-03,003,-,66.78 ,ND,""
2018/6/29 23:00,-1449 ,-1681 ,0.01 ,DS,26.8 ,25.3 ,26.3 ,25.3 ,0.31 ,24.8 ,26.6 ,21.2 ,26.8 ,26.2 ,26.4 ,26.0 ,26.4 ,25.3 ,26.2 ,26.4 ,26.5 ,26.2 ,25.6 ,26.5 ,24.5 ,173.2 ,15.2 ,15.5 ,30.0 ,3.89 ,495 ,-,16.36 ,-,0.45 ,16.97 ,0.01 ,0.02 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0079 ,2.22E-05,4.7E+01,2.26E-02,003,-,66.80 ,ND,""
2018/6/30 5:00,-1469 ,-1688 ,0.01 ,DS,26.8 ,25.3 ,26.4 ,25.3 ,0.31 ,24.9 ,26.6 ,21.3 ,26.8 ,26.3 ,26.4 ,26.0 ,26.4 ,25.3 ,26.2 ,26.4 ,26.6 ,26.2 ,25.6 ,26.6 ,24.6 ,173.5 ,15.2 ,15.6 ,30.0 ,3.83 ,495 ,-,16.36 ,-,0.45 ,17.06 ,0.01 ,0.02 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0080 ,2.23E-05,4.7E+01,1.75E-02,003,-,66.83 ,ND,""
2018/6/30 11:00,-1478 ,-1692 ,0.01 ,DS,26.8 ,25.4 ,26.4 ,25.3 ,0.31 ,24.9 ,26.6 ,21.3 ,26.9 ,26.3 ,26.5 ,26.1 ,26.4 ,25.3 ,26.2 ,26.4 ,26.6 ,26.3 ,25.7 ,26.5 ,24.6 ,173.7 ,15.2 ,15.6 ,30.2 ,3.92 ,495 ,-,16.36 ,-,0.45 ,17.72 ,0.01 ,0.02 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0079 ,2.23E-05,4.7E+01,1.25E-02,003,-,66.80 ,ND,""
2018/6/30 17:00,-1473 ,-1685 ,0.01 ,DS,26.8 ,25.4 ,26.4 ,25.4 ,0.30 ,24.9 ,26.6 ,21.3 ,26.9 ,26.3 ,26.5 ,26.1 ,26.4 ,25.3 ,26.3 ,26.5 ,26.6 ,26.3 ,25.7 ,26.6 ,24.6 ,173.7 ,15.3 ,15.6 ,30.4 ,3.89 ,495 ,-,16.36 ,-,0.45 ,16.59 ,0.01 ,0.02 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0081 ,2.24E-05,4.7E+01,5.02E-03,003,-,66.80 ,ND,""
2018/6/30 23:00,-1499 ,-1703 ,0.01 ,DS,26.9 ,25.4 ,26.4 ,25.4 ,0.31 ,25.0 ,26.7 ,21.4 ,26.9 ,26.4 ,26.5 ,26.1 ,26.5 ,25.4 ,26.3 ,26.5 ,26.6 ,26.3 ,25.7 ,26.6 ,24.6 ,173.8 ,15.2 ,15.6 ,30.5 ,3.86 ,495 ,-,16.36 ,-,0.45 ,16.59 ,0.01 ,0.02 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0087 ,2.24E-05,4.7E+01,1.00E-02,003,-,66.79 ,ND,""
2018/7/1 5:00,-1491 ,-1694 ,0.01 ,DS,26.9 ,25.5 ,26.5 ,25.4 ,0.32 ,25.0 ,26.7 ,21.4 ,27.0 ,26.4 ,26.6 ,26.1 ,26.5 ,25.4 ,26.3 ,26.5 ,26.6 ,26.3 ,25.8 ,26.7 ,24.7 ,173.9 ,15.3 ,15.6 ,30.6 ,3.83 ,495 ,-,16.36 ,-,0.45 ,16.69 ,0.01 ,0.02 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0083 ,2.23E-05,4.7E+01,1.25E-02,003,-,66.80 ,ND,""
2018/7/1 11:00,-1480 ,-1688 ,0.01 ,DS,26.9 ,25.5 ,26.5 ,25.5 ,0.31 ,25.1 ,26.7 ,21.5 ,27.0 ,26.4 ,26.6 ,26.2 ,26.5 ,25.4 ,26.4 ,26.6 ,26.7 ,26.4 ,25.8 ,26.7 ,24.7 ,173.9 ,15.3 ,15.7 ,30.7 ,3.75 ,495 ,-,16.36 ,-,0.45 ,16.31 ,0.01 ,0.02 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0093 ,2.23E-05,4.7E+01,1.00E-02,003,-,66.80 ,ND,""
2018/7/1 17:00,-1450 ,-1673 ,0.01 ,DS,26.9 ,25.5 ,26.6 ,25.5 ,0.31 ,25.1 ,26.7 ,21.5 ,27.0 ,26.4 ,26.6 ,26.2 ,26.6 ,25.5 ,26.4 ,26.6 ,26.7 ,26.4 ,25.8 ,26.8 ,24.7 ,173.8 ,15.3 ,15.7 ,30.6 ,3.86 ,495 ,-,16.36 ,-,0.45 ,16.22 ,0.01 ,0.02 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0078 ,2.24E-05,4.7E+01,1.25E-02,003,-,66.78 ,ND,""
2018/7/1 23:00,-1461 ,-1680 ,0.01 ,DS,27.0 ,25.6 ,26.6 ,25.5 ,0.31 ,25.1 ,26.8 ,21.6 ,27.0 ,26.4 ,26.6 ,26.2 ,26.6 ,25.5 ,26.4 ,26.6 ,26.8 ,26.4 ,25.9 ,26.8 ,24.8 ,173.8 ,15.3 ,15.7 ,30.8 ,3.78 ,495 ,-,16.36 ,-,0.45 ,16.59 ,0.01 ,0.02 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0088 ,2.24E-05,4.7E+01,1.25E-02,003,-,66.77 ,ND,""
2018/7/2 5:00,-1453 ,-1679 ,0.01 ,DS,27.0 ,25.6 ,26.6 ,25.6 ,0.31 ,25.1 ,26.8 ,21.7 ,27.1 ,26.5 ,26.6 ,26.2 ,26.6 ,25.5 ,26.4 ,26.6 ,26.8 ,26.4 ,25.9 ,26.8 ,24.9 ,173.8 ,15.3 ,15.7 ,31.2 ,3.75 ,495 ,-,16.36 ,-,0.45 ,16.59 ,0.01 ,0.02 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0076 ,2.23E-05,4.7E+01,5.02E-03,003,-,66.79 ,ND,""
2018/7/2 11:00,-1438 ,-1673 ,0.01 ,DS,27.0 ,25.6 ,26.6 ,25.6 ,0.31 ,25.2 ,26.8 ,21.7 ,27.1 ,26.5 ,26.7 ,26.3 ,26.6 ,25.5 ,26.4 ,26.6 ,26.8 ,26.4 ,25.9 ,26.8 ,24.9 ,173.9 ,15.4 ,15.7 ,31.2 ,3.73 ,495 ,-,16.36 ,-,0.45 ,16.88 ,0.00 ,0.02 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0091 ,2.23E-05,4.7E+01,1.00E-02,003,-,66.77 ,ND,""
2018/7/2 17:00,-1407 ,-1668 ,0.01 ,DS,27.1 ,25.7 ,26.6 ,25.6 ,0.28 ,25.2 ,26.9 ,21.7 ,27.1 ,26.6 ,26.7 ,26.3 ,26.6 ,25.6 ,26.5 ,26.7 ,26.8 ,26.5 ,26.0 ,26.8 ,24.9 ,173.7 ,15.4 ,15.7 ,31.4 ,3.75 ,495 ,-,16.36 ,-,0.45 ,17.25 ,0.00 ,0.01 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0111 ,2.23E-05,4.7E+01,2.51E-03,003,-,66.75 ,ND,""
2018/7/2 23:00,-1395 ,-1659 ,0.01 ,DS,27.1 ,25.7 ,26.6 ,25.6 ,0.28 ,25.3 ,26.9 ,21.7 ,27.2 ,26.6 ,26.7 ,26.3 ,26.7 ,25.6 ,26.5 ,26.7 ,26.8 ,26.6 ,26.0 ,26.8 ,25.0 ,173.6 ,15.4 ,15.7 ,31.5 ,3.73 ,495 ,-,16.36 ,-,0.45 ,17.44 ,0.00 ,0.01 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0093 ,2.23E-05,4.7E+01,1.25E-02,003,-,66.73 ,ND,""
2018/7/3 5:00,-1383 ,-1663 ,0.01 ,DS,27.1 ,25.7 ,26.7 ,25.7 ,0.29 ,25.3 ,26.9 ,21.8 ,27.2 ,26.6 ,26.8 ,26.4 ,26.7 ,25.6 ,26.5 ,26.8 ,26.8 ,26.6 ,26.0 ,26.9 ,25.0 ,173.4 ,15.4 ,15.7 ,31.4 ,3.73 ,495 ,-,16.36 ,-,0.45 ,16.78 ,0.00 ,0.01 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0083 ,2.24E-05,4.7E+01,2.01E-02,003,-,66.74 ,ND,""
2018/7/3 11:00,-1367 ,-1660 ,0.01 ,DS,27.1 ,25.8 ,26.7 ,25.7 ,0.27 ,25.3 ,26.9 ,21.9 ,27.2 ,26.6 ,26.8 ,26.4 ,26.7 ,25.7 ,26.5 ,26.7 ,26.9 ,26.6 ,26.1 ,26.9 ,24.9 ,173.3 ,15.4 ,15.7 ,31.4 ,3.80 ,495 ,-,16.36 ,-,0.45 ,16.78 ,0.00 ,0.01 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0077 ,2.24E-05,4.7E+01,7.53E-03,003,-,66.73 ,ND,""
2018/7/3 17:00,-1335 ,-1657 ,0.01 ,DS,27.2 ,25.8 ,26.8 ,25.8 ,0.26 ,25.4 ,27.0 ,21.9 ,27.3 ,26.7 ,26.8 ,26.4 ,26.8 ,25.7 ,26.6 ,26.8 ,26.9 ,26.6 ,26.1 ,27.0 ,25.0 ,173.2 ,15.4 ,15.8 ,31.4 ,3.75 ,495 ,-,16.36 ,-,0.45 ,16.69 ,0.00 ,0.02 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0088 ,2.24E-05,4.7E+01,1.75E-02,003,-,66.73 ,ND,""
2018/7/3 23:00,-1330 ,-1657 ,0.01 ,DS,27.2 ,25.8 ,26.8 ,25.8 ,0.31 ,25.4 ,27.0 ,21.9 ,27.3 ,26.7 ,26.8 ,26.4 ,26.8 ,25.7 ,26.6 ,26.8 ,27.0 ,26.7 ,26.1 ,27.0 ,25.1 ,173.1 ,15.4 ,15.8 ,31.6 ,3.62 ,495 ,-,16.36 ,-,0.45 ,16.59 ,0.00 ,0.02 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0095 ,2.24E-05,4.7E+01,1.50E-02,003,-,66.73 ,ND,""
2018/7/4 5:00,-1326 ,-1658 ,0.01 ,DS,27.2 ,25.9 ,26.8 ,25.8 ,0.31 ,25.4 ,27.0 ,21.9 ,27.3 ,26.7 ,26.9 ,26.5 ,26.8 ,25.8 ,26.6 ,26.9 ,27.0 ,26.7 ,26.1 ,27.0 ,25.1 ,173.1 ,15.4 ,15.8 ,31.5 ,3.55 ,495 ,-,16.36 ,-,0.45 ,16.50 ,0.00 ,0.02 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0077 ,2.24E-05,4.7E+01,2.51E-03,003,-,66.75 ,ND,""
2018/7/4 11:00,-1309 ,-1656 ,0.01 ,DS,27.2 ,25.9 ,26.8 ,25.9 ,0.32 ,25.5 ,27.1 ,21.9 ,27.4 ,26.7 ,26.9 ,26.5 ,26.9 ,25.8 ,26.7 ,26.9 ,27.0 ,26.7 ,26.2 ,27.0 ,25.1 ,173.0 ,15.4 ,15.8 ,31.4 ,3.62 ,495 ,-,16.36 ,-,0.45 ,16.78 ,0.00 ,0.02 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0077 ,2.24E-05,4.7E+01,7.53E-03,003,-,66.78 ,ND,""
2018/7/4 17:00,-1270 ,-1656 ,0.01 ,DS,27.3 ,25.9 ,26.8 ,25.9 ,0.31 ,25.5 ,27.1 ,21.9 ,27.4 ,26.8 ,26.9 ,26.6 ,26.9 ,25.8 ,26.7 ,26.9 ,27.0 ,26.7 ,26.2 ,27.1 ,25.2 ,172.8 ,15.5 ,15.8 ,31.3 ,3.55 ,495 ,-,16.36 ,-,0.45 ,16.59 ,0.00 ,0.02 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0086 ,2.23E-05,4.7E+01,2.51E-03,003,-,66.77 ,ND,""
2018/7/4 23:00,-1480 ,-1659 ,0.01 ,DS,27.3 ,25.9 ,26.9 ,25.9 ,0.33 ,25.5 ,27.1 ,22.0 ,27.4 ,26.8 ,26.9 ,26.6 ,26.9 ,25.9 ,26.7 ,27.0 ,27.1 ,26.8 ,26.2 ,27.1 ,25.2 ,172.6 ,15.5 ,15.8 ,31.2 ,3.42 ,495 ,-,16.36 ,-,0.45 ,16.59 ,0.00 ,0.02 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0086 ,2.23E-05,4.7E+01,5.02E-03,003,-,66.79 ,ND,""
2018/7/5 5:00,-1495 ,-1662 ,0.01 ,DS,27.3 ,26.0 ,26.9 ,26.0 ,0.31 ,25.6 ,27.2 ,22.1 ,27.4 ,26.9 ,27.0 ,26.6 ,27.0 ,25.9 ,26.8 ,27.0 ,27.1 ,26.8 ,26.3 ,27.1 ,25.2 ,172.5 ,15.5 ,15.9 ,31.0 ,3.46 ,495 ,-,16.36 ,-,0.45 ,16.88 ,0.00 ,0.02 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0078 ,2.24E-05,4.7E+01,1.25E-02,003,-,66.77 ,ND,""
2018/7/5 11:00,-1497 ,-1666 ,0.01 ,DS,27.4 ,26.0 ,27.0 ,26.0 ,0.31 ,25.6 ,27.2 ,22.0 ,27.4 ,26.9 ,27.0 ,26.6 ,27.0 ,25.9 ,26.8 ,27.0 ,27.1 ,26.8 ,26.3 ,27.2 ,25.3 ,172.5 ,15.5 ,15.8 ,31.2 ,3.39 ,495 ,-,16.36 ,-,0.45 ,16.97 ,0.00 ,0.02 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0074 ,2.24E-05,4.7E+01,1.00E-02,003,-,66.77 ,ND,""
2018/7/5 17:00,-1499 ,-1670 ,0.01 ,DS,27.4 ,26.1 ,27.0 ,26.0 ,0.32 ,25.6 ,27.2 ,22.1 ,27.4 ,26.9 ,27.1 ,26.7 ,27.0 ,25.9 ,26.8 ,27.1 ,27.2 ,26.9 ,26.3 ,27.2 ,25.3 ,172.6 ,15.5 ,15.9 ,31.2 ,3.36 ,495 ,-,16.36 ,-,0.45 ,16.50 ,0.00 ,0.02 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0069 ,2.23E-05,4.7E+01,2.26E-02,003,-,66.75 ,ND,""
2018/7/5 23:00,-1512 ,-1679 ,0.01 ,DS,27.4 ,26.1 ,27.1 ,26.1 ,0.31 ,25.7 ,27.3 ,22.1 ,27.5 ,27.0 ,27.1 ,26.7 ,27.1 ,26.0 ,26.9 ,27.1 ,27.2 ,26.9 ,26.4 ,27.2 ,25.3 ,172.8 ,15.5 ,15.9 ,31.3 ,3.39 ,495 ,-,16.36 ,-,0.45 ,16.59 ,0.00 ,0.02 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0095 ,2.23E-05,4.7E+01,1.75E-02,003,-,66.76 ,ND,""
2018/7/6 5:00,-1534 ,-1692 ,0.01 ,DS,27.5 ,26.1 ,27.1 ,26.1 ,0.31 ,25.7 ,27.3 ,22.1 ,27.5 ,27.0 ,27.2 ,26.7 ,27.1 ,26.0 ,26.9 ,27.2 ,27.2 ,26.9 ,26.4 ,27.3 ,25.3 ,172.9 ,15.5 ,15.9 ,31.1 ,3.39 ,495 ,-,16.36 ,-,0.45 ,16.78 ,0.01 ,0.02 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0082 ,2.20E-05,4.7E+01,1.50E-02,003,-,66.80 ,ND,""
2018/7/6 11:00,-1553 ,-1708 ,0.01 ,DS,27.5 ,26.1 ,27.1 ,26.1 ,0.31 ,25.7 ,27.3 ,22.0 ,27.6 ,27.0 ,27.2 ,26.8 ,27.2 ,26.1 ,26.9 ,27.2 ,27.3 ,27.0 ,26.4 ,27.3 ,25.3 ,173.1 ,15.5 ,15.9 ,30.9 ,3.36 ,495 ,-,16.36 ,-,0.45 ,16.59 ,0.01 ,0.02 ,7.18 ,0.50 ,0.01 ,0.01 ,0.0081 ,2.21E-05,4.7E+01,ND,003,-,66.83 ,ND,""
2018/7/6 17:00,-1557 ,-1707 ,0.01 ,DS,27.5 ,26.1 ,27.1 ,26.1 ,0.31 ,25.7 ,27.4 ,22.0 ,27.6 ,27.0 ,27.2 ,26.8 ,27.1 ,26.1 ,27.0 ,27.2 ,27.3 ,27.0 ,26.4 ,27.3 ,25.3 ,173.3 ,15.5 ,15.9 ,30.5 ,3.21 ,495 ,-,16.36 ,-,0.45 ,16.50 ,0.01 ,0.03 ,4.35 ,0.50 ,0.01 ,0.01 ,0.0080 ,2.21E-05,4.7E+01,2.51E-03,003,-,66.80 ,ND,""
2018/7/6 23:00,-1561 ,-1711 ,0.01 ,DS,27.5 ,26.1 ,27.2 ,26.2 ,0.31 ,25.7 ,27.4 ,22.0 ,27.6 ,27.1 ,27.2 ,26.8 ,27.2 ,26.1 ,27.0 ,27.2 ,27.3 ,27.1 ,26.4 ,27.4 ,25.3 ,173.4 ,15.5 ,15.9 ,30.2 ,3.18 ,495 ,-,16.36 ,-,0.45 ,16.41 ,0.01 ,0.02 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0083 ,2.22E-05,4.6E+01,7.53E-03,003,-,66.82 ,ND,""
2018/7/7 5:00,-1557 ,-1703 ,0.01 ,DS,27.6 ,26.1 ,27.2 ,26.2 ,0.31 ,25.7 ,27.4 ,22.0 ,27.6 ,27.1 ,27.2 ,26.8 ,27.2 ,26.1 ,27.0 ,27.3 ,27.3 ,27.1 ,26.4 ,27.3 ,25.3 ,173.5 ,15.6 ,15.9 ,29.9 ,3.13 ,495 ,-,16.36 ,-,0.45 ,17.34 ,0.01 ,0.02 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0078 ,2.22E-05,4.7E+01,7.53E-03,003,-,66.80 ,ND,""
2018/7/7 11:00,-1546 ,-1692 ,0.01 ,DS,27.6 ,26.1 ,27.2 ,26.2 ,0.31 ,25.7 ,27.5 ,22.0 ,27.7 ,27.1 ,27.3 ,26.9 ,27.2 ,26.1 ,27.0 ,27.3 ,27.3 ,27.1 ,26.5 ,27.5 ,25.3 ,173.5 ,15.6 ,15.9 ,29.6 ,2.99 ,495 ,-,16.36 ,-,0.45 ,17.16 ,0.01 ,0.02 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0076 ,2.20E-05,4.7E+01,1.25E-02,003,-,66.82 ,ND,""
2018/7/7 17:00,-1543 ,-1688 ,0.01 ,DS,27.6 ,26.2 ,27.2 ,26.2 ,0.31 ,25.8 ,27.5 ,22.1 ,27.7 ,27.1 ,27.3 ,26.9 ,27.2 ,26.1 ,27.0 ,27.3 ,27.4 ,27.1 ,26.5 ,27.4 ,25.4 ,173.4 ,15.6 ,15.9 ,29.6 ,3.05 ,495 ,-,16.36 ,-,0.45 ,16.78 ,0.01 ,0.02 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0096 ,2.20E-05,4.7E+01,1.50E-02,003,-,66.79 ,ND,""
2018/7/7 23:00,-1552 ,-1701 ,0.01 ,DS,27.6 ,26.2 ,27.3 ,26.2 ,0.31 ,25.8 ,27.5 ,22.1 ,27.7 ,27.2 ,27.3 ,26.9 ,27.3 ,26.1 ,27.1 ,27.3 ,27.4 ,27.2 ,26.5 ,27.5 ,25.4 ,173.5 ,15.6 ,15.9 ,29.4 ,3.10 ,495 ,-,16.36 ,-,0.45 ,16.50 ,0.01 ,0.02 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0074 ,2.20E-05,4.7E+01,1.75E-02,003,-,66.82 ,ND,""
2018/7/8 5:00,-1555 ,-1700 ,0.01 ,DS,27.6 ,26.2 ,27.3 ,26.2 ,0.31 ,25.8 ,27.5 ,22.1 ,27.7 ,27.2 ,27.3 ,26.9 ,27.3 ,26.2 ,27.1 ,27.3 ,27.4 ,27.2 ,26.6 ,27.5 ,25.4 ,173.5 ,15.6 ,16.0 ,29.3 ,3.05 ,495 ,-,16.36 ,-,0.45 ,16.97 ,0.01 ,0.02 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0090 ,2.21E-05,4.7E+01,1.00E-02,003,-,66.80 ,ND,""
2018/7/8 11:00,-1562 ,-1707 ,0.01 ,DS,27.7 ,26.3 ,27.3 ,26.2 ,0.30 ,25.8 ,27.5 ,22.1 ,27.7 ,27.2 ,27.4 ,26.9 ,27.3 ,26.2 ,27.1 ,27.4 ,27.4 ,27.2 ,26.6 ,27.5 ,25.5 ,173.6 ,15.6 ,16.0 ,29.3 ,2.99 ,495 ,-,16.36 ,-,0.45 ,16.22 ,0.01 ,0.02 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0084 ,2.20E-05,4.7E+01,1.25E-02,003,-,66.79 ,ND,""
2018/7/8 17:00,-1563 ,-1705 ,0.01 ,DS,27.7 ,26.3 ,27.3 ,26.3 ,0.30 ,25.8 ,27.6 ,22.2 ,27.8 ,27.2 ,27.4 ,26.9 ,27.3 ,26.2 ,27.2 ,27.4 ,27.5 ,27.2 ,26.6 ,27.5 ,25.5 ,173.6 ,15.7 ,16.0 ,29.4 ,2.99 ,495 ,-,16.36 ,-,0.45 ,16.69 ,0.01 ,0.02 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0082 ,2.20E-05,4.7E+01,1.00E-02,003,-,66.80 ,ND,""
