,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV(A),Pressure in RPV(B),VESSEL STUD(TE-2-3-67A2),VESSEL FLANGE(TE-2-3-69A2),VESSEL WALL ADJ TO FLANGE(TE-2-3-69B2),FEEDWATER NOZZLE N4B(TE-2-3-69D1),Pressure in PCV,SRV D OUTLET TEMPERATURE(TE-2-113D),SRV F OUTLET TEMPERATURE(TE-2-113F),MSIV leakage detector(2-86A) (TE-2-405A),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER(TE-16-114F#1),SUPPLY AIR D/W COOLER(TE-16-114G#1),SUPPLY AIR D/W COOLER(TE-16-114H#1),SUPPLY AIR D/W COOLER(TE-16-114J#2),SUPPLY AIR D/W COOLER(TE-16-114K#1),RPV BELLOWS SEAL AREA(TE-16-114L#1),PCV Temperature �iTE-16-002�j,PCV Temperature �iTE-16-004�j,Pressure in S/C,Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Temperature in SFP of unit3,FPC skimmer surge tank level of unit3,Pressure of nitrogen gas injection,Flow rate of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to RPV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,Hydrogen concentration in PCV(A),Hydrogen concentration in PCV(B),CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),No.31 area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,Temperature in SFP of unit4,FPC skimmer surge tank level of unit4,Dust radiation monitor Channel A at the exhaust system for Unit 4 fuel removal cover,"note"
2018/7/8 23:00,-1580 ,-1724 ,0.01 ,DS,27.7 ,26.3 ,27.4 ,26.3 ,0.29 ,25.9 ,27.6 ,22.2 ,27.8 ,27.2 ,27.4 ,27.0 ,27.4 ,26.2 ,27.2 ,27.4 ,27.5 ,27.2 ,26.6 ,27.5 ,25.5 ,173.8 ,15.7 ,16.0 ,29.5 ,2.99 ,495 ,-,16.36 ,-,0.45 ,17.06 ,0.01 ,0.02 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0082 ,2.20E-05,4.7E+01,2.51E-03,003,-,66.79 ,ND,""
2018/7/9 5:00,-1575 ,-1713 ,0.01 ,DS,27.8 ,26.3 ,27.4 ,26.3 ,0.30 ,25.9 ,27.6 ,22.2 ,27.8 ,27.3 ,27.5 ,27.0 ,27.4 ,26.3 ,27.2 ,27.5 ,27.5 ,27.3 ,26.6 ,27.6 ,25.5 ,173.8 ,15.7 ,16.0 ,29.4 ,2.95 ,495 ,-,16.36 ,-,0.45 ,17.53 ,0.01 ,0.02 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0080 ,2.20E-05,4.7E+01,7.53E-03,003,-,66.79 ,ND,""
2018/7/9 11:00,-1578 ,-1716 ,0.01 ,DS,27.8 ,26.4 ,27.4 ,26.3 ,0.31 ,25.9 ,27.6 ,22.2 ,27.8 ,27.3 ,27.5 ,27.0 ,27.4 ,26.3 ,27.2 ,27.5 ,27.6 ,27.3 ,26.7 ,27.6 ,25.6 ,173.9 ,15.7 ,16.0 ,29.6 ,2.86 ,495 ,-,16.36 ,-,0.45 ,16.88 ,0.01 ,0.02 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0083 ,2.20E-05,4.7E+01,2.01E-02,003,-,66.79 ,ND,""
2018/7/9 17:00,-1566 ,-1702 ,0.01 ,DS,27.8 ,26.4 ,27.4 ,26.3 ,0.31 ,25.9 ,27.7 ,22.3 ,27.9 ,27.4 ,27.5 ,27.1 ,27.4 ,26.3 ,27.3 ,27.5 ,27.6 ,27.3 ,26.7 ,27.6 ,25.6 ,173.9 ,15.7 ,16.0 ,29.5 ,2.89 ,495 ,-,16.36 ,-,0.45 ,16.59 ,0.01 ,0.02 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0087 ,2.22E-05,4.7E+01,ND,003,-,66.78 ,ND,""
2018/7/9 23:00,-1566 ,-1701 ,0.01 ,DS,27.8 ,26.4 ,27.5 ,26.4 ,0.31 ,26.0 ,27.7 ,22.3 ,27.9 ,27.3 ,27.5 ,27.1 ,27.4 ,26.3 ,27.3 ,27.5 ,27.6 ,27.3 ,26.7 ,27.6 ,25.6 ,173.9 ,15.7 ,16.0 ,29.7 ,2.89 ,495 ,-,16.36 ,-,0.45 ,15.84 ,0.01 ,0.02 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0079 ,2.23E-05,4.7E+01,1.25E-02,003,-,66.76 ,ND,""
2018/7/10 5:00,-1568 ,-1705 ,0.01 ,DS,27.9 ,26.4 ,27.5 ,26.4 ,0.31 ,26.0 ,27.7 ,22.4 ,27.9 ,27.4 ,27.5 ,27.1 ,27.5 ,26.4 ,27.3 ,27.5 ,27.6 ,27.4 ,26.7 ,27.6 ,25.6 ,173.9 ,15.7 ,16.1 ,29.7 ,2.89 ,495 ,-,16.36 ,-,0.45 ,16.31 ,0.01 ,0.02 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0092 ,2.23E-05,4.7E+01,5.02E-03,003,-,66.80 ,ND,""
2018/7/10 11:00,-1561 ,-1693 ,0.01 ,DS,27.9 ,26.5 ,27.5 ,26.4 ,0.31 ,26.0 ,27.7 ,22.4 ,27.9 ,27.4 ,27.6 ,27.1 ,27.5 ,26.4 ,27.4 ,27.6 ,27.6 ,27.4 ,26.8 ,27.7 ,25.7 ,173.9 ,15.7 ,16.1 ,29.9 ,2.76 ,495 ,-,16.36 ,-,0.45 ,16.22 ,0.01 ,0.02 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0104 ,2.23E-05,4.6E+01,5.02E-03,003,-,66.79 ,ND,""
2018/7/10 17:00,-1546 ,-1702 ,0.01 ,DS,27.9 ,26.5 ,27.5 ,26.4 ,0.31 ,26.0 ,27.7 ,22.4 ,27.9 ,27.4 ,27.6 ,27.2 ,27.5 ,26.4 ,27.3 ,27.6 ,27.7 ,27.4 ,26.8 ,27.7 ,25.7 ,173.8 ,15.7 ,16.1 ,30.1 ,2.79 ,495 ,-,16.36 ,-,0.45 ,17.06 ,0.00 ,0.02 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0078 ,2.22E-05,4.7E+01,5.02E-03,003,-,66.74 ,ND,""
2018/7/10 23:00,-1546 ,-1701 ,0.01 ,DS,27.9 ,26.5 ,27.5 ,26.4 ,0.31 ,26.1 ,27.8 ,22.5 ,28.0 ,27.5 ,27.6 ,27.2 ,27.6 ,26.4 ,27.4 ,27.6 ,27.7 ,27.4 ,26.8 ,27.8 ,25.8 ,173.8 ,15.7 ,16.1 ,30.3 ,2.76 ,495 ,-,16.36 ,-,0.45 ,16.78 ,0.00 ,0.02 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0075 ,2.22E-05,4.7E+01,ND,003,-,66.74 ,ND,""
2018/7/11 5:00,-1529 ,-1710 ,0.02 ,DS,28.0 ,26.6 ,27.6 ,26.5 ,0.31 ,26.1 ,27.8 ,22.5 ,28.0 ,27.5 ,27.6 ,27.2 ,27.6 ,26.4 ,27.4 ,27.6 ,27.7 ,27.5 ,26.8 ,27.7 ,25.8 ,173.7 ,15.8 ,16.1 ,30.3 ,2.79 ,495 ,-,16.36 ,-,0.45 ,16.69 ,0.00 ,0.02 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0081 ,2.25E-05,4.7E+01,2.51E-03,003,-,66.74 ,ND,""
2018/7/11 11:00,-1523 ,-1701 ,0.01 ,DS,28.0 ,26.6 ,27.6 ,26.5 ,0.31 ,26.1 ,27.8 ,22.6 ,28.0 ,27.5 ,27.6 ,27.2 ,27.6 ,26.5 ,27.4 ,27.7 ,27.7 ,27.5 ,26.8 ,27.8 ,25.8 ,173.7 ,15.8 ,16.1 ,30.4 ,2.76 ,495 ,-,16.36 ,-,0.45 ,16.41 ,0.00 ,0.02 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0080 ,2.25E-05,4.7E+01,1.00E-02,003,-,66.69 ,ND,""
2018/7/11 17:00,-1521 ,-1701 ,0.01 ,DS,28.1 ,26.6 ,27.6 ,26.5 ,0.31 ,26.2 ,27.8 ,22.6 ,28.0 ,27.5 ,27.7 ,27.3 ,27.6 ,26.6 ,27.5 ,27.7 ,27.8 ,27.5 ,26.9 ,27.8 ,25.8 ,173.6 ,15.8 ,16.2 ,30.8 ,2.79 ,495 ,-,16.36 ,-,0.45 ,16.50 ,0.00 ,0.02 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0071 ,2.22E-05,4.7E+01,1.00E-02,003,-,66.72 ,ND,""
2018/7/11 23:00,-1533 ,-1715 ,0.01 ,DS,28.1 ,26.6 ,27.6 ,26.6 ,0.31 ,26.2 ,27.9 ,22.7 ,28.1 ,27.6 ,27.7 ,27.3 ,27.6 ,26.6 ,27.5 ,27.7 ,27.8 ,27.5 ,26.9 ,27.8 ,25.9 ,173.7 ,15.8 ,16.2 ,31.3 ,2.76 ,495 ,-,16.36 ,-,0.45 ,16.78 ,0.00 ,0.02 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0087 ,2.22E-05,4.7E+01,5.02E-03,003,-,66.73 ,ND,""
2018/7/12 5:00,-1526 ,-1705 ,0.01 ,DS,28.1 ,26.7 ,27.7 ,26.6 ,0.31 ,26.2 ,27.9 ,22.7 ,28.1 ,27.6 ,27.7 ,27.3 ,27.7 ,26.6 ,27.5 ,27.7 ,27.8 ,27.6 ,26.9 ,27.8 ,25.9 ,173.7 ,15.8 ,16.2 ,31.1 ,2.79 ,495 ,-,16.36 ,-,0.45 ,16.59 ,0.00 ,0.02 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0084 ,2.23E-05,4.7E+01,5.02E-03,003,-,66.73 ,ND,""
2018/7/12 11:00,-1521 ,-1698 ,0.01 ,DS,28.1 ,26.7 ,27.7 ,26.6 ,0.31 ,26.2 ,27.9 ,22.8 ,28.1 ,27.6 ,27.8 ,27.4 ,27.7 ,26.6 ,27.5 ,27.7 ,27.8 ,27.6 ,27.0 ,27.9 ,25.9 ,173.7 ,15.8 ,16.2 ,31.1 ,2.76 ,495 ,-,16.36 ,-,0.45 ,16.59 ,0.00 ,0.02 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0082 ,2.23E-05,4.7E+01,7.53E-03,003,-,66.71 ,ND,""
2018/7/12 17:00,-1510 ,-1678 ,0.01 ,DS,28.1 ,26.7 ,27.7 ,26.6 ,0.31 ,26.3 ,28.0 ,22.8 ,28.2 ,27.6 ,27.8 ,27.4 ,27.7 ,26.6 ,27.6 ,27.8 ,27.8 ,27.6 ,27.0 ,27.9 ,26.0 ,173.5 ,15.9 ,16.2 ,31.2 ,2.69 ,495 ,-,16.36 ,-,0.45 ,17.53 ,0.00 ,0.01 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0078 ,2.23E-05,4.7E+01,1.00E-02,003,-,66.73 ,ND,""
2018/7/12 23:00,-1504 ,-1675 ,0.01 ,DS,28.2 ,26.7 ,27.7 ,26.7 ,0.32 ,26.3 ,28.0 ,22.8 ,28.2 ,27.6 ,27.8 ,27.4 ,27.7 ,26.6 ,27.6 ,27.8 ,27.9 ,27.6 ,27.0 ,28.0 ,26.0 ,173.5 ,15.9 ,16.2 ,31.3 ,2.76 ,495 ,-,16.36 ,-,0.45 ,16.41 ,0.00 ,0.01 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0077 ,2.23E-05,4.7E+01,2.51E-03,003,-,66.75 ,ND,""
2018/7/13 5:00,-1496 ,-1668 ,0.01 ,DS,28.2 ,26.8 ,27.8 ,26.7 ,0.30 ,26.3 ,28.0 ,22.8 ,28.3 ,27.7 ,27.9 ,27.5 ,27.8 ,26.7 ,27.6 ,27.9 ,27.9 ,27.7 ,27.1 ,28.0 ,26.0 ,173.3 ,15.9 ,16.2 ,31.4 ,2.61 ,495 ,-,16.36 ,-,0.45 ,16.22 ,0.00 ,0.01 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0078 ,2.22E-05,4.7E+01,1.50E-02,003,-,66.74 ,ND,""
2018/7/13 11:00,-1493 ,-1665 ,0.01 ,DS,28.2 ,26.8 ,27.8 ,26.7 ,0.29 ,26.4 ,28.0 ,22.9 ,28.3 ,27.7 ,27.9 ,27.5 ,27.8 ,26.7 ,27.6 ,27.9 ,27.9 ,27.7 ,27.1 ,28.0 ,26.0 ,173.2 ,15.9 ,16.2 ,31.4 ,2.63 ,495 ,-,16.36 ,-,0.45 ,15.66 ,0.00 ,0.01 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0089 ,2.22E-05,4.7E+01,5.02E-03,003,-,66.74 ,ND,""
2018/7/13 17:00,-1490 ,-1664 ,0.01 ,DS,28.3 ,26.8 ,27.8 ,26.7 ,0.28 ,26.4 ,28.1 ,22.9 ,28.3 ,27.7 ,27.9 ,27.5 ,27.8 ,26.7 ,27.6 ,27.9 ,28.0 ,27.7 ,27.1 ,28.0 ,26.1 ,173.2 ,15.9 ,16.2 ,31.7 ,2.61 ,495 ,-,16.36 ,-,0.45 ,16.88 ,0.00 ,0.01 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0092 ,2.22E-05,4.7E+01,2.01E-02,003,19.9 ,45.85 ,ND,""
2018/7/13 23:00,-1492 ,-1667 ,0.02 ,DS,28.3 ,26.9 ,27.9 ,26.8 ,0.28 ,26.4 ,28.1 ,22.9 ,28.3 ,27.8 ,27.9 ,27.5 ,27.9 ,26.8 ,27.7 ,27.9 ,28.0 ,27.8 ,27.1 ,28.1 ,26.1 ,173.1 ,15.9 ,16.3 ,31.6 ,2.58 ,495 ,-,16.36 ,-,0.45 ,16.22 ,0.00 ,0.01 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0087 ,2.22E-05,4.7E+01,7.53E-03,003,19.6 ,45.94 ,ND,""
2018/7/14 5:00,-1495 ,-1675 ,0.01 ,DS,28.3 ,26.9 ,27.9 ,26.8 ,0.29 ,26.5 ,28.1 ,23.0 ,28.3 ,27.8 ,28.0 ,27.6 ,27.9 ,26.8 ,27.7 ,28.0 ,28.1 ,27.8 ,27.2 ,28.1 ,26.2 ,173.2 ,15.9 ,16.3 ,31.9 ,2.63 ,495 ,-,16.36 ,-,0.45 ,16.59 ,0.00 ,0.01 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0091 ,2.22E-05,4.7E+01,1.25E-02,003,19.7 ,46.03 ,ND,""
2018/7/14 11:00,-1499 ,-1677 ,0.01 ,DS,28.4 ,26.9 ,27.9 ,26.9 ,0.30 ,26.5 ,28.2 ,23.1 ,28.4 ,27.8 ,28.0 ,27.6 ,27.9 ,26.9 ,27.8 ,28.0 ,28.0 ,27.8 ,27.2 ,28.0 ,26.2 ,173.2 ,15.9 ,16.3 ,31.9 ,2.63 ,495 ,-,16.36 ,-,0.45 ,16.78 ,0.00 ,0.01 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0070 ,2.22E-05,4.7E+01,1.00E-02,003,19.8 ,46.12 ,ND,""
2018/7/14 17:00,-1496 ,-1666 ,0.01 ,DS,28.4 ,27.0 ,28.0 ,26.9 ,0.29 ,26.6 ,28.2 ,23.1 ,28.4 ,27.9 ,28.0 ,27.6 ,28.0 ,26.9 ,27.8 ,28.0 ,28.1 ,27.9 ,27.3 ,28.2 ,26.2 ,173.3 ,16.0 ,16.3 ,32.1 ,2.52 ,495 ,-,16.36 ,-,0.45 ,16.41 ,0.00 ,0.01 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0069 ,2.23E-05,4.7E+01,7.53E-03,003,20.0 ,46.22 ,ND,""
2018/7/14 23:00,-1506 ,-1680 ,0.01 ,DS,28.4 ,27.0 ,28.0 ,26.9 ,0.31 ,26.6 ,28.2 ,23.1 ,28.5 ,27.9 ,28.1 ,27.6 ,28.0 ,26.9 ,27.8 ,28.1 ,28.1 ,27.9 ,27.3 ,28.2 ,26.2 ,173.4 ,16.0 ,16.3 ,32.2 ,2.63 ,495 ,-,16.36 ,-,0.45 ,17.16 ,0.07 ,0.01 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0075 ,2.23E-05,4.7E+01,1.50E-02,003,20.1 ,46.37 ,ND,""
2018/7/15 5:00,-1504 ,-1673 ,0.01 ,DS,28.4 ,27.0 ,28.1 ,27.0 ,0.31 ,26.6 ,28.3 ,23.1 ,28.5 ,27.9 ,28.1 ,27.7 ,28.1 ,27.0 ,27.9 ,28.1 ,28.2 ,27.9 ,27.3 ,28.2 ,26.3 ,173.4 ,16.0 ,16.4 ,32.3 ,2.52 ,495 ,-,16.36 ,-,0.45 ,16.50 ,0.08 ,0.01 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0094 ,2.22E-05,4.7E+01,1.25E-02,003,20.2 ,46.49 ,ND,""
2018/7/15 11:00,-1501 ,-1672 ,0.02 ,DS,28.5 ,27.1 ,28.1 ,27.0 ,0.30 ,26.6 ,28.3 ,23.2 ,28.5 ,28.0 ,28.1 ,27.7 ,28.1 ,27.0 ,27.9 ,28.2 ,28.2 ,28.0 ,27.4 ,28.2 ,26.3 ,173.5 ,16.0 ,16.4 ,32.3 ,2.42 ,495 ,-,16.36 ,-,0.45 ,15.84 ,0.01 ,0.01 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0084 ,2.22E-05,4.7E+01,7.53E-03,003,20.4 ,46.60 ,ND,""
2018/7/15 17:00,-1489 ,-1660 ,0.02 ,DS,28.5 ,27.1 ,28.1 ,27.0 ,0.28 ,26.7 ,28.3 ,23.2 ,28.6 ,28.0 ,28.2 ,27.8 ,28.1 ,27.0 ,27.9 ,28.2 ,28.2 ,28.0 ,27.4 ,28.3 ,26.3 ,173.3 ,16.0 ,16.4 ,32.3 ,2.48 ,495 ,-,16.36 ,-,0.45 ,17.44 ,0.01 ,0.01 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0080 ,2.25E-05,4.7E+01,5.02E-03,003,20.5 ,46.73 ,ND,""
2018/7/15 23:00,-1499 ,-1671 ,0.02 ,DS,28.5 ,27.1 ,28.1 ,27.1 ,0.29 ,26.7 ,28.3 ,23.3 ,28.6 ,28.0 ,28.2 ,27.8 ,28.2 ,27.1 ,27.9 ,28.2 ,28.3 ,28.0 ,27.4 ,28.3 ,26.4 ,173.3 ,16.0 ,16.4 ,32.2 ,2.52 ,495 ,-,16.36 ,-,0.45 ,15.75 ,0.01 ,0.01 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0099 ,2.25E-05,4.7E+01,1.25E-02,003,20.6 ,46.91 ,ND,""
2018/7/16 5:00,-1499 ,-1668 ,0.02 ,DS,28.6 ,27.2 ,28.2 ,27.1 ,0.30 ,26.7 ,28.4 ,23.3 ,28.7 ,28.1 ,28.2 ,27.8 ,28.2 ,27.1 ,28.0 ,28.2 ,28.4 ,28.1 ,27.5 ,28.3 ,26.4 ,173.3 ,16.0 ,16.4 ,32.4 ,2.29 ,495 ,-,16.36 ,-,0.45 ,16.50 ,0.02 ,0.01 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0089 ,2.22E-05,4.7E+01,2.01E-02,003,20.7 ,47.05 ,ND,""
2018/7/16 11:00,-1496 ,-1669 ,0.02 ,DS,28.6 ,27.2 ,28.2 ,27.2 ,0.29 ,26.8 ,28.4 ,23.3 ,28.7 ,28.1 ,28.3 ,27.9 ,28.2 ,27.1 ,28.0 ,28.3 ,28.3 ,28.1 ,27.5 ,28.4 ,26.4 ,173.4 ,16.0 ,16.4 ,32.5 ,3.90 ,495 ,-,16.36 ,-,0.45 ,16.13 ,0.03 ,0.01 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0076 ,2.22E-05,4.7E+01,ND,003,20.9 ,47.12 ,ND,""
2018/7/16 17:00,-1495 ,-1665 ,0.02 ,DS,28.7 ,27.3 ,28.3 ,27.3 ,0.29 ,26.8 ,28.5 ,23.4 ,28.7 ,28.2 ,28.3 ,27.9 ,28.3 ,27.2 ,28.1 ,28.4 ,28.4 ,28.1 ,27.6 ,28.5 ,26.4 ,173.3 ,16.1 ,16.4 ,32.2 ,3.89 ,495 ,-,16.36 ,-,0.45 ,17.06 ,0.01 ,0.01 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0101 ,2.24E-05,4.7E+01,5.02E-03,003,21.0 ,47.21 ,ND,""
2018/7/16 23:00,-1491 ,-1664 ,0.02 ,DS,28.7 ,27.3 ,28.3 ,27.3 ,0.30 ,26.9 ,28.5 ,23.4 ,28.7 ,28.2 ,28.3 ,27.9 ,28.3 ,27.2 ,28.1 ,28.3 ,28.4 ,28.2 ,27.6 ,28.5 ,26.5 ,173.3 ,16.1 ,16.4 ,32.4 ,3.86 ,495 ,-,16.36 ,-,0.45 ,16.41 ,0.01 ,0.01 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0102 ,2.24E-05,4.7E+01,7.53E-03,003,21.0 ,47.36 ,ND,""
2018/7/17 5:00,-1497 ,-1667 ,0.02 ,DS,28.7 ,27.3 ,28.3 ,27.3 ,0.28 ,26.9 ,28.5 ,23.4 ,28.8 ,28.2 ,28.4 ,28.0 ,28.3 ,27.3 ,28.1 ,28.4 ,28.5 ,28.2 ,27.6 ,28.5 ,26.5 ,173.3 ,16.1 ,16.4 ,32.5 ,3.86 ,495 ,-,16.36 ,-,0.45 ,16.88 ,0.01 ,0.01 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0093 ,2.24E-05,4.7E+01,2.51E-03,003,21.2 ,47.46 ,ND,""
2018/7/17 11:00,-1494 ,-1659 ,0.02 ,DS,28.7 ,27.4 ,28.4 ,27.3 ,0.28 ,27.0 ,28.6 ,23.5 ,28.8 ,28.2 ,28.4 ,28.0 ,28.4 ,27.3 ,28.1 ,28.4 ,28.5 ,28.2 ,27.6 ,28.5 ,26.6 ,173.3 ,16.1 ,16.5 ,32.5 ,3.78 ,495 ,-,16.36 ,-,0.45 ,17.25 ,0.01 ,0.01 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0070 ,2.24E-05,4.7E+01,1.75E-02,003,21.2 ,47.55 ,ND,""
2018/7/17 17:00,-1490 ,-1661 ,0.02 ,DS,28.7 ,27.4 ,28.4 ,27.4 ,0.27 ,27.0 ,28.6 ,23.6 ,28.9 ,28.3 ,28.4 ,28.0 ,28.4 ,27.3 ,28.2 ,28.4 ,28.5 ,28.3 ,27.7 ,28.6 ,26.6 ,173.2 ,16.1 ,16.5 ,32.9 ,3.86 ,495 ,-,16.36 ,-,0.45 ,16.88 ,0.01 ,0.01 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0073 ,2.25E-05,4.7E+01,7.53E-03,003,21.4 ,47.67 ,ND,""
2018/7/17 23:00,-1494 ,-1664 ,0.02 ,DS,28.8 ,27.5 ,28.4 ,27.5 ,0.32 ,27.0 ,28.7 ,23.6 ,28.9 ,28.3 ,28.5 ,28.1 ,28.5 ,27.4 ,28.2 ,28.5 ,28.6 ,28.3 ,27.8 ,28.6 ,26.6 ,173.3 ,16.1 ,16.5 ,32.8 ,3.75 ,495 ,-,16.36 ,-,0.45 ,16.03 ,0.01 ,0.01 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0083 ,2.25E-05,4.7E+01,7.53E-03,003,21.6 ,47.81 ,ND,""
2018/7/18 5:00,-1493 ,-1666 ,0.02 ,DS,28.8 ,27.5 ,28.5 ,27.5 ,0.33 ,27.1 ,28.7 ,23.6 ,28.9 ,28.4 ,28.5 ,28.1 ,28.5 ,27.4 ,28.3 ,28.5 ,28.5 ,28.3 ,27.8 ,28.6 ,26.7 ,173.3 ,16.2 ,16.5 ,32.7 ,3.70 ,495 ,-,16.36 ,-,0.45 ,16.88 ,0.01 ,0.01 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0081 ,2.25E-05,4.7E+01,1.00E-02,003,21.6 ,47.96 ,ND,""
2018/7/18 11:00,-1491 ,-1661 ,0.02 ,DS,28.8 ,27.5 ,28.5 ,27.5 ,0.33 ,27.1 ,28.7 ,23.7 ,29.0 ,28.4 ,28.5 ,28.2 ,28.5 ,27.5 ,28.3 ,28.5 ,28.6 ,28.4 ,27.8 ,28.6 ,26.7 ,173.3 ,16.2 ,16.5 ,33.0 ,3.73 ,495 ,-,16.36 ,-,0.45 ,16.78 ,0.01 ,0.01 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0070 ,2.25E-05,4.7E+01,1.75E-02,003,21.7 ,48.01 ,ND,""
2018/7/18 17:00,-1486 ,-1658 ,0.02 ,DS,28.9 ,27.6 ,28.5 ,27.6 ,0.33 ,27.2 ,28.7 ,23.8 ,29.0 ,28.4 ,28.6 ,28.2 ,28.5 ,27.5 ,28.3 ,28.6 ,28.7 ,28.4 ,27.8 ,28.7 ,26.7 ,173.2 ,16.2 ,16.5 ,33.1 ,3.78 ,490 ,-,16.29 ,-,0.44 ,16.41 ,0.01 ,0.01 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0096 ,2.22E-05,4.7E+01,2.51E-03,003,21.8 ,48.09 ,ND,""
2018/7/18 23:00,-1488 ,-1668 ,0.02 ,DS,28.9 ,27.6 ,28.5 ,27.6 ,0.32 ,27.2 ,28.7 ,23.8 ,29.0 ,28.5 ,28.6 ,28.2 ,28.5 ,27.5 ,28.4 ,28.6 ,28.7 ,28.5 ,27.9 ,28.7 ,26.8 ,173.2 ,16.2 ,16.5 ,33.4 ,3.75 ,495 ,-,16.36 ,-,0.44 ,17.06 ,0.01 ,0.01 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0088 ,2.22E-05,4.7E+01,1.00E-02,003,21.9 ,48.22 ,ND,""
2018/7/19 5:00,-1490 ,-1667 ,0.02 ,DS,29.0 ,27.6 ,28.6 ,27.6 ,0.33 ,27.2 ,28.8 ,23.8 ,29.1 ,28.5 ,28.7 ,28.3 ,28.6 ,27.6 ,28.4 ,28.7 ,28.7 ,28.5 ,27.9 ,28.8 ,26.8 ,173.2 ,16.2 ,16.5 ,33.4 ,3.59 ,495 ,-,16.36 ,-,0.45 ,16.88 ,0.01 ,0.01 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0075 ,2.21E-05,4.7E+01,1.00E-02,003,22.0 ,48.38 ,ND,""
2018/7/19 11:00,-1493 ,-1665 ,0.02 ,DS,29.0 ,27.6 ,28.6 ,27.6 ,0.33 ,27.3 ,28.9 ,23.9 ,29.1 ,28.5 ,28.7 ,28.3 ,28.7 ,27.6 ,28.5 ,28.7 ,28.8 ,28.5 ,28.0 ,28.7 ,26.9 ,173.3 ,16.2 ,16.6 ,33.4 ,3.59 ,495 ,-,16.36 ,-,0.45 ,16.50 ,0.01 ,0.01 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0084 ,2.21E-05,4.7E+01,1.50E-02,003,22.1 ,49.55 ,ND,""
2018/7/19 17:00,-1489 ,-1662 ,0.02 ,DS,29.0 ,27.7 ,28.7 ,27.7 ,0.32 ,27.3 ,28.9 ,23.9 ,29.1 ,28.6 ,28.7 ,28.3 ,28.7 ,27.6 ,28.5 ,28.7 ,28.8 ,28.5 ,28.0 ,28.8 ,26.9 ,173.3 ,16.2 ,16.6 ,33.2 ,3.65 ,495 ,-,16.36 ,-,0.45 ,16.69 ,0.01 ,0.01 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0080 ,2.22E-05,4.7E+01,1.75E-02,003,22.2 ,50.74 ,ND,""
2018/7/19 23:00,-1490 ,-1665 ,0.02 ,DS,29.1 ,27.7 ,28.7 ,27.7 ,0.33 ,27.3 ,28.9 ,23.9 ,29.2 ,28.6 ,28.8 ,28.4 ,28.7 ,27.6 ,28.5 ,28.8 ,28.8 ,28.6 ,28.0 ,28.9 ,26.9 ,173.3 ,16.2 ,16.6 ,33.2 ,3.52 ,495 ,-,16.36 ,-,0.45 ,16.69 ,0.01 ,0.01 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0080 ,2.22E-05,4.7E+01,1.00E-02,003,22.3 ,50.86 ,ND,""
2018/7/20 5:00,-1493 ,-1663 ,0.02 ,DS,29.1 ,27.8 ,28.7 ,27.8 ,0.32 ,27.3 ,28.9 ,23.9 ,29.2 ,28.7 ,28.8 ,28.4 ,28.7 ,27.7 ,28.5 ,28.8 ,28.9 ,28.6 ,28.1 ,28.9 ,27.0 ,173.3 ,16.3 ,16.6 ,33.0 ,3.49 ,495 ,-,16.36 ,-,0.45 ,16.13 ,0.01 ,0.01 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0091 ,2.22E-05,4.7E+01,7.53E-03,003,22.5 ,51.05 ,ND,""
2018/7/20 11:00,-1493 ,-1659 ,0.02 ,DS,29.2 ,27.8 ,28.8 ,27.8 ,0.33 ,27.4 ,29.0 ,24.0 ,29.3 ,28.7 ,28.8 ,28.4 ,28.8 ,27.7 ,28.6 ,28.8 ,29.0 ,28.7 ,28.1 ,28.9 ,27.0 ,173.3 ,16.3 ,16.6 ,33.1 ,3.49 ,495 ,-,16.36 ,-,0.45 ,15.75 ,0.01 ,0.01 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0085 ,2.23E-05,4.7E+01,7.53E-03,003,22.6 ,51.22 ,ND,""
2018/7/20 17:00,-1489 ,-1650 ,0.02 ,DS,29.2 ,27.8 ,28.8 ,27.8 ,0.32 ,27.4 ,29.0 ,24.0 ,29.3 ,28.7 ,28.9 ,28.5 ,28.8 ,27.8 ,28.6 ,28.9 ,28.9 ,28.7 ,28.2 ,29.0 ,27.0 ,173.2 ,16.3 ,16.6 ,33.0 ,3.49 ,495 ,-,16.36 ,-,0.45 ,16.69 ,0.01 ,0.01 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0088 ,2.23E-05,4.7E+01,1.00E-02,003,-,67.09 ,ND,""
2018/7/20 23:00,-1489 ,-1660 ,0.02 ,DS,29.2 ,27.9 ,28.8 ,27.9 ,0.33 ,27.5 ,29.1 ,24.1 ,29.3 ,28.7 ,28.9 ,28.5 ,28.8 ,27.8 ,28.7 ,28.9 ,29.0 ,28.7 ,28.2 ,29.0 ,27.1 ,173.3 ,16.3 ,16.7 ,33.2 ,3.33 ,495 ,-,16.36 ,-,0.45 ,16.50 ,0.01 ,0.01 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0077 ,2.23E-05,4.7E+01,1.75E-02,003,-,67.09 ,ND,""
2018/7/21 5:00,-1489 ,-1665 ,0.02 ,DS,29.2 ,27.9 ,28.9 ,27.9 ,0.34 ,27.5 ,29.1 ,24.1 ,29.4 ,28.8 ,28.9 ,28.5 ,28.9 ,27.8 ,28.7 ,29.0 ,29.0 ,28.8 ,28.2 ,29.0 ,27.1 ,173.3 ,16.3 ,16.7 ,33.2 ,3.36 ,495 ,-,16.36 ,-,0.45 ,16.50 ,0.01 ,0.01 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0079 ,2.23E-05,4.7E+01,1.25E-02,003,-,67.10 ,ND,""
2018/7/21 11:00,-1489 ,-1662 ,0.02 ,DS,29.3 ,27.9 ,28.9 ,27.9 ,0.33 ,27.6 ,29.1 ,24.2 ,29.4 ,28.8 ,29.0 ,28.6 ,28.9 ,27.9 ,28.7 ,29.0 ,29.1 ,28.8 ,28.2 ,29.1 ,27.2 ,173.3 ,16.4 ,16.7 ,33.2 ,3.36 ,495 ,-,16.36 ,-,0.45 ,16.50 ,0.01 ,0.01 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0070 ,2.22E-05,4.7E+01,1.00E-02,003,-,67.08 ,ND,""
2018/7/21 17:00,-1490 ,-1660 ,0.03 ,DS,29.3 ,28.0 ,29.0 ,28.0 ,0.32 ,27.6 ,29.2 ,24.2 ,29.4 ,28.8 ,29.0 ,28.6 ,29.0 ,27.9 ,28.8 ,29.0 ,29.1 ,28.8 ,28.3 ,29.1 ,27.2 ,173.2 ,16.4 ,16.7 ,33.4 ,3.26 ,495 ,-,16.36 ,-,0.45 ,16.59 ,0.01 ,0.01 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0089 ,2.22E-05,4.7E+01,5.02E-03,003,-,67.09 ,ND,""
2018/7/21 23:00,-1487 ,-1662 ,0.03 ,DS,29.4 ,28.0 ,29.0 ,28.0 ,0.33 ,27.6 ,29.2 ,24.3 ,29.4 ,28.9 ,29.0 ,28.7 ,29.0 ,28.0 ,28.8 ,29.0 ,29.1 ,28.9 ,28.3 ,29.1 ,27.2 ,173.2 ,16.4 ,16.7 ,33.5 ,3.31 ,495 ,-,16.36 ,-,0.45 ,16.50 ,0.01 ,0.01 ,12.02 ,0.50 ,0.01 ,0.01 ,0.0077 ,2.25E-05,4.7E+01,7.53E-03,003,-,67.05 ,ND,""
2018/7/22 5:00,-1491 ,-1661 ,0.03 ,DS,29.4 ,28.0 ,29.0 ,28.1 ,0.33 ,27.7 ,29.3 ,24.3 ,29.5 ,28.9 ,29.1 ,28.7 ,29.0 ,28.0 ,28.8 ,29.1 ,29.2 ,28.9 ,28.3 ,29.1 ,27.3 ,173.2 ,16.4 ,16.7 ,33.6 ,3.26 ,495 ,-,16.36 ,-,0.45 ,16.78 ,0.00 ,0.01 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0086 ,2.22E-05,4.7E+01,1.00E-02,003,-,67.06 ,ND,""
2018/7/22 11:00,-1489 ,-1656 ,0.03 ,DS,29.4 ,28.1 ,29.0 ,28.1 ,0.32 ,27.7 ,29.3 ,24.4 ,29.6 ,29.0 ,29.1 ,28.7 ,29.1 ,28.1 ,28.9 ,29.2 ,29.3 ,29.0 ,28.4 ,29.2 ,27.3 ,173.2 ,16.4 ,16.8 ,33.7 ,3.23 ,495 ,-,16.36 ,-,0.45 ,16.50 ,0.00 ,0.01 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0074 ,2.22E-05,4.7E+01,1.50E-02,003,-,67.08 ,ND,""
2018/7/22 17:00,-1490 ,-1660 ,0.03 ,DS,29.4 ,28.1 ,29.1 ,28.2 ,0.33 ,27.8 ,29.3 ,24.5 ,29.6 ,29.0 ,29.2 ,28.8 ,29.1 ,28.1 ,28.9 ,29.2 ,29.3 ,29.0 ,28.4 ,29.3 ,27.4 ,173.0 ,16.4 ,16.8 ,33.8 ,3.23 ,495 ,-,16.36 ,-,0.45 ,16.78 ,0.00 ,0.00 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0089 ,2.24E-05,4.7E+01,7.53E-03,003,-,66.96 ,ND,""
2018/7/22 23:00,-1492 ,-1658 ,0.03 ,DS,29.4 ,28.1 ,29.1 ,28.2 ,0.33 ,27.8 ,29.4 ,24.5 ,29.6 ,29.0 ,29.2 ,28.8 ,29.2 ,28.1 ,28.9 ,29.2 ,29.3 ,29.0 ,28.5 ,29.3 ,27.4 ,173.0 ,16.4 ,16.8 ,34.4 ,3.23 ,495 ,-,16.36 ,-,0.45 ,16.22 ,0.00 ,0.00 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0081 ,2.24E-05,4.7E+01,1.00E-02,003,-,67.03 ,ND,""
2018/7/23 5:00,-1493 ,-1664 ,0.03 ,DS,29.5 ,28.2 ,29.2 ,28.3 ,0.33 ,27.8 ,29.4 ,24.5 ,29.6 ,29.1 ,29.2 ,28.8 ,29.2 ,28.2 ,29.0 ,29.3 ,29.4 ,29.1 ,28.5 ,29.3 ,27.5 ,172.9 ,16.5 ,16.8 ,34.5 ,3.13 ,495 ,-,16.36 ,-,0.45 ,16.69 ,0.00 ,0.00 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0089 ,2.23E-05,4.7E+01,1.50E-02,003,-,67.04 ,ND,""
2018/7/23 11:00,-1493 ,-1665 ,0.03 ,DS,29.6 ,28.2 ,29.2 ,28.3 ,0.33 ,27.9 ,29.4 ,24.5 ,29.7 ,29.1 ,29.3 ,28.9 ,29.2 ,28.2 ,29.0 ,29.3 ,29.4 ,29.1 ,28.5 ,29.3 ,27.5 ,172.9 ,16.5 ,16.8 ,34.3 ,3.20 ,495 ,-,16.36 ,-,0.45 ,16.22 ,0.00 ,0.00 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0077 ,2.23E-05,4.7E+01,7.53E-03,003,-,67.04 ,ND,""
2018/7/23 17:00,-1495 ,-1666 ,0.03 ,DS,29.6 ,28.2 ,29.2 ,28.3 ,0.33 ,27.9 ,29.5 ,24.6 ,29.7 ,29.1 ,29.3 ,28.9 ,29.3 ,28.2 ,29.1 ,29.3 ,29.4 ,29.1 ,28.6 ,29.4 ,27.5 ,172.9 ,16.5 ,16.8 ,34.5 ,3.13 ,495 ,-,16.36 ,-,0.45 ,16.41 ,0.00 ,0.00 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0086 ,2.24E-05,4.7E+01,1.25E-02,003,-,67.10 ,ND,""
2018/7/23 23:00,-1504 ,-1664 ,0.03 ,DS,29.6 ,28.3 ,29.3 ,28.4 ,0.33 ,27.9 ,29.5 ,24.5 ,29.8 ,29.2 ,29.3 ,28.9 ,29.3 ,28.3 ,29.1 ,29.3 ,29.5 ,29.2 ,28.6 ,29.4 ,27.5 ,172.9 ,16.5 ,16.8 ,34.4 ,2.99 ,495 ,-,16.36 ,-,0.45 ,16.88 ,0.01 ,0.00 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0067 ,2.24E-05,4.7E+01,1.00E-02,003,-,67.09 ,ND,""
2018/7/24 5:00,-1501 ,-1675 ,0.03 ,DS,29.6 ,28.3 ,29.3 ,28.4 ,0.34 ,28.0 ,29.6 ,24.5 ,29.8 ,29.2 ,29.4 ,29.0 ,29.3 ,28.3 ,29.1 ,29.4 ,29.6 ,29.2 ,28.7 ,29.5 ,27.6 ,173.0 ,16.5 ,16.8 ,34.0 ,2.89 ,495 ,-,16.36 ,-,0.45 ,16.50 ,0.00 ,0.00 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0086 ,2.24E-05,4.7E+01,2.51E-03,003,-,67.11 ,ND,""
2018/7/24 11:00,-1501 ,-1674 ,0.03 ,DS,29.6 ,28.3 ,29.3 ,28.5 ,0.34 ,28.0 ,29.6 ,24.5 ,29.8 ,29.3 ,29.4 ,29.0 ,29.4 ,28.3 ,29.2 ,29.4 ,29.6 ,29.3 ,28.7 ,29.6 ,27.6 ,173.0 ,16.5 ,16.8 ,33.9 ,2.86 ,495 ,-,16.36 ,-,0.45 ,17.44 ,0.00 ,0.00 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0103 ,2.24E-05,4.7E+01,2.51E-03,003,-,67.10 ,ND,""
2018/7/24 17:00,-1501 ,-1673 ,0.03 ,DS,29.6 ,28.3 ,29.4 ,28.5 ,0.33 ,28.1 ,29.6 ,24.6 ,29.9 ,29.3 ,29.5 ,29.1 ,29.4 ,28.4 ,29.2 ,29.5 ,29.6 ,29.3 ,28.7 ,29.6 ,27.7 ,172.9 ,16.5 ,16.9 ,33.7 ,2.79 ,495 ,-,16.36 ,-,0.45 ,16.22 ,0.01 ,0.01 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0093 ,2.23E-05,4.7E+01,7.53E-03,003,-,67.07 ,ND,""
2018/7/24 23:00,-1502 ,-1682 ,0.03 ,DS,29.7 ,28.4 ,29.4 ,28.6 ,0.33 ,28.1 ,29.7 ,24.6 ,29.9 ,29.3 ,29.5 ,29.1 ,29.4 ,28.4 ,29.2 ,29.5 ,29.7 ,29.4 ,28.8 ,29.6 ,27.7 ,173.0 ,16.5 ,16.9 ,34.0 ,2.76 ,495 ,-,16.36 ,-,0.45 ,16.78 ,0.01 ,0.01 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0095 ,2.23E-05,4.7E+01,1.25E-02,003,-,67.08 ,ND,""
2018/7/25 5:00,-1504 ,-1686 ,0.03 ,DS,29.7 ,28.4 ,29.4 ,28.6 ,0.33 ,28.1 ,29.7 ,24.6 ,30.0 ,29.4 ,29.5 ,29.1 ,29.5 ,28.5 ,29.3 ,29.5 ,29.7 ,29.4 ,28.8 ,29.6 ,27.6 ,173.1 ,16.6 ,16.9 ,33.5 ,2.69 ,495 ,-,16.36 ,-,0.45 ,15.94 ,0.01 ,0.01 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0089 ,2.22E-05,4.7E+01,2.51E-03,003,-,67.09 ,ND,""
2018/7/25 11:00,-1504 ,-1687 ,0.03 ,DS,29.7 ,28.4 ,29.4 ,28.6 ,0.32 ,28.2 ,29.7 ,24.6 ,30.0 ,29.4 ,29.6 ,29.2 ,29.5 ,28.5 ,29.3 ,29.6 ,29.7 ,29.4 ,28.9 ,29.6 ,27.8 ,173.2 ,16.6 ,16.9 ,33.7 ,2.66 ,495 ,-,16.36 ,-,0.45 ,15.66 ,0.01 ,0.01 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0090 ,2.22E-05,4.7E+01,1.00E-02,003,-,67.08 ,ND,""
2018/7/25 17:00,-1503 ,-1683 ,0.03 ,DS,29.8 ,28.5 ,29.5 ,28.7 ,0.31 ,28.2 ,29.7 ,24.7 ,30.0 ,29.4 ,29.6 ,29.2 ,29.6 ,28.5 ,29.4 ,29.6 ,29.7 ,29.5 ,28.9 ,29.7 ,27.7 ,173.1 ,16.6 ,16.9 ,33.6 ,2.58 ,495 ,-,16.36 ,-,0.45 ,16.31 ,0.00 ,0.01 ,0.99 ,0.50 ,0.01 ,0.01 ,0.0068 ,2.23E-05,4.7E+01,5.02E-03,003,-,67.07 ,ND,""
2018/7/25 23:00,-1506 ,-1694 ,0.03 ,DS,29.8 ,28.5 ,29.6 ,28.7 ,0.32 ,28.2 ,29.8 ,24.7 ,30.1 ,29.5 ,29.6 ,29.3 ,29.6 ,28.5 ,29.4 ,29.6 ,29.8 ,29.5 ,28.9 ,29.8 ,27.8 ,173.2 ,16.6 ,17.0 ,33.4 ,2.60 ,495 ,-,16.36 ,-,0.45 ,16.13 ,0.01 ,0.01 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0078 ,2.23E-05,4.7E+01,5.02E-03,003,-,67.09 ,ND,""
2018/7/26 5:00,-1507 ,-1720 ,0.03 ,DS,29.8 ,28.5 ,29.6 ,28.8 ,0.33 ,28.3 ,29.8 ,24.7 ,30.1 ,29.5 ,29.7 ,29.3 ,29.6 ,28.6 ,29.4 ,29.7 ,29.7 ,29.5 ,29.0 ,29.8 ,27.9 ,173.2 ,16.6 ,17.0 ,33.1 ,2.52 ,495 ,-,16.36 ,-,0.45 ,16.22 ,0.01 ,0.01 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0084 ,2.22E-05,4.7E+01,7.53E-03,003,-,67.09 ,ND,""
2018/7/26 11:00,-1508 ,-1726 ,0.03 ,DS,29.9 ,28.6 ,29.6 ,28.8 ,0.33 ,28.3 ,29.9 ,24.7 ,30.2 ,29.6 ,29.7 ,29.4 ,29.7 ,28.6 ,29.4 ,29.7 ,29.7 ,29.6 ,29.0 ,29.8 ,27.9 ,173.3 ,16.6 ,17.0 ,33.2 ,2.42 ,495 ,-,16.36 ,-,0.45 ,16.03 ,0.01 ,0.01 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0097 ,2.22E-05,4.7E+01,7.53E-03,003,-,67.08 ,ND,""
2018/7/26 17:00,-1504 ,-1709 ,0.03 ,DS,29.9 ,28.6 ,29.6 ,28.8 ,0.32 ,28.3 ,29.9 ,24.7 ,30.2 ,29.6 ,29.7 ,29.4 ,29.7 ,28.7 ,29.5 ,29.8 ,29.7 ,29.6 ,29.0 ,29.9 ,27.9 ,173.2 ,16.7 ,17.0 ,33.2 ,2.42 ,495 ,-,16.36 ,-,0.45 ,16.59 ,0.00 ,0.01 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0085 ,2.22E-05,4.7E+01,7.53E-03,003,-,67.07 ,ND,""
2018/7/26 23:00,-1508 ,-1715 ,0.03 ,DS,30.0 ,28.7 ,29.7 ,28.8 ,0.33 ,28.4 ,30.0 ,24.7 ,30.3 ,29.6 ,29.8 ,29.4 ,29.8 ,28.7 ,29.5 ,29.8 ,29.8 ,29.6 ,29.1 ,30.0 ,28.0 ,173.2 ,16.7 ,17.0 ,33.3 ,2.29 ,495 ,-,16.36 ,-,0.45 ,16.03 ,0.00 ,0.01 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0075 ,2.22E-05,4.7E+01,1.50E-02,003,-,67.07 ,ND,""
2018/7/27 5:00,-1513 ,-1716 ,0.03 ,DS,30.0 ,28.7 ,29.7 ,28.9 ,0.32 ,28.4 ,30.0 ,24.6 ,30.3 ,29.7 ,29.8 ,29.4 ,29.8 ,28.7 ,29.6 ,29.8 ,29.9 ,29.7 ,29.1 ,29.9 ,28.0 ,173.2 ,16.7 ,17.0 ,33.0 ,2.29 ,495 ,-,16.36 ,-,0.45 ,16.69 ,0.00 ,0.01 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0094 ,2.23E-05,4.7E+01,1.25E-02,003,-,67.10 ,ND,""
2018/7/27 11:00,-1511 ,-1718 ,0.03 ,DS,30.0 ,28.7 ,29.8 ,28.9 ,0.32 ,28.4 ,30.0 ,24.6 ,30.3 ,29.7 ,29.9 ,29.5 ,29.8 ,28.8 ,29.6 ,29.9 ,29.9 ,29.7 ,29.1 ,30.0 ,28.0 ,173.3 ,16.7 ,17.1 ,32.9 ,2.26 ,495 ,-,16.36 ,-,0.45 ,16.31 ,0.00 ,0.01 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0096 ,2.23E-05,4.7E+01,1.25E-02,003,-,67.08 ,ND,""
2018/7/27 17:00,-1506 ,-1702 ,0.03 ,DS,30.1 ,28.7 ,29.8 ,28.9 ,0.31 ,28.4 ,30.0 ,24.6 ,30.3 ,29.7 ,29.9 ,29.5 ,29.9 ,28.8 ,29.6 ,29.9 ,29.9 ,29.8 ,29.2 ,30.0 ,28.0 ,173.2 ,16.7 ,17.1 ,32.7 ,2.32 ,495 ,-,16.36 ,-,0.45 ,16.50 ,0.00 ,0.01 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0100 ,2.23E-05,4.7E+01,2.51E-03,003,-,67.05 ,ND,""
2018/7/27 23:00,-1506 ,-1705 ,0.03 ,DS,30.1 ,28.8 ,29.8 ,29.0 ,0.33 ,28.5 ,30.1 ,24.6 ,30.3 ,29.8 ,29.9 ,29.6 ,29.9 ,28.8 ,29.7 ,29.9 ,30.0 ,29.8 ,29.2 ,30.0 ,28.0 ,173.2 ,16.7 ,17.1 ,32.6 ,2.19 ,495 ,-,16.36 ,-,0.45 ,16.41 ,0.01 ,0.01 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0075 ,2.23E-05,4.7E+01,ND,003,-,67.06 ,ND,""
2018/7/28 5:00,-1502 ,-1690 ,0.02 ,DS,30.1 ,28.8 ,29.8 ,29.0 ,0.33 ,28.5 ,30.1 ,24.6 ,30.4 ,29.8 ,30.0 ,29.6 ,29.9 ,28.9 ,29.7 ,30.0 ,30.0 ,29.8 ,29.2 ,30.1 ,28.1 ,173.1 ,16.7 ,17.1 ,32.6 ,2.06 ,495 ,-,16.36 ,-,0.45 ,16.59 ,0.01 ,0.01 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0080 ,2.25E-05,4.7E+01,1.00E-02,003,-,67.09 ,ND,""
2018/7/28 11:00,-1497 ,-1684 ,0.02 ,DS,30.2 ,28.8 ,29.9 ,29.1 ,0.32 ,28.5 ,30.1 ,24.6 ,30.4 ,29.8 ,30.0 ,29.6 ,30.0 ,28.9 ,29.7 ,30.0 ,30.0 ,29.9 ,29.2 ,30.1 ,28.1 ,173.1 ,16.7 ,17.1 ,32.6 ,3.54 ,495 ,-,16.36 ,-,0.45 ,16.88 ,0.01 ,0.01 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0080 ,2.25E-05,4.7E+01,2.51E-03,003,-,67.08 ,ND,""
2018/7/28 17:00,-1493 ,-1666 ,0.03 ,DS,30.2 ,28.9 ,29.9 ,29.1 ,0.32 ,28.6 ,30.2 ,24.7 ,30.5 ,29.8 ,30.0 ,29.6 ,30.0 ,28.9 ,29.8 ,30.1 ,30.0 ,29.9 ,29.3 ,30.1 ,28.2 ,173.0 ,16.7 ,17.1 ,32.2 ,3.52 ,495 ,-,16.36 ,-,0.45 ,15.84 ,0.01 ,0.01 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0094 ,2.23E-05,4.7E+01,5.02E-03,003,-,67.09 ,ND,""
2018/7/28 23:00,-1493 ,-1671 ,0.03 ,DS,30.2 ,28.9 ,30.0 ,29.1 ,0.33 ,28.6 ,30.2 ,24.9 ,30.5 ,29.9 ,30.0 ,29.7 ,30.0 ,29.0 ,29.8 ,30.0 ,30.1 ,29.9 ,29.3 ,30.2 ,28.2 ,173.0 ,16.7 ,17.1 ,31.9 ,3.46 ,495 ,-,16.36 ,-,0.45 ,15.66 ,0.01 ,0.01 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0089 ,2.23E-05,4.7E+01,1.25E-02,003,-,67.08 ,ND,""
2018/7/29 5:00,-1495 ,-1671 ,0.03 ,DS,30.2 ,28.9 ,30.0 ,29.2 ,0.33 ,28.7 ,30.3 ,25.1 ,30.5 ,29.9 ,30.1 ,29.7 ,30.1 ,29.0 ,29.8 ,30.1 ,30.1 ,29.9 ,29.4 ,30.2 ,28.3 ,172.9 ,16.7 ,17.1 ,32.2 ,3.33 ,495 ,-,16.36 ,-,0.45 ,15.94 ,0.01 ,0.01 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0078 ,2.25E-05,4.7E+01,2.51E-03,003,-,67.09 ,ND,""
2018/7/29 11:00,-1499 ,-1677 ,0.03 ,DS,30.3 ,29.0 ,30.0 ,29.2 ,0.33 ,28.7 ,30.3 ,25.0 ,30.6 ,29.9 ,30.1 ,29.7 ,30.1 ,29.1 ,29.8 ,30.1 ,30.1 ,30.0 ,29.4 ,30.2 ,28.3 ,173.0 ,16.8 ,17.1 ,32.4 ,3.39 ,495 ,-,16.36 ,-,0.45 ,16.97 ,0.01 ,0.01 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0101 ,2.25E-05,4.7E+01,1.00E-02,003,-,67.09 ,ND,""
2018/7/29 17:00,-1500 ,-1677 ,0.03 ,DS,30.3 ,29.0 ,30.0 ,29.3 ,0.32 ,28.7 ,30.3 ,24.9 ,30.6 ,30.0 ,30.1 ,29.8 ,30.1 ,29.1 ,29.9 ,30.1 ,30.3 ,30.0 ,29.4 ,30.3 ,28.3 ,173.0 ,16.8 ,17.1 ,32.3 ,3.42 ,495 ,-,16.36 ,-,0.45 ,17.16 ,0.01 ,0.01 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0077 ,2.21E-05,4.7E+01,7.53E-03,003,-,67.05 ,ND,""
2018/7/29 23:00,-1501 ,-1686 ,0.03 ,DS,30.3 ,29.1 ,30.1 ,29.3 ,0.34 ,28.7 ,30.3 ,25.0 ,30.6 ,30.0 ,30.2 ,29.8 ,30.2 ,29.1 ,29.9 ,30.2 ,30.3 ,30.1 ,29.4 ,30.3 ,28.3 ,173.1 ,16.8 ,17.1 ,32.5 ,3.29 ,495 ,-,16.36 ,-,0.45 ,16.31 ,0.01 ,0.01 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0084 ,2.21E-05,4.7E+01,5.02E-03,003,-,67.05 ,ND,""
2018/7/30 5:00,-1501 ,-1685 ,0.03 ,DS,30.4 ,29.1 ,30.1 ,29.3 ,0.33 ,28.7 ,30.3 ,25.0 ,30.7 ,30.0 ,30.2 ,29.8 ,30.2 ,29.2 ,29.9 ,30.2 ,30.4 ,30.1 ,29.5 ,30.3 ,28.4 ,173.2 ,16.8 ,17.2 ,32.1 ,3.29 ,495 ,-,16.36 ,-,0.45 ,16.97 ,0.01 ,0.01 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0081 ,2.23E-05,4.7E+01,5.02E-03,003,-,67.08 ,ND,""
2018/7/30 11:00,-1501 ,-1685 ,0.03 ,DS,30.4 ,29.1 ,30.1 ,29.3 ,0.33 ,28.8 ,30.4 ,25.0 ,30.7 ,30.1 ,30.2 ,29.9 ,30.2 ,29.2 ,30.0 ,30.3 ,30.4 ,30.1 ,29.6 ,30.3 ,28.5 ,173.2 ,16.8 ,17.2 ,32.7 ,3.33 ,495 ,-,16.36 ,-,0.45 ,16.78 ,0.00 ,0.01 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0090 ,2.23E-05,4.7E+01,1.25E-02,003,-,67.07 ,ND,""
2018/7/30 17:00,-1492 ,-1673 ,0.03 ,DS,30.5 ,29.2 ,30.2 ,29.4 ,0.33 ,28.8 ,30.4 ,25.1 ,30.7 ,30.1 ,30.3 ,29.9 ,30.2 ,29.2 ,30.0 ,30.3 ,30.3 ,30.2 ,29.6 ,30.4 ,28.4 ,173.1 ,16.8 ,17.2 ,32.8 ,3.33 ,495 ,-,16.36 ,-,0.45 ,16.78 ,0.00 ,0.01 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0103 ,2.21E-05,4.7E+01,7.53E-03,003,-,67.07 ,ND,""
2018/7/30 23:00,-1492 ,-1676 ,0.03 ,DS,30.5 ,29.2 ,30.2 ,29.4 ,0.34 ,28.9 ,30.5 ,25.1 ,30.7 ,30.1 ,30.3 ,29.9 ,30.3 ,29.2 ,30.0 ,30.3 ,30.4 ,30.2 ,29.6 ,30.4 ,28.5 ,173.1 ,16.8 ,17.2 ,32.6 ,3.23 ,496 ,-,16.37 ,-,0.45 ,16.69 ,0.00 ,0.01 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0091 ,2.21E-05,4.7E+01,5.02E-03,003,-,67.05 ,ND,""
2018/7/31 5:00,-1494 ,-1671 ,0.03 ,DS,30.5 ,29.2 ,30.3 ,29.4 ,0.34 ,28.9 ,30.5 ,25.2 ,30.8 ,30.2 ,30.3 ,29.9 ,30.3 ,29.3 ,30.0 ,30.3 ,30.5 ,30.2 ,29.6 ,30.5 ,28.5 ,173.1 ,16.8 ,17.2 ,33.0 ,3.26 ,496 ,-,16.37 ,-,0.45 ,16.97 ,0.00 ,0.01 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0081 ,2.19E-05,4.7E+01,7.53E-03,003,-,67.07 ,ND,""
2018/7/31 11:00,-1490 ,-1664 ,0.03 ,DS,30.5 ,29.3 ,30.3 ,29.5 ,0.33 ,28.9 ,30.5 ,25.2 ,30.8 ,30.2 ,30.4 ,30.0 ,30.3 ,29.3 ,30.1 ,30.4 ,30.5 ,30.2 ,29.6 ,30.4 ,28.5 ,173.0 ,16.8 ,17.2 ,33.2 ,3.26 ,496 ,-,16.37 ,-,0.45 ,16.41 ,0.00 ,0.01 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0080 ,2.19E-05,4.7E+01,5.02E-03,003,-,67.04 ,ND,""
2018/7/31 17:00,-1492 ,-1658 ,0.03 ,DS,30.5 ,29.3 ,30.3 ,29.5 ,0.33 ,29.0 ,30.5 ,25.2 ,30.9 ,30.2 ,30.4 ,30.0 ,30.4 ,29.4 ,30.1 ,30.4 ,30.5 ,30.3 ,29.7 ,30.5 ,28.5 ,172.9 ,16.9 ,17.2 ,33.0 ,3.13 ,496 ,-,16.37 ,-,0.45 ,16.59 ,0.00 ,0.01 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0072 ,2.21E-05,4.7E+01,1.00E-02,003,-,67.05 ,ND,""
2018/7/31 23:00,-1490 ,-1660 ,0.03 ,DS,30.6 ,29.3 ,30.4 ,29.5 ,0.33 ,29.0 ,30.6 ,25.3 ,30.9 ,30.3 ,30.5 ,30.1 ,30.4 ,29.4 ,30.2 ,30.4 ,30.1 ,30.3 ,29.7 ,30.5 ,28.6 ,172.9 ,16.9 ,17.2 ,33.0 ,3.10 ,496 ,-,16.37 ,-,0.45 ,16.59 ,0.00 ,0.01 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0088 ,2.21E-05,4.7E+01,7.53E-03,003,-,67.04 ,ND,""
2018/8/1 5:00,-1491 ,-1668 ,0.03 ,DS,30.6 ,29.3 ,30.4 ,29.6 ,0.33 ,29.1 ,30.6 ,25.3 ,31.0 ,30.3 ,30.5 ,30.1 ,30.5 ,29.5 ,30.2 ,30.5 ,30.2 ,30.3 ,29.7 ,30.6 ,28.7 ,172.8 ,16.9 ,17.2 ,33.0 ,3.13 ,496 ,-,16.37 ,-,0.45 ,16.97 ,0.00 ,0.01 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0079 ,2.23E-05,4.7E+01,2.01E-02,003,-,67.05 ,ND,""
2018/8/1 11:00,-1493 ,-1660 ,0.04 ,DS,30.7 ,29.4 ,30.5 ,29.6 ,0.33 ,29.1 ,30.7 ,25.4 ,31.0 ,30.3 ,30.5 ,30.2 ,30.5 ,29.5 ,30.3 ,30.5 ,30.2 ,30.3 ,29.7 ,30.6 ,28.7 ,172.8 ,16.9 ,17.3 ,33.0 ,3.05 ,496 ,-,16.37 ,-,0.45 ,16.22 ,-,-,0.79 ,0.50 ,0.01 ,0.01 ,0.0096 ,2.23E-05,4.7E+01,1.50E-02,003,-,67.07 ,ND,""
2018/8/1 17:00,-1489 ,-1691 ,0.04 ,DS,30.7 ,29.4 ,30.5 ,29.6 ,0.32 ,29.1 ,30.7 ,25.4 ,31.0 ,30.4 ,30.6 ,30.2 ,30.5 ,29.6 ,30.3 ,30.5 ,30.2 ,30.4 ,29.8 ,30.8 ,28.7 ,172.6 ,16.9 ,17.3 ,33.2 ,3.13 ,496 ,-,16.37 ,-,0.45 ,16.41 ,0.00 ,0.01 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0087 ,2.21E-05,4.7E+01,7.53E-03,003,-,67.05 ,ND,""
2018/8/1 23:00,-1492 ,-1693 ,0.03 ,DS,30.7 ,29.4 ,30.5 ,29.7 ,0.33 ,29.1 ,30.8 ,25.5 ,31.1 ,30.4 ,30.6 ,30.3 ,30.5 ,29.6 ,30.3 ,30.6 ,30.3 ,30.4 ,29.8 ,30.7 ,28.7 ,172.6 ,17.0 ,17.3 ,33.3 ,3.02 ,496 ,-,16.37 ,-,0.45 ,16.97 ,0.00 ,0.01 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0079 ,2.21E-05,4.7E+01,1.00E-02,003,-,67.01 ,ND,""
2018/8/2 5:00,-1498 ,-1699 ,0.03 ,DS,30.7 ,29.5 ,30.6 ,29.7 ,0.33 ,29.2 ,30.8 ,25.5 ,31.1 ,30.5 ,30.6 ,30.3 ,30.6 ,29.6 ,30.3 ,30.6 ,30.3 ,30.5 ,29.9 ,30.7 ,28.7 ,172.7 ,17.0 ,17.3 ,33.7 ,3.02 ,496 ,-,16.37 ,-,0.45 ,16.97 ,0.00 ,0.01 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0067 ,2.23E-05,4.7E+01,1.25E-02,003,-,67.00 ,ND,""
2018/8/2 11:00,-1497 ,-1700 ,0.03 ,DS,30.8 ,29.5 ,30.6 ,29.7 ,0.33 ,29.2 ,30.9 ,25.5 ,31.1 ,30.5 ,30.7 ,30.3 ,30.6 ,29.6 ,30.4 ,30.6 ,30.3 ,30.5 ,29.9 ,30.8 ,28.8 ,172.8 ,17.0 ,17.3 ,33.5 ,2.96 ,496 ,-,16.37 ,-,0.45 ,16.22 ,0.00 ,0.01 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0075 ,2.23E-05,4.7E+01,1.00E-02,003,-,67.03 ,ND,""
2018/8/2 17:00,-1495 ,-1754 ,0.03 ,DS,30.8 ,29.6 ,30.6 ,29.8 ,0.33 ,29.2 ,30.9 ,25.5 ,31.2 ,30.5 ,30.7 ,30.3 ,30.7 ,29.7 ,30.4 ,30.7 ,30.4 ,30.5 ,29.9 ,30.8 ,28.8 ,172.7 ,17.0 ,17.3 ,33.8 ,2.99 ,496 ,-,16.37 ,-,0.45 ,15.66 ,0.00 ,0.01 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0067 ,2.23E-05,4.7E+01,5.02E-03,003,-,67.00 ,ND,""
2018/8/2 23:00,-1500 ,-1761 ,0.03 ,DS,30.8 ,29.6 ,30.6 ,29.8 ,0.33 ,29.2 ,30.9 ,25.5 ,31.2 ,30.5 ,30.7 ,30.3 ,30.7 ,29.7 ,30.5 ,30.7 ,30.4 ,30.5 ,29.9 ,30.8 ,28.8 ,172.8 ,17.0 ,17.4 ,33.8 ,2.92 ,496 ,-,16.37 ,-,0.45 ,16.41 ,0.00 ,0.01 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0076 ,2.23E-05,4.7E+01,1.50E-02,003,-,66.98 ,ND,""
2018/8/3 5:00,-1502 ,-1762 ,0.03 ,DS,30.9 ,29.6 ,30.7 ,29.8 ,0.33 ,29.3 ,30.9 ,25.5 ,31.2 ,30.5 ,30.7 ,30.3 ,30.7 ,29.7 ,30.5 ,30.7 ,30.4 ,30.6 ,29.9 ,30.9 ,28.8 ,172.8 ,17.1 ,17.4 ,34.0 ,2.79 ,496 ,-,16.37 ,-,0.45 ,16.88 ,0.00 ,0.01 ,0.79 ,0.50 ,0.01 ,0.01 ,0.0074 ,2.22E-05,4.7E+01,7.53E-03,003,-,67.01 ,ND,""
2018/8/3 11:00,-1501 ,-1762 ,0.04 ,DS,30.9 ,29.7 ,30.8 ,29.8 ,0.33 ,29.3 ,30.9 ,25.5 ,31.3 ,30.6 ,30.8 ,30.4 ,30.8 ,29.8 ,30.5 ,30.8 ,30.5 ,30.6 ,30.0 ,30.9 ,28.8 ,172.9 ,17.1 ,17.4 ,33.5 ,3.20 ,496 ,-,16.37 ,-,0.45 ,16.69 ,0.00 ,0.01 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0088 ,2.22E-05,4.7E+01,7.53E-03,003,-,67.03 ,ND,""
2018/8/3 17:00,-1498 ,-1752 ,0.03 ,DS,31.0 ,29.7 ,30.8 ,29.9 ,0.33 ,29.3 ,31.0 ,25.6 ,31.3 ,30.6 ,30.8 ,30.5 ,30.8 ,29.8 ,30.5 ,30.8 ,30.5 ,30.6 ,30.0 ,30.9 ,28.9 ,172.8 ,17.1 ,17.4 ,34.1 ,4.22 ,496 ,-,16.37 ,-,0.45 ,16.50 ,0.00 ,0.01 ,1.76 ,0.50 ,0.01 ,0.01 ,0.0090 ,2.22E-05,4.7E+01,1.00E-02,003,-,67.00 ,ND,""
2018/8/3 23:00,-1504 ,-1769 ,0.03 ,DS,31.0 ,29.7 ,30.8 ,29.9 ,0.32 ,29.3 ,31.0 ,25.6 ,31.3 ,30.6 ,30.8 ,30.5 ,30.8 ,29.8 ,30.5 ,30.8 ,30.5 ,30.7 ,30.0 ,30.9 ,28.9 ,172.9 ,17.1 ,17.4 ,34.0 ,4.09 ,496 ,-,16.37 ,-,0.45 ,16.50 ,0.00 ,0.01 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0072 ,2.24E-05,4.7E+01,5.02E-03,003,-,66.98 ,ND,""
2018/8/4 5:00,-1512 ,-1772 ,0.03 ,DS,31.0 ,29.7 ,30.8 ,29.9 ,0.33 ,29.3 ,31.0 ,25.5 ,31.4 ,30.7 ,30.8 ,30.5 ,30.8 ,29.8 ,30.6 ,30.9 ,30.5 ,30.7 ,30.0 ,31.0 ,28.9 ,172.9 ,17.1 ,17.4 ,34.0 ,4.09 ,496 ,-,16.37 ,-,0.45 ,15.84 ,0.00 ,0.01 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0100 ,2.24E-05,4.7E+01,1.00E-02,003,-,67.01 ,ND,""
2018/8/4 11:00,-1508 ,-1770 ,0.03 ,DS,31.0 ,29.8 ,30.8 ,29.9 ,0.33 ,29.3 ,31.0 ,25.5 ,31.4 ,30.7 ,30.9 ,30.5 ,30.8 ,29.9 ,30.6 ,30.9 ,30.5 ,30.7 ,30.1 ,30.9 ,28.9 ,172.9 ,17.1 ,17.5 ,34.1 ,4.06 ,496 ,-,16.37 ,-,0.45 ,16.22 ,0.00 ,0.01 ,2.75 ,0.50 ,0.01 ,0.01 ,0.0078 ,2.23E-05,4.7E+01,1.25E-02,003,-,67.00 ,ND,""
2018/8/4 17:00,-1491 ,-1758 ,0.03 ,DS,31.1 ,29.8 ,30.9 ,29.9 ,0.32 ,29.4 ,31.1 ,25.5 ,31.4 ,30.7 ,30.9 ,30.5 ,30.9 ,29.9 ,30.6 ,30.9 ,30.6 ,30.7 ,30.1 ,31.0 ,28.9 ,172.9 ,17.1 ,17.5 ,34.2 ,3.99 ,496 ,-,16.37 ,-,0.45 ,16.59 ,0.00 ,0.01 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0090 ,2.23E-05,4.7E+01,1.00E-02,003,-,66.99 ,ND,""
2018/8/4 23:00,-1488 ,-1757 ,0.03 ,DS,31.1 ,29.8 ,30.9 ,30.0 ,0.33 ,29.4 ,31.1 ,25.6 ,31.4 ,30.7 ,30.9 ,30.5 ,30.9 ,29.9 ,30.7 ,31.0 ,30.6 ,30.7 ,30.1 ,31.1 ,29.0 ,172.9 ,17.1 ,17.5 ,34.1 ,3.89 ,496 ,-,16.37 ,-,0.45 ,16.13 ,0.00 ,0.01 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0085 ,2.24E-05,4.7E+01,1.00E-02,003,-,66.99 ,ND,""
2018/8/5 5:00,-1467 ,-1737 ,0.03 ,DS,31.1 ,29.8 ,30.9 ,30.0 ,0.33 ,29.4 ,31.1 ,25.7 ,31.4 ,30.7 ,30.9 ,30.6 ,30.9 ,29.9 ,30.7 ,31.0 ,30.6 ,30.8 ,30.1 ,31.1 ,29.1 ,172.8 ,17.1 ,17.5 ,33.8 ,3.86 ,496 ,-,16.37 ,-,0.45 ,16.31 ,0.00 ,0.01 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0070 ,2.24E-05,4.7E+01,5.02E-03,003,-,67.01 ,ND,""
2018/8/5 11:00,-1444 ,-1719 ,0.04 ,DS,31.1 ,29.9 ,31.0 ,30.0 ,0.33 ,29.4 ,31.1 ,25.7 ,31.4 ,30.8 ,31.0 ,30.6 ,30.9 ,30.0 ,30.7 ,31.0 ,30.6 ,30.8 ,30.2 ,31.1 ,29.0 ,172.7 ,17.2 ,17.5 ,34.0 ,3.90 ,496 ,-,16.37 ,-,0.45 ,15.84 ,0.00 ,0.01 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0084 ,2.24E-05,4.7E+01,1.75E-02,003,-,66.99 ,ND,""
2018/8/5 17:00,-1431 ,-1709 ,0.03 ,DS,31.2 ,29.9 ,31.0 ,30.1 ,0.33 ,29.5 ,31.2 ,25.7 ,31.5 ,30.8 ,31.0 ,30.6 ,31.0 ,30.0 ,30.7 ,31.0 ,30.7 ,30.8 ,30.2 ,31.1 ,29.1 ,172.5 ,17.2 ,17.5 ,34.2 ,3.96 ,496 ,-,16.37 ,-,0.45 ,15.84 ,0.00 ,0.00 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0083 ,2.22E-05,4.7E+01,5.02E-03,003,-,66.97 ,ND,""
2018/8/5 23:00,-1441 ,-1717 ,0.03 ,DS,31.2 ,29.9 ,31.0 ,30.1 ,0.34 ,29.5 ,31.2 ,25.8 ,31.5 ,30.8 ,31.0 ,30.6 ,31.0 ,30.0 ,30.8 ,31.1 ,30.7 ,30.9 ,30.2 ,31.1 ,29.2 ,172.6 ,17.2 ,17.6 ,34.3 ,3.86 ,496 ,-,16.37 ,-,0.45 ,17.16 ,0.00 ,0.01 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0089 ,2.23E-05,4.7E+01,7.53E-03,003,-,66.99 ,ND,""
2018/8/6 5:00,-1452 ,-1727 ,0.04 ,DS,31.2 ,30.0 ,31.0 ,30.1 ,0.33 ,29.6 ,31.2 ,25.8 ,31.5 ,30.9 ,31.1 ,30.7 ,31.0 ,30.1 ,30.8 ,31.1 ,30.8 ,30.9 ,30.3 ,31.2 ,29.1 ,172.6 ,17.2 ,17.6 ,34.1 ,3.75 ,496 ,-,16.37 ,-,0.45 ,16.88 ,0.00 ,0.01 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0088 ,2.23E-05,4.7E+01,1.25E-02,003,-,67.03 ,ND,""
2018/8/6 11:00,-1467 ,-1736 ,0.03 ,DS,31.2 ,30.0 ,31.1 ,30.2 ,0.34 ,29.6 ,31.3 ,25.8 ,31.6 ,30.9 ,31.1 ,30.7 ,31.1 ,30.1 ,30.8 ,31.1 ,30.8 ,30.9 ,30.3 ,31.2 ,29.2 ,172.7 ,17.2 ,17.6 ,33.8 ,3.70 ,496 ,-,16.37 ,-,0.45 ,17.16 ,0.01 ,0.01 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0081 ,2.23E-05,4.7E+01,2.26E-02,003,-,67.04 ,ND,""
2018/8/6 17:00,-1495 ,-1756 ,0.03 ,DS,31.3 ,30.1 ,31.1 ,30.2 ,0.33 ,29.6 ,31.3 ,25.8 ,31.6 ,30.9 ,31.1 ,30.7 ,31.1 ,30.1 ,30.8 ,31.1 ,30.8 ,31.0 ,30.4 ,31.1 ,29.2 ,172.7 ,17.2 ,17.6 ,33.7 ,3.75 ,496 ,-,16.37 ,-,0.45 ,15.84 ,0.01 ,0.01 ,4.33 ,0.50 ,0.01 ,0.01 ,0.0076 ,2.22E-05,4.7E+01,1.25E-02,003,-,67.03 ,ND,""
2018/8/6 23:00,-1524 ,-1778 ,0.03 ,DS,31.3 ,30.1 ,31.1 ,30.3 ,0.33 ,29.6 ,31.3 ,25.7 ,31.6 ,30.9 ,31.1 ,30.7 ,31.1 ,30.1 ,30.9 ,31.2 ,30.8 ,31.0 ,30.4 ,31.2 ,29.2 ,172.9 ,17.2 ,17.6 ,33.5 ,3.46 ,496 ,-,16.37 ,-,0.45 ,17.06 ,0.01 ,0.01 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0085 ,2.22E-05,4.6E+01,5.02E-03,003,-,67.07 ,ND,""
2018/8/7 5:00,-1534 ,-1786 ,0.03 ,DS,31.3 ,30.1 ,31.1 ,30.3 ,0.33 ,29.6 ,31.4 ,25.7 ,31.7 ,31.0 ,31.1 ,30.8 ,31.1 ,30.2 ,30.9 ,31.2 ,30.9 ,31.0 ,30.4 ,31.3 ,29.1 ,173.0 ,17.3 ,17.6 ,33.1 ,3.49 ,496 ,-,16.37 ,-,0.45 ,16.13 ,0.01 ,0.01 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0100 ,2.20E-05,4.7E+01,1.00E-02,003,-,67.07 ,ND,""
2018/8/7 11:00,-1545 ,-1793 ,0.03 ,DS,31.3 ,30.1 ,31.1 ,30.3 ,0.33 ,29.6 ,31.4 ,25.6 ,31.7 ,31.0 ,31.2 ,30.8 ,31.2 ,30.2 ,30.9 ,31.2 ,30.9 ,31.1 ,30.4 ,31.3 ,29.3 ,173.1 ,17.3 ,17.6 ,32.8 ,3.59 ,496 ,-,16.37 ,-,0.45 ,16.78 ,0.01 ,0.01 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0076 ,2.20E-05,4.7E+01,1.25E-02,003,-,67.10 ,ND,""
2018/8/7 17:00,-1533 ,-1780 ,0.03 ,DS,31.4 ,30.1 ,31.2 ,30.3 ,0.33 ,29.6 ,31.4 ,25.6 ,31.7 ,31.0 ,31.2 ,30.8 ,31.2 ,30.2 ,31.0 ,31.3 ,30.9 ,31.1 ,30.4 ,31.3 ,29.2 ,173.1 ,17.3 ,17.6 ,32.7 ,3.57 ,496 ,-,16.37 ,-,0.45 ,16.31 ,0.01 ,0.01 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0086 ,2.18E-05,4.6E+01,3.01E-02,003,-,67.07 ,ND,""
2018/8/7 23:00,-1528 ,-1775 ,0.03 ,DS,31.4 ,30.2 ,31.2 ,30.3 ,0.33 ,29.6 ,31.4 ,25.4 ,31.7 ,31.0 ,31.2 ,30.8 ,31.2 ,30.2 ,31.0 ,31.3 ,30.9 ,31.1 ,30.4 ,31.4 ,29.2 ,173.1 ,17.3 ,17.6 ,32.1 ,3.59 ,496 ,-,16.37 ,-,0.45 ,16.03 ,0.01 ,0.01 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0089 ,2.18E-05,4.7E+01,7.53E-03,003,-,67.11 ,ND,""
2018/8/8 5:00,-1511 ,-1760 ,0.03 ,DS,31.4 ,30.2 ,31.2 ,30.3 ,0.33 ,29.6 ,31.4 ,25.4 ,31.8 ,31.1 ,31.2 ,30.9 ,31.2 ,30.2 ,31.0 ,31.3 ,30.9 ,31.1 ,30.5 ,31.4 ,29.2 ,173.0 ,17.3 ,17.7 ,31.9 ,3.62 ,496 ,-,16.37 ,-,0.45 ,16.78 ,0.01 ,0.01 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0071 ,2.18E-05,4.7E+01,7.53E-03,003,-,67.11 ,ND,""
2018/8/8 11:00,-1497 ,-1747 ,0.03 ,DS,31.4 ,30.2 ,31.2 ,30.3 ,0.33 ,29.6 ,31.4 ,25.4 ,31.8 ,31.1 ,31.2 ,30.9 ,31.2 ,30.2 ,31.0 ,31.3 ,31.0 ,31.1 ,30.5 ,31.4 ,29.3 ,172.9 ,17.3 ,17.7 ,31.8 ,3.59 ,496 ,-,16.37 ,-,0.45 ,16.97 ,0.01 ,0.01 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0075 ,2.18E-05,4.7E+01,1.00E-02,003,-,67.09 ,ND,""
2018/8/8 17:00,-1471 ,-1725 ,0.03 ,DS,31.4 ,30.2 ,31.2 ,30.3 ,0.33 ,29.6 ,31.4 ,25.5 ,31.8 ,31.0 ,31.2 ,30.9 ,31.2 ,30.2 ,31.0 ,31.3 ,30.9 ,31.1 ,30.5 ,31.4 ,29.2 ,172.7 ,17.3 ,17.7 ,31.6 ,3.52 ,496 ,-,16.37 ,-,0.45 ,17.06 ,0.01 ,0.01 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0079 ,2.18E-05,4.7E+01,1.25E-02,003,-,67.09 ,ND,""
2018/8/8 23:00,-1463 ,-1719 ,0.03 ,DS,31.5 ,30.2 ,31.2 ,30.3 ,0.33 ,29.6 ,31.4 ,25.6 ,31.8 ,31.1 ,31.3 ,30.9 ,31.3 ,30.2 ,31.0 ,31.3 ,31.2 ,31.1 ,30.5 ,31.4 ,29.2 ,172.7 ,17.3 ,17.7 ,31.3 ,3.49 ,496 ,-,16.37 ,-,0.45 ,17.06 ,0.01 ,0.01 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0087 ,2.18E-05,4.7E+01,5.02E-03,003,-,67.09 ,ND,""
2018/8/9 5:00,-1433 ,-1694 ,0.03 ,DS,31.4 ,30.2 ,31.2 ,30.3 ,0.34 ,29.6 ,31.4 ,25.7 ,31.8 ,31.1 ,31.3 ,30.9 ,31.2 ,30.2 ,31.0 ,31.3 ,31.3 ,31.1 ,30.5 ,31.4 ,29.1 ,172.6 ,17.3 ,17.7 ,31.6 ,3.49 ,496 ,-,16.37 ,-,0.45 ,15.75 ,0.01 ,0.01 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0082 ,2.17E-05,4.7E+01,2.51E-03,003,-,67.10 ,ND,""
2018/8/9 11:00,-1379 ,-1688 ,0.03 ,DS,31.5 ,30.2 ,31.3 ,30.3 ,0.34 ,29.6 ,31.5 ,25.9 ,31.8 ,31.1 ,31.3 ,30.9 ,31.3 ,30.2 ,31.0 ,31.3 ,31.2 ,31.1 ,30.5 ,31.4 ,29.2 ,172.4 ,17.3 ,17.7 ,31.7 ,3.43 ,496 ,-,16.37 ,-,0.45 ,16.31 ,0.01 ,0.01 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0074 ,2.17E-05,4.6E+01,1.00E-02,003,-,67.12 ,ND,""
2018/8/9 17:00,-1353 ,-1726 ,0.03 ,DS,31.5 ,30.2 ,31.2 ,30.3 ,0.33 ,29.6 ,31.4 ,25.8 ,31.8 ,31.1 ,31.3 ,30.9 ,31.3 ,30.2 ,31.0 ,31.3 ,31.3 ,31.1 ,30.5 ,31.4 ,29.3 ,172.0 ,17.3 ,17.7 ,31.7 ,3.49 ,496 ,-,16.37 ,-,0.45 ,16.41 ,0.01 ,0.01 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0082 ,2.18E-05,4.7E+01,1.00E-02,003,-,67.09 ,ND,""
2018/8/9 23:00,-1405 ,-1769 ,0.03 ,DS,31.5 ,30.2 ,31.2 ,30.3 ,0.33 ,29.6 ,31.5 ,25.8 ,31.8 ,31.1 ,31.3 ,30.9 ,31.3 ,30.2 ,31.1 ,31.4 ,31.3 ,31.2 ,30.5 ,31.4 ,29.3 ,172.1 ,17.3 ,17.7 ,31.8 ,3.46 ,496 ,-,16.37 ,-,0.45 ,16.88 ,0.01 ,0.01 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0094 ,2.18E-05,4.7E+01,2.51E-03,003,-,67.05 ,ND,""
2018/8/10 5:00,-1417 ,-1779 ,0.03 ,DS,31.5 ,30.2 ,31.3 ,30.3 ,0.34 ,29.6 ,31.5 ,25.8 ,31.8 ,31.1 ,31.3 ,30.9 ,31.3 ,30.2 ,31.1 ,31.4 ,31.3 ,31.2 ,30.5 ,31.4 ,29.3 ,172.1 ,17.3 ,17.7 ,31.9 ,3.39 ,496 ,-,16.37 ,-,0.45 ,16.50 ,0.01 ,0.01 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0090 ,2.18E-05,4.7E+01,7.53E-03,003,-,67.07 ,ND,""
2018/8/10 11:00,-1427 ,-1790 ,0.03 ,DS,31.5 ,30.3 ,31.3 ,30.3 ,0.33 ,29.6 ,31.5 ,25.8 ,31.9 ,31.2 ,31.3 ,31.0 ,31.3 ,30.3 ,31.1 ,31.4 ,31.3 ,31.2 ,30.5 ,31.4 ,29.2 ,172.3 ,17.3 ,17.7 ,31.8 ,3.46 ,496 ,-,16.37 ,-,0.45 ,16.03 ,0.01 ,0.01 ,4.83 ,0.50 ,0.01 ,0.01 ,0.0074 ,2.18E-05,4.7E+01,2.51E-03,003,-,67.03 ,ND,""
2018/8/10 17:00,-1428 ,-1790 ,0.03 ,DS,31.5 ,30.3 ,31.3 ,30.3 ,0.32 ,29.6 ,31.5 ,25.8 ,31.9 ,31.1 ,31.3 ,31.0 ,31.3 ,30.2 ,31.1 ,31.4 ,31.4 ,31.2 ,30.5 ,31.4 ,29.2 ,172.3 ,17.3 ,17.7 ,32.1 ,3.36 ,496 ,-,16.37 ,-,0.45 ,16.13 ,0.01 ,0.01 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0075 ,2.19E-05,4.7E+01,5.02E-03,003,-,67.02 ,ND,""
2018/8/10 23:00,-1441 ,-1797 ,0.03 ,DS,31.5 ,30.3 ,31.3 ,30.4 ,0.33 ,29.7 ,31.5 ,25.9 ,31.9 ,31.2 ,31.4 ,31.0 ,31.3 ,30.3 ,31.1 ,31.4 ,31.4 ,31.2 ,30.5 ,31.5 ,29.3 ,172.4 ,17.3 ,17.7 ,32.3 ,3.36 ,496 ,-,16.37 ,-,0.45 ,16.97 ,0.01 ,0.01 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0070 ,2.19E-05,4.7E+01,2.51E-03,003,-,67.04 ,ND,""
2018/8/11 5:00,-1435 ,-1792 ,0.03 ,DS,31.5 ,30.3 ,31.3 ,30.4 ,0.32 ,29.7 ,31.5 ,25.9 ,31.9 ,31.2 ,31.4 ,31.0 ,31.3 ,30.3 ,31.1 ,31.4 ,31.4 ,31.2 ,30.5 ,31.5 ,29.3 ,172.4 ,17.3 ,17.7 ,32.5 ,3.33 ,496 ,-,16.37 ,-,0.45 ,16.31 ,0.01 ,0.01 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0095 ,2.20E-05,4.7E+01,7.53E-03,003,-,67.06 ,ND,""
2018/8/11 11:00,-1454 ,-1808 ,0.03 ,DS,31.6 ,30.3 ,31.3 ,30.4 ,0.33 ,29.7 ,31.5 ,25.9 ,31.9 ,31.2 ,31.4 ,31.0 ,31.4 ,30.3 ,31.2 ,31.4 ,31.1 ,31.2 ,30.6 ,31.5 ,29.3 ,172.5 ,17.4 ,17.7 ,32.2 ,3.39 ,496 ,-,16.37 ,-,0.45 ,15.75 ,0.01 ,0.01 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0086 ,2.20E-05,4.7E+01,1.00E-02,003,-,67.05 ,ND,""
2018/8/11 17:00,-1457 ,-1812 ,0.03 ,DS,31.6 ,30.3 ,31.3 ,30.4 ,0.32 ,29.7 ,31.5 ,25.9 ,31.9 ,31.2 ,31.4 ,31.0 ,31.4 ,30.3 ,31.1 ,31.4 ,31.2 ,31.3 ,30.6 ,31.5 ,29.2 ,172.5 ,17.4 ,17.7 ,32.4 ,3.36 ,496 ,-,16.37 ,-,0.45 ,16.97 ,0.01 ,0.01 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0117 ,2.19E-05,4.7E+01,5.02E-03,003,-,67.02 ,ND,""
2018/8/11 23:00,-1487 ,-1837 ,0.04 ,DS,31.6 ,30.3 ,31.4 ,30.4 ,0.33 ,29.7 ,31.6 ,25.9 ,31.9 ,31.2 ,31.4 ,31.0 ,31.4 ,30.3 ,31.2 ,31.5 ,31.2 ,31.3 ,30.6 ,31.5 ,29.3 ,172.7 ,17.4 ,17.7 ,32.4 ,3.26 ,496 ,-,16.37 ,-,0.45 ,16.03 ,0.01 ,0.01 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0080 ,2.19E-05,4.7E+01,7.53E-03,003,-,67.02 ,ND,""
2018/8/12 5:00,-1499 ,-1846 ,0.04 ,DS,31.7 ,30.4 ,31.4 ,30.4 ,0.33 ,29.7 ,31.6 ,25.9 ,32.0 ,31.2 ,31.4 ,31.0 ,31.4 ,30.3 ,31.2 ,31.5 ,31.2 ,31.3 ,30.6 ,31.5 ,29.3 ,172.8 ,17.4 ,17.8 ,32.6 ,3.23 ,496 ,-,16.37 ,-,0.45 ,16.31 ,0.02 ,0.01 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0096 ,2.21E-05,4.6E+01,1.00E-02,003,-,67.04 ,ND,""
2018/8/12 11:00,-1516 ,-1859 ,0.03 ,DS,31.7 ,30.4 ,31.4 ,30.4 ,0.32 ,29.8 ,31.6 ,25.9 ,32.0 ,31.2 ,31.4 ,31.0 ,31.4 ,30.3 ,31.2 ,31.5 ,31.2 ,31.3 ,30.6 ,31.5 ,29.4 ,173.0 ,17.4 ,17.8 ,32.3 ,3.23 ,496 ,-,16.37 ,-,0.45 ,16.50 ,0.01 ,0.01 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0092 ,2.21E-05,4.7E+01,ND,003,-,67.03 ,ND,""
2018/8/12 17:00,-1507 ,-1851 ,0.03 ,DS,31.7 ,30.4 ,31.4 ,30.4 ,0.32 ,29.8 ,31.6 ,26.0 ,32.0 ,31.2 ,31.4 ,31.0 ,31.4 ,30.3 ,31.2 ,31.5 ,31.2 ,31.3 ,30.6 ,31.6 ,29.3 ,172.9 ,17.5 ,17.8 ,32.4 ,3.26 ,496 ,-,16.37 ,-,0.45 ,15.75 ,0.02 ,0.01 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0085 ,2.18E-05,4.7E+01,1.25E-02,003,-,67.01 ,ND,""
2018/8/12 23:00,-1522 ,-1863 ,0.03 ,DS,31.7 ,30.4 ,31.4 ,30.4 ,0.32 ,29.8 ,31.6 ,26.0 ,32.0 ,31.3 ,31.4 ,31.1 ,31.4 ,30.3 ,31.2 ,31.5 ,31.3 ,31.3 ,30.6 ,31.6 ,29.4 ,173.0 ,17.5 ,17.8 ,32.6 ,3.23 ,496 ,-,16.37 ,-,0.45 ,16.03 ,0.02 ,0.01 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0086 ,2.18E-05,4.7E+01,2.26E-02,003,-,66.99 ,ND,""
2018/8/13 5:00,-1518 ,-1860 ,0.03 ,DS,31.7 ,30.4 ,31.4 ,30.4 ,0.33 ,29.8 ,31.6 ,26.0 ,32.0 ,31.3 ,31.5 ,31.1 ,31.4 ,30.3 ,31.2 ,31.5 ,31.3 ,31.3 ,30.7 ,31.5 ,29.4 ,173.1 ,17.5 ,17.8 ,32.8 ,3.13 ,496 ,-,16.37 ,-,0.45 ,16.22 ,0.02 ,0.01 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0091 ,2.19E-05,4.7E+01,7.53E-03,003,-,67.01 ,ND,""
2018/8/13 11:00,-1516 ,-1858 ,0.03 ,DS,31.7 ,30.5 ,31.4 ,30.5 ,0.32 ,29.8 ,31.7 ,26.0 ,32.0 ,31.3 ,31.5 ,31.1 ,31.4 ,30.3 ,31.2 ,31.5 ,31.3 ,31.3 ,30.8 ,31.5 ,29.4 ,173.1 ,17.5 ,17.9 ,32.6 ,3.20 ,496 ,-,16.37 ,-,0.45 ,16.41 ,0.02 ,0.01 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0089 ,2.19E-05,4.7E+01,7.53E-03,003,-,67.02 ,ND,""
2018/8/13 17:00,-1498 ,-1842 ,0.03 ,DS,31.7 ,30.5 ,31.4 ,30.5 ,0.33 ,29.8 ,31.6 ,26.1 ,32.0 ,31.3 ,31.5 ,31.1 ,31.4 ,30.3 ,31.3 ,31.5 ,31.3 ,31.4 ,30.7 ,31.6 ,29.3 ,173.0 ,17.5 ,17.9 ,32.9 ,3.15 ,496 ,-,16.37 ,-,0.45 ,16.22 ,0.01 ,0.01 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0095 ,2.20E-05,4.7E+01,2.01E-02,003,-,66.99 ,ND,""
2018/8/13 23:00,-1514 ,-1855 ,0.03 ,DS,31.7 ,30.5 ,31.4 ,30.5 ,0.33 ,29.8 ,31.7 ,26.1 ,32.0 ,31.3 ,31.5 ,31.1 ,31.4 ,30.3 ,31.3 ,31.5 ,31.3 ,31.4 ,30.7 ,31.6 ,29.5 ,173.1 ,17.5 ,17.9 ,32.9 ,3.15 ,496 ,-,16.37 ,-,0.45 ,16.41 ,0.01 ,0.01 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0082 ,2.20E-05,4.7E+01,1.25E-02,003,-,67.01 ,ND,""
2018/8/14 5:00,-1515 ,-1857 ,0.03 ,DS,31.7 ,30.5 ,31.4 ,30.5 ,0.32 ,29.8 ,31.7 ,26.1 ,32.0 ,31.3 ,31.5 ,31.1 ,31.4 ,30.3 ,31.3 ,31.5 ,31.3 ,31.4 ,30.7 ,31.6 ,29.4 ,173.1 ,17.6 ,17.9 ,33.0 ,3.13 ,496 ,-,16.37 ,-,0.45 ,15.84 ,0.01 ,0.01 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0075 ,2.20E-05,4.7E+01,1.00E-02,003,-,67.01 ,ND,""
2018/8/14 11:00,-1521 ,-1860 ,0.03 ,DS,31.8 ,30.5 ,31.5 ,30.5 ,0.32 ,29.8 ,31.7 ,26.1 ,32.1 ,31.3 ,31.5 ,31.1 ,31.5 ,30.3 ,31.3 ,31.6 ,31.3 ,31.4 ,30.7 ,31.6 ,29.5 ,173.2 ,17.6 ,17.9 ,33.0 ,2.99 ,496 ,-,16.37 ,-,0.45 ,16.22 ,0.01 ,0.01 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0080 ,2.20E-05,4.7E+01,1.00E-02,003,-,67.01 ,ND,""
2018/8/14 17:00,-1499 ,-1842 ,0.03 ,DS,31.8 ,30.5 ,31.5 ,30.5 ,0.33 ,29.9 ,31.7 ,26.1 ,32.1 ,31.4 ,31.5 ,31.2 ,31.5 ,30.4 ,31.3 ,31.6 ,31.3 ,31.4 ,30.7 ,31.7 ,29.5 ,173.1 ,17.6 ,17.9 ,32.9 ,3.10 ,496 ,-,16.37 ,-,0.45 ,16.50 ,0.01 ,0.01 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0075 ,2.19E-05,4.7E+01,1.75E-02,003,-,66.99 ,ND,""
2018/8/14 23:00,-1512 ,-1854 ,0.03 ,DS,31.8 ,30.5 ,31.5 ,30.5 ,0.33 ,29.9 ,31.7 ,26.2 ,32.1 ,31.4 ,31.5 ,31.1 ,31.5 ,30.4 ,31.3 ,31.6 ,31.4 ,31.4 ,30.8 ,31.6 ,29.4 ,173.2 ,17.6 ,17.9 ,33.3 ,3.02 ,496 ,-,16.37 ,-,0.45 ,16.03 ,0.01 ,0.01 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0078 ,2.19E-05,4.7E+01,5.02E-03,003,-,67.00 ,ND,""
2018/8/15 5:00,-1510 ,-1854 ,0.03 ,DS,31.8 ,30.5 ,31.5 ,30.5 ,0.33 ,29.9 ,31.7 ,26.2 ,32.1 ,31.4 ,31.5 ,31.1 ,31.5 ,30.3 ,31.3 ,31.6 ,31.4 ,31.4 ,30.8 ,31.7 ,29.5 ,173.2 ,17.6 ,17.9 ,33.2 ,3.02 ,496 ,-,16.37 ,-,0.45 ,16.31 ,0.01 ,0.01 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0076 ,2.22E-05,4.7E+01,1.00E-02,003,-,67.01 ,ND,""
2018/8/15 11:00,-1512 ,-1855 ,0.03 ,DS,31.8 ,30.5 ,31.5 ,30.5 ,0.33 ,29.9 ,31.7 ,26.2 ,32.1 ,31.4 ,31.5 ,31.2 ,31.5 ,30.3 ,31.3 ,31.6 ,31.4 ,31.4 ,30.8 ,31.6 ,29.6 ,173.3 ,17.6 ,18.0 ,33.5 ,2.99 ,496 ,-,16.37 ,-,0.45 ,16.50 ,0.01 ,0.01 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0073 ,2.22E-05,4.7E+01,1.25E-02,003,-,66.99 ,ND,""
2018/8/15 17:00,-1478 ,-1824 ,0.03 ,DS,31.9 ,30.7 ,31.6 ,30.5 ,0.33 ,30.0 ,31.8 ,26.2 ,32.1 ,31.4 ,31.5 ,31.2 ,31.5 ,30.3 ,31.3 ,31.6 ,31.4 ,31.4 ,30.8 ,31.7 ,29.5 ,173.1 ,17.6 ,18.0 ,33.6 ,2.99 ,496 ,-,16.37 ,-,0.45 ,16.41 ,0.01 ,0.01 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0079 ,2.21E-05,4.7E+01,2.51E-03,003,-,66.95 ,ND,""
