,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV(A),Pressure in RPV(B),VESSEL STUD(TE-2-3-67A2),VESSEL FLANGE(TE-2-3-69A2),VESSEL WALL ADJ TO FLANGE(TE-2-3-69B2),FEEDWATER NOZZLE N4B(TE-2-3-69D1),Pressure in PCV,SRV D OUTLET TEMPERATURE(TE-2-113D),SRV F OUTLET TEMPERATURE(TE-2-113F),MSIV leakage detector(2-86A) (TE-2-405A),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER(TE-16-114F#1),SUPPLY AIR D/W COOLER(TE-16-114G#1),SUPPLY AIR D/W COOLER(TE-16-114H#1),SUPPLY AIR D/W COOLER(TE-16-114J#2),SUPPLY AIR D/W COOLER(TE-16-114K#1),RPV BELLOWS SEAL AREA(TE-16-114L#1),PCV Temperature �iTE-16-002�j,PCV Temperature �iTE-16-004�j,Pressure in S/C,Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Temperature in SFP of unit3,FPC skimmer surge tank level of unit3,Pressure of nitrogen gas injection,Flow rate of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to RPV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,Hydrogen concentration in PCV(A),Hydrogen concentration in PCV(B),CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),No.31 area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,Temperature in SFP of unit4,FPC skimmer surge tank level of unit4,Dust radiation monitor Channel A at the exhaust system for Unit 4 fuel removal cover,"note"
2018/8/15 23:00,-1466 ,-1811 ,0.03 ,DS,32.0 ,30.7 ,31.6 ,30.5 ,0.33 ,30.0 ,31.8 ,26.3 ,32.1 ,31.4 ,31.6 ,31.2 ,31.5 ,30.4 ,31.3 ,31.6 ,31.5 ,31.4 ,30.8 ,31.6 ,29.5 ,173.0 ,17.7 ,18.0 ,33.7 ,2.96 ,496 ,-,16.37 ,-,0.45 ,16.13 ,0.01 ,0.01 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0089 ,2.21E-05,4.7E+01,1.75E-02,003,-,66.96 ,ND,""
2018/8/16 5:00,-1439 ,-1789 ,0.03 ,DS,31.9 ,30.6 ,31.6 ,30.5 ,0.33 ,30.0 ,31.8 ,26.3 ,32.1 ,31.4 ,31.6 ,31.2 ,31.5 ,30.4 ,31.3 ,31.6 ,31.5 ,31.4 ,30.8 ,31.6 ,29.5 ,172.9 ,17.7 ,18.0 ,34.0 ,2.89 ,496 ,-,16.37 ,-,0.45 ,15.56 ,0.01 ,0.01 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0081 ,2.21E-05,4.7E+01,1.50E-02,003,-,66.98 ,ND,""
2018/8/16 11:00,-1410 ,-1765 ,0.03 ,DS,32.0 ,30.7 ,31.6 ,30.5 ,0.34 ,30.0 ,31.8 ,26.3 ,32.1 ,31.4 ,31.6 ,31.2 ,31.5 ,30.4 ,31.3 ,31.6 ,31.5 ,31.4 ,30.8 ,31.6 ,29.7 ,172.8 ,17.7 ,18.1 ,33.6 ,2.96 ,496 ,-,16.37 ,-,0.45 ,15.94 ,0.01 ,0.01 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0080 ,2.21E-05,4.7E+01,5.02E-03,003,-,66.99 ,ND,""
2018/8/16 17:00,-1397 ,-1752 ,0.03 ,DS,32.0 ,30.7 ,31.6 ,30.6 ,0.34 ,30.1 ,31.8 ,26.4 ,32.1 ,31.4 ,31.6 ,31.2 ,31.5 ,30.4 ,31.4 ,31.6 ,31.4 ,31.4 ,30.8 ,31.7 ,29.6 ,172.5 ,17.7 ,18.0 ,33.6 ,2.86 ,496 ,-,16.37 ,-,0.45 ,16.59 ,0.01 ,0.01 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0087 ,2.20E-05,4.7E+01,1.50E-02,003,-,66.97 ,ND,""
2018/8/16 23:00,-1425 ,-1775 ,0.03 ,DS,32.0 ,30.7 ,31.6 ,30.6 ,0.33 ,30.0 ,31.8 ,26.3 ,32.1 ,31.4 ,31.6 ,31.2 ,31.5 ,30.4 ,31.4 ,31.7 ,31.5 ,31.5 ,30.8 ,31.7 ,29.6 ,172.5 ,17.7 ,18.1 ,33.7 ,2.82 ,496 ,-,16.37 ,-,0.45 ,17.34 ,0.01 ,0.01 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0100 ,2.20E-05,4.7E+01,1.25E-02,003,-,66.94 ,ND,""
2018/8/17 5:00,-1440 ,-1782 ,0.03 ,DS,32.0 ,30.7 ,31.6 ,30.6 ,0.32 ,30.0 ,31.8 ,26.2 ,32.2 ,31.4 ,31.6 ,31.2 ,31.6 ,30.5 ,31.4 ,31.7 ,31.5 ,31.5 ,30.8 ,31.7 ,29.6 ,172.5 ,17.7 ,18.1 ,33.7 ,2.73 ,496 ,-,16.37 ,-,0.45 ,17.06 ,0.01 ,0.01 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0082 ,2.21E-05,4.7E+01,1.00E-02,003,-,67.00 ,ND,""
2018/8/17 11:00,-1467 ,-1801 ,0.03 ,DS,32.0 ,30.7 ,31.6 ,30.6 ,0.32 ,30.0 ,31.8 ,25.9 ,32.2 ,31.4 ,31.6 ,31.2 ,31.5 ,30.4 ,31.4 ,31.7 ,31.5 ,31.5 ,30.8 ,31.7 ,29.5 ,172.5 ,17.7 ,18.1 ,33.4 ,2.63 ,496 ,-,16.37 ,-,0.45 ,15.47 ,0.02 ,0.02 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0083 ,2.21E-05,4.7E+01,1.50E-02,003,-,67.01 ,ND,""
2018/8/17 17:00,-1482 ,-1812 ,0.03 ,DS,32.0 ,30.7 ,31.6 ,30.6 ,0.33 ,30.0 ,31.8 ,25.8 ,32.1 ,31.4 ,31.6 ,31.2 ,31.5 ,30.4 ,31.4 ,31.7 ,31.5 ,31.5 ,30.8 ,31.7 ,29.6 ,172.6 ,17.8 ,18.1 ,33.2 ,4.50 ,496 ,-,16.37 ,-,0.45 ,16.88 ,0.04 ,0.04 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0083 ,2.21E-05,4.7E+01,1.00E-02,003,-,43.35 ,ND,""
2018/8/17 23:00,-1523 ,-1848 ,0.03 ,DS,32.0 ,30.7 ,31.6 ,30.6 ,0.33 ,30.0 ,31.8 ,25.8 ,32.2 ,31.5 ,31.6 ,31.2 ,31.6 ,30.5 ,31.4 ,31.7 ,31.5 ,31.5 ,30.9 ,31.6 ,29.6 ,172.9 ,17.8 ,18.1 ,33.2 ,4.36 ,496 ,-,16.37 ,-,0.45 ,17.72 ,0.05 ,0.05 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0074 ,2.21E-05,4.7E+01,2.01E-02,003,-,43.28 ,ND,""
2018/8/18 5:00,-1540 ,-1863 ,0.02 ,DS,32.0 ,30.8 ,31.6 ,30.6 ,0.32 ,30.0 ,31.9 ,25.7 ,32.2 ,31.5 ,31.7 ,31.3 ,31.6 ,30.5 ,31.4 ,31.7 ,31.6 ,31.5 ,30.9 ,31.7 ,29.5 ,173.0 ,17.8 ,18.1 ,32.8 ,4.19 ,496 ,-,16.37 ,-,0.45 ,17.25 ,0.05 ,0.05 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0070 ,2.21E-05,4.7E+01,7.53E-03,003,-,43.06 ,ND,""
2018/8/18 11:00,-1542 ,-1865 ,0.03 ,DS,32.0 ,30.8 ,31.7 ,30.6 ,0.32 ,30.0 ,31.9 ,25.6 ,32.2 ,31.4 ,31.6 ,31.2 ,31.6 ,30.5 ,31.4 ,31.7 ,31.6 ,31.5 ,30.9 ,31.7 ,29.5 ,173.2 ,17.8 ,18.2 ,32.3 ,4.30 ,496 ,-,16.37 ,-,0.45 ,17.63 ,0.05 ,0.05 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0066 ,2.21E-05,4.7E+01,5.02E-03,003,-,42.77 ,ND,""
2018/8/18 17:00,-1535 ,-1854 ,0.03 ,DS,32.0 ,30.8 ,31.6 ,30.6 ,0.33 ,30.0 ,31.9 ,25.6 ,32.2 ,31.4 ,31.6 ,31.2 ,31.6 ,30.5 ,31.4 ,31.7 ,31.6 ,31.5 ,30.9 ,31.7 ,29.5 ,173.1 ,17.8 ,18.2 ,32.4 ,4.17 ,496 ,-,16.37 ,-,0.45 ,17.25 ,0.04 ,0.04 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0096 ,2.21E-05,4.7E+01,1.50E-02,003,-,42.64 ,ND,""
2018/8/18 23:00,-1552 ,-1875 ,0.03 ,DS,32.0 ,30.8 ,31.7 ,30.6 ,0.33 ,30.0 ,31.9 ,25.6 ,32.2 ,31.4 ,31.6 ,31.2 ,31.6 ,30.5 ,31.4 ,31.7 ,31.5 ,31.5 ,30.9 ,31.7 ,29.6 ,173.2 ,17.9 ,18.2 ,32.2 ,4.06 ,496 ,-,16.37 ,-,0.45 ,16.97 ,0.04 ,0.04 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0079 ,2.23E-05,4.7E+01,2.01E-02,003,-,42.54 ,ND,""
2018/8/19 5:00,-1557 ,-1878 ,0.03 ,DS,32.1 ,30.7 ,31.7 ,30.6 ,0.34 ,30.0 ,31.9 ,25.5 ,32.2 ,31.4 ,31.6 ,31.2 ,31.6 ,30.5 ,31.4 ,31.7 ,31.6 ,31.5 ,30.9 ,31.7 ,29.5 ,173.2 ,17.9 ,18.2 ,31.7 ,4.06 ,496 ,-,16.37 ,-,0.45 ,17.44 ,0.04 ,0.04 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0087 ,2.21E-05,4.7E+01,1.00E-02,003,-,42.29 ,ND,""
2018/8/19 11:00,-1560 ,-1878 ,0.03 ,DS,32.0 ,30.7 ,31.6 ,30.6 ,0.33 ,30.0 ,31.9 ,25.5 ,32.1 ,31.4 ,31.6 ,31.2 ,31.6 ,30.4 ,31.4 ,31.7 ,31.5 ,31.5 ,30.8 ,31.7 ,29.5 ,173.4 ,17.9 ,18.2 ,31.7 ,3.99 ,496 ,-,16.37 ,-,0.45 ,17.06 ,0.04 ,0.04 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0080 ,2.21E-05,4.7E+01,5.02E-03,003,-,41.99 ,ND,""
2018/8/19 17:00,-1532 ,-1854 ,0.03 ,DS,32.0 ,30.7 ,31.7 ,30.6 ,0.32 ,30.0 ,31.9 ,25.6 ,32.1 ,31.4 ,31.6 ,31.2 ,31.6 ,30.5 ,31.4 ,31.7 ,31.6 ,31.5 ,30.8 ,31.8 ,29.5 ,173.2 ,17.9 ,18.2 ,31.7 ,3.93 ,496 ,-,16.37 ,-,0.45 ,17.81 ,0.04 ,0.04 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0071 ,2.20E-05,4.7E+01,1.75E-02,003,-,41.95 ,ND,""
2018/8/19 23:00,-1553 ,-1872 ,0.03 ,DS,32.0 ,30.7 ,31.6 ,30.6 ,0.33 ,30.0 ,31.8 ,25.6 ,32.2 ,31.4 ,31.6 ,31.2 ,31.6 ,30.4 ,31.4 ,31.7 ,31.5 ,31.5 ,30.9 ,31.7 ,29.5 ,173.3 ,17.9 ,18.2 ,31.5 ,3.83 ,496 ,-,16.37 ,-,0.45 ,18.19 ,0.04 ,0.04 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0073 ,2.20E-05,4.7E+01,1.50E-02,003,-,41.87 ,ND,""
2018/8/20 5:00,-1552 ,-1873 ,0.03 ,DS,32.0 ,30.7 ,31.6 ,30.6 ,0.33 ,30.0 ,31.9 ,25.5 ,32.2 ,31.5 ,31.6 ,31.2 ,31.6 ,30.4 ,31.4 ,31.7 ,31.5 ,31.5 ,30.8 ,31.8 ,29.5 ,173.3 ,17.9 ,18.3 ,31.2 ,3.80 ,496 ,-,16.37 ,-,0.45 ,18.09 ,0.04 ,0.04 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0107 ,2.22E-05,4.7E+01,1.75E-02,003,-,41.74 ,ND,""
2018/8/20 11:00,-1546 ,-1867 ,0.03 ,DS,32.0 ,30.7 ,31.6 ,30.6 ,0.33 ,30.0 ,31.9 ,25.5 ,32.2 ,31.5 ,31.6 ,31.2 ,31.6 ,30.4 ,31.4 ,31.7 ,31.5 ,31.5 ,30.8 ,31.7 ,29.6 ,173.4 ,17.9 ,18.3 ,31.3 ,3.77 ,496 ,-,16.37 ,-,0.45 ,16.88 ,0.04 ,0.04 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0077 ,2.22E-05,4.7E+01,1.75E-02,003,-,41.55 ,ND,""
2018/8/20 17:00,-1531 ,-1855 ,0.03 ,DS,32.0 ,30.7 ,31.6 ,30.6 ,0.33 ,30.0 ,31.9 ,25.7 ,32.1 ,31.4 ,31.6 ,31.2 ,31.5 ,30.4 ,31.4 ,31.7 ,31.5 ,31.5 ,30.8 ,31.7 ,29.5 ,173.3 ,18.0 ,18.3 ,31.4 ,3.70 ,496 ,-,16.37 ,-,0.45 ,17.25 ,0.04 ,0.04 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0082 ,2.21E-05,4.7E+01,1.25E-02,003,-,66.93 ,ND,""
2018/8/20 23:00,-1525 ,-1850 ,0.03 ,DS,32.0 ,30.7 ,31.6 ,30.6 ,0.33 ,30.0 ,31.9 ,25.7 ,32.2 ,31.4 ,31.6 ,31.2 ,31.6 ,30.4 ,31.4 ,31.7 ,31.5 ,31.5 ,30.8 ,31.8 ,29.5 ,173.2 ,18.0 ,18.3 ,31.5 ,3.70 ,496 ,-,16.37 ,-,0.45 ,16.59 ,0.04 ,0.04 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0071 ,2.21E-05,4.7E+01,1.25E-02,003,-,66.96 ,ND,""
2018/8/21 5:00,-1512 ,-1840 ,0.03 ,DS,32.0 ,30.7 ,31.6 ,30.6 ,0.33 ,30.0 ,31.8 ,25.8 ,32.1 ,31.4 ,31.6 ,31.2 ,31.6 ,30.4 ,31.4 ,31.7 ,31.6 ,31.5 ,30.8 ,31.7 ,29.5 ,173.1 ,18.0 ,18.3 ,31.7 ,3.70 ,496 ,-,16.37 ,-,0.45 ,17.16 ,0.04 ,0.04 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0084 ,2.20E-05,4.7E+01,5.02E-03,003,-,66.97 ,ND,""
2018/8/21 11:00,-1510 ,-1838 ,0.03 ,DS,32.0 ,30.7 ,31.6 ,30.6 ,0.33 ,30.0 ,31.8 ,25.8 ,32.2 ,31.4 ,31.6 ,31.2 ,31.6 ,30.4 ,31.4 ,31.7 ,31.5 ,31.5 ,30.8 ,31.7 ,29.5 ,173.2 ,18.0 ,18.3 ,31.5 ,3.59 ,496 ,-,16.37 ,-,0.45 ,16.50 ,0.04 ,0.04 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0075 ,2.20E-05,4.7E+01,1.25E-02,003,-,66.96 ,ND,""
2018/8/21 17:00,-1493 ,-1824 ,0.03 ,DS,32.0 ,30.7 ,31.6 ,30.6 ,0.32 ,30.0 ,31.8 ,25.9 ,32.1 ,31.4 ,31.6 ,31.2 ,31.6 ,30.4 ,31.4 ,31.7 ,31.5 ,31.4 ,30.8 ,31.7 ,29.5 ,173.0 ,18.0 ,18.4 ,31.7 ,3.62 ,496 ,-,16.37 ,-,0.45 ,16.03 ,0.03 ,0.04 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0077 ,2.21E-05,4.7E+01,2.01E-02,003,-,66.94 ,ND,""
2018/8/21 23:00,-1506 ,-1835 ,0.03 ,DS,32.0 ,30.7 ,31.6 ,30.6 ,0.34 ,30.0 ,31.9 ,26.0 ,32.1 ,31.4 ,31.6 ,31.2 ,31.5 ,30.4 ,31.4 ,31.6 ,31.6 ,31.4 ,30.8 ,31.7 ,29.7 ,173.1 ,18.1 ,18.4 ,32.2 ,3.62 ,496 ,-,16.37 ,-,0.45 ,16.78 ,0.03 ,0.04 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0091 ,2.21E-05,4.7E+01,5.02E-03,003,-,66.94 ,ND,""
2018/8/22 5:00,-1505 ,-1836 ,0.03 ,DS,32.0 ,30.7 ,31.6 ,30.6 ,0.33 ,30.0 ,31.8 ,26.0 ,32.1 ,31.4 ,31.6 ,31.2 ,31.6 ,30.4 ,31.4 ,31.7 ,31.5 ,31.5 ,30.9 ,31.7 ,29.6 ,173.1 ,18.1 ,18.4 ,32.0 ,3.62 ,496 ,-,16.37 ,-,0.45 ,16.69 ,0.03 ,0.04 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0091 ,2.22E-05,4.6E+01,1.00E-02,003,-,66.94 ,ND,""
2018/8/22 11:00,-1507 ,-1837 ,0.03 ,DS,32.0 ,30.7 ,31.6 ,30.6 ,0.33 ,30.0 ,31.8 ,26.0 ,32.1 ,31.4 ,31.6 ,31.2 ,31.6 ,30.4 ,31.4 ,31.7 ,31.5 ,31.5 ,30.8 ,31.7 ,29.6 ,173.2 ,18.1 ,18.4 ,32.3 ,3.57 ,496 ,-,16.37 ,-,0.45 ,16.31 ,0.03 ,0.04 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0073 ,2.22E-05,4.7E+01,2.51E-03,003,-,66.94 ,ND,""
2018/8/22 17:00,-1510 ,-1839 ,0.03 ,DS,32.0 ,30.6 ,31.6 ,30.5 ,0.32 ,30.0 ,31.8 ,26.1 ,32.1 ,31.4 ,31.6 ,31.2 ,31.6 ,30.4 ,31.4 ,31.7 ,31.5 ,31.4 ,30.9 ,31.7 ,29.6 ,173.1 ,18.1 ,18.4 ,32.4 ,3.59 ,495 ,-,16.36 ,-,0.45 ,16.13 ,0.03 ,0.04 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0076 ,2.23E-05,4.7E+01,5.02E-03,003,-,66.94 ,ND,""
2018/8/22 23:00,-1526 ,-1855 ,0.03 ,DS,32.0 ,30.7 ,31.6 ,30.6 ,0.33 ,30.0 ,31.8 ,26.1 ,32.1 ,31.4 ,31.6 ,31.2 ,31.5 ,30.4 ,31.4 ,31.7 ,31.5 ,31.5 ,30.8 ,31.7 ,29.5 ,173.2 ,18.1 ,18.4 ,32.6 ,3.57 ,496 ,-,16.37 ,-,0.45 ,15.47 ,0.03 ,0.04 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0066 ,2.23E-05,4.7E+01,7.53E-03,003,-,66.93 ,ND,""
2018/8/23 5:00,-1528 ,-1856 ,0.03 ,DS,32.0 ,30.7 ,31.6 ,30.6 ,0.33 ,30.0 ,31.8 ,26.1 ,32.1 ,31.5 ,31.6 ,31.2 ,31.6 ,30.5 ,31.4 ,31.7 ,31.5 ,31.5 ,30.9 ,31.7 ,29.6 ,173.2 ,18.1 ,18.4 ,32.5 ,3.49 ,496 ,-,16.37 ,-,0.45 ,16.69 ,0.03 ,0.04 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0093 ,2.22E-05,4.7E+01,7.53E-03,003,-,66.94 ,ND,""
2018/8/23 11:00,-1528 ,-1858 ,0.03 ,DS,32.1 ,30.7 ,31.6 ,30.6 ,0.33 ,30.0 ,31.8 ,26.1 ,32.1 ,31.4 ,31.6 ,31.2 ,31.6 ,30.4 ,31.4 ,31.7 ,31.6 ,31.5 ,30.9 ,31.7 ,29.6 ,173.3 ,18.1 ,18.5 ,32.6 ,3.46 ,496 ,-,16.37 ,-,0.45 ,15.84 ,0.03 ,0.03 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0077 ,2.22E-05,4.7E+01,7.53E-03,003,-,66.94 ,ND,""
2018/8/23 17:00,-1514 ,-1846 ,0.03 ,DS,32.0 ,30.7 ,31.6 ,30.6 ,0.33 ,30.0 ,31.8 ,26.1 ,32.1 ,31.4 ,31.6 ,31.2 ,31.6 ,30.4 ,31.4 ,31.7 ,31.6 ,31.5 ,30.9 ,31.7 ,29.6 ,173.4 ,18.1 ,18.5 ,32.7 ,3.46 ,496 ,-,16.37 ,-,0.45 ,16.03 ,0.03 ,0.03 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0088 ,2.21E-05,4.7E+01,2.51E-02,003,-,66.94 ,ND,""
2018/8/23 23:00,-1516 ,-1846 ,0.03 ,DS,32.1 ,30.7 ,31.6 ,30.6 ,0.34 ,30.0 ,31.8 ,26.1 ,32.1 ,31.4 ,31.6 ,31.2 ,31.6 ,30.4 ,31.4 ,31.7 ,31.6 ,31.5 ,30.8 ,31.7 ,29.6 ,173.4 ,18.1 ,18.5 ,32.7 ,3.46 ,496 ,-,16.37 ,-,0.45 ,16.78 ,0.03 ,0.03 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0076 ,2.21E-05,4.7E+01,5.02E-03,003,-,66.95 ,ND,""
2018/8/24 5:00,-1475 ,-1810 ,0.03 ,DS,32.0 ,30.7 ,31.7 ,30.6 ,0.33 ,30.0 ,31.8 ,26.1 ,32.1 ,31.5 ,31.6 ,31.2 ,31.6 ,30.4 ,31.4 ,31.7 ,31.6 ,31.5 ,30.9 ,31.7 ,29.6 ,173.2 ,18.2 ,18.5 ,32.7 ,3.36 ,496 ,-,16.37 ,-,0.45 ,16.13 ,0.03 ,0.03 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0091 ,2.20E-05,4.7E+01,1.75E-02,003,-,66.93 ,ND,""
2018/8/24 11:00,-1450 ,-1790 ,0.04 ,DS,32.1 ,30.7 ,31.6 ,30.6 ,0.33 ,30.1 ,31.9 ,26.2 ,32.2 ,31.5 ,31.6 ,31.2 ,31.6 ,30.5 ,31.4 ,31.7 ,31.6 ,31.5 ,30.9 ,31.7 ,29.6 ,173.1 ,18.2 ,18.5 ,32.9 ,3.36 ,496 ,-,16.37 ,-,0.45 ,15.75 ,0.03 ,0.03 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0075 ,2.20E-05,4.7E+01,1.25E-02,003,-,66.95 ,ND,""
2018/8/24 17:00,-1433 ,-1776 ,0.03 ,DS,32.0 ,30.7 ,31.6 ,30.6 ,0.34 ,30.1 ,31.9 ,26.2 ,32.2 ,31.5 ,31.7 ,31.2 ,31.6 ,30.5 ,31.4 ,31.7 ,31.6 ,31.5 ,30.9 ,31.7 ,29.6 ,172.9 ,18.2 ,18.5 ,32.8 ,3.36 ,496 ,-,16.37 ,-,0.45 ,16.97 ,0.03 ,0.03 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0092 ,2.20E-05,4.7E+01,1.25E-02,003,-,66.93 ,ND,""
2018/8/24 23:00,-1445 ,-1786 ,0.03 ,DS,32.1 ,30.8 ,31.7 ,30.6 ,0.34 ,30.1 ,31.9 ,26.2 ,32.2 ,31.4 ,31.6 ,31.2 ,31.6 ,30.5 ,31.4 ,31.7 ,31.7 ,31.5 ,30.9 ,31.8 ,29.7 ,172.8 ,18.2 ,18.6 ,32.9 ,3.26 ,496 ,-,16.37 ,-,0.45 ,16.03 ,0.03 ,0.03 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0094 ,2.20E-05,4.7E+01,1.50E-02,003,-,66.93 ,ND,""
2018/8/25 5:00,-1448 ,-1789 ,0.03 ,DS,32.1 ,30.8 ,31.7 ,30.6 ,0.34 ,30.1 ,31.9 ,26.3 ,32.2 ,31.5 ,31.6 ,31.2 ,31.6 ,30.5 ,31.4 ,31.7 ,31.7 ,31.5 ,30.9 ,31.7 ,29.7 ,172.8 ,18.2 ,18.6 ,33.0 ,3.29 ,496 ,-,16.37 ,-,0.45 ,15.28 ,0.03 ,0.03 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0084 ,2.20E-05,4.7E+01,1.25E-02,003,-,66.95 ,ND,""
2018/8/25 11:00,-1456 ,-1795 ,0.03 ,DS,32.1 ,30.8 ,31.7 ,30.6 ,0.34 ,30.1 ,31.9 ,26.3 ,32.2 ,31.5 ,31.6 ,31.2 ,31.6 ,30.5 ,31.4 ,31.7 ,31.6 ,31.5 ,30.9 ,31.7 ,29.7 ,172.9 ,18.2 ,18.6 ,33.0 ,3.20 ,496 ,-,16.37 ,-,0.45 ,16.59 ,0.03 ,0.03 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0078 ,2.20E-05,4.7E+01,1.00E-02,003,-,66.92 ,ND,""
2018/8/25 17:00,-1454 ,-1794 ,0.03 ,DS,32.1 ,30.8 ,31.7 ,30.6 ,0.34 ,30.1 ,31.9 ,26.3 ,32.2 ,31.5 ,31.7 ,31.3 ,31.6 ,30.5 ,31.4 ,31.7 ,31.6 ,31.5 ,31.0 ,31.7 ,29.7 ,172.9 ,18.2 ,18.6 ,33.2 ,3.23 ,496 ,-,16.37 ,-,0.45 ,16.78 ,0.03 ,0.03 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0096 ,2.20E-05,4.7E+01,1.50E-02,003,-,66.86 ,ND,""
2018/8/25 23:00,-1467 ,-1806 ,0.03 ,DS,32.1 ,30.9 ,31.7 ,30.6 ,0.34 ,30.2 ,31.9 ,26.3 ,32.2 ,31.5 ,31.7 ,31.2 ,31.6 ,30.5 ,31.5 ,31.7 ,31.7 ,31.5 ,31.0 ,31.9 ,29.7 ,172.9 ,18.2 ,18.6 ,33.5 ,3.15 ,496 ,-,16.37 ,-,0.45 ,16.41 ,0.03 ,0.03 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0083 ,2.20E-05,4.7E+01,2.26E-02,003,-,66.88 ,ND,""
2018/8/26 5:00,-1464 ,-1803 ,0.03 ,DS,32.1 ,30.9 ,31.7 ,30.6 ,0.34 ,30.2 ,31.9 ,26.3 ,32.2 ,31.5 ,31.7 ,31.3 ,31.6 ,30.5 ,31.5 ,31.8 ,31.8 ,31.6 ,31.0 ,31.7 ,29.7 ,173.0 ,18.2 ,18.6 ,33.5 ,3.10 ,496 ,-,16.37 ,-,0.45 ,16.41 ,0.03 ,0.03 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0086 ,2.20E-05,4.7E+01,7.53E-03,003,-,66.90 ,ND,""
2018/8/26 11:00,-1467 ,-1802 ,0.03 ,DS,32.1 ,30.9 ,31.7 ,30.6 ,0.34 ,30.2 ,31.9 ,26.4 ,32.2 ,31.5 ,31.7 ,31.3 ,31.7 ,30.5 ,31.5 ,31.7 ,31.7 ,31.6 ,31.0 ,31.8 ,29.7 ,173.1 ,18.3 ,18.6 ,34.0 ,3.13 ,496 ,-,16.37 ,-,0.45 ,16.31 ,0.03 ,0.03 ,2.15 ,0.50 ,0.01 ,0.01 ,0.0097 ,2.20E-05,4.7E+01,1.25E-02,003,-,66.88 ,ND,""
2018/8/26 17:00,-1451 ,-1790 ,0.03 ,DS,32.2 ,30.9 ,31.8 ,30.7 ,0.33 ,30.2 ,32.0 ,26.4 ,32.2 ,31.5 ,31.7 ,31.3 ,31.7 ,30.5 ,31.5 ,31.7 ,31.7 ,31.6 ,31.1 ,31.8 ,29.7 ,173.0 ,18.3 ,18.6 ,34.1 ,3.02 ,496 ,-,16.37 ,-,0.45 ,16.78 ,0.03 ,0.03 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0080 ,2.20E-05,4.7E+01,1.25E-02,003,-,66.88 ,ND,""
2018/8/26 23:00,-1478 ,-1813 ,0.03 ,DS,32.2 ,31.0 ,31.8 ,30.7 ,0.33 ,30.3 ,32.0 ,26.4 ,32.3 ,31.6 ,31.8 ,31.3 ,31.7 ,30.6 ,31.5 ,31.8 ,31.7 ,31.6 ,31.1 ,31.8 ,29.8 ,173.0 ,18.3 ,18.6 ,34.2 ,2.92 ,496 ,-,16.37 ,-,0.45 ,16.50 ,0.03 ,0.03 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0095 ,2.20E-05,4.7E+01,1.00E-02,003,-,66.89 ,ND,""
2018/8/27 5:00,-1472 ,-1808 ,0.03 ,DS,32.2 ,31.0 ,31.8 ,30.7 ,0.33 ,30.3 ,32.0 ,26.4 ,32.2 ,31.6 ,31.8 ,31.3 ,31.7 ,30.6 ,31.5 ,31.8 ,31.8 ,31.6 ,31.1 ,31.8 ,29.8 ,173.1 ,18.3 ,18.7 ,34.2 ,2.89 ,496 ,-,16.37 ,-,0.45 ,16.22 ,0.03 ,0.03 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0103 ,2.22E-05,4.7E+01,1.25E-02,003,-,66.90 ,ND,""
2018/8/27 11:00,-1495 ,-1824 ,0.03 ,DS,32.2 ,31.0 ,31.8 ,30.8 ,0.34 ,30.3 ,32.0 ,26.4 ,32.3 ,31.6 ,31.8 ,31.3 ,31.7 ,30.6 ,31.6 ,31.8 ,31.8 ,31.6 ,31.2 ,31.8 ,29.9 ,173.2 ,18.3 ,18.7 ,34.0 ,2.73 ,496 ,-,16.37 ,-,0.45 ,16.50 ,0.03 ,0.03 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0087 ,2.22E-05,4.7E+01,1.50E-02,003,-,66.91 ,ND,""
2018/8/27 17:00,-1493 ,-1823 ,0.03 ,DS,32.2 ,31.0 ,31.8 ,30.8 ,0.34 ,30.3 ,32.0 ,26.4 ,32.3 ,31.6 ,31.8 ,31.4 ,31.7 ,30.6 ,31.6 ,31.9 ,31.8 ,31.7 ,31.2 ,31.8 ,29.9 ,173.2 ,18.4 ,18.7 ,33.8 ,2.63 ,496 ,-,16.37 ,-,0.45 ,16.59 ,0.03 ,0.03 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0080 ,2.18E-05,4.7E+01,5.02E-03,003,-,66.90 ,ND,""
2018/8/27 23:00,-1504 ,-1831 ,0.03 ,DS,32.2 ,31.1 ,31.8 ,30.8 ,0.34 ,30.3 ,32.1 ,26.4 ,32.3 ,31.6 ,31.8 ,31.4 ,31.7 ,30.6 ,31.6 ,31.9 ,31.8 ,31.7 ,31.2 ,31.9 ,29.9 ,173.3 ,18.4 ,18.7 ,33.8 ,2.52 ,496 ,-,16.37 ,-,0.45 ,16.69 ,0.03 ,0.03 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0084 ,2.18E-05,4.7E+01,1.25E-02,003,-,66.90 ,ND,""
2018/8/28 5:00,-1494 ,-1823 ,0.03 ,DS,32.2 ,31.0 ,31.8 ,30.8 ,0.34 ,30.3 ,32.1 ,26.3 ,32.3 ,31.7 ,31.8 ,31.4 ,31.7 ,30.6 ,31.6 ,31.9 ,31.8 ,31.7 ,31.2 ,31.9 ,29.9 ,173.3 ,18.4 ,18.7 ,33.5 ,2.50 ,496 ,-,16.37 ,-,0.45 ,16.03 ,0.03 ,0.03 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0078 ,2.19E-05,4.7E+01,1.75E-02,003,-,66.94 ,ND,""
2018/8/28 11:00,-1498 ,-1825 ,0.04 ,DS,32.2 ,31.1 ,31.9 ,30.8 ,0.34 ,30.3 ,32.1 ,26.3 ,32.3 ,31.7 ,31.8 ,31.4 ,31.8 ,30.7 ,31.6 ,31.9 ,31.9 ,31.7 ,31.2 ,32.0 ,29.8 ,173.3 ,18.4 ,18.7 ,33.4 ,2.36 ,496 ,-,16.37 ,-,0.45 ,16.31 ,0.03 ,0.03 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0077 ,2.05E-05,4.6E+01,5.02E-03,003,-,66.94 ,ND,""
2018/8/28 17:00,-1492 ,-1820 ,0.03 ,DS,32.2 ,31.1 ,31.9 ,30.8 ,0.34 ,30.4 ,32.1 ,26.4 ,32.4 ,31.7 ,31.8 ,31.4 ,31.8 ,30.7 ,31.6 ,31.9 ,31.9 ,31.7 ,31.2 ,31.9 ,29.9 ,173.2 ,18.4 ,18.7 ,33.1 ,2.26 ,496 ,-,16.37 ,-,0.45 ,16.13 ,0.03 ,0.03 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0089 ,2.16E-05,4.7E+01,7.53E-03,003,-,66.92 ,ND,""
2018/8/28 23:00,-1501 ,-1827 ,0.03 ,DS,32.2 ,31.1 ,31.9 ,30.8 ,0.34 ,30.4 ,32.1 ,26.3 ,32.4 ,31.7 ,31.9 ,31.4 ,31.8 ,30.7 ,31.7 ,31.9 ,31.9 ,31.7 ,31.3 ,31.9 ,30.0 ,173.2 ,18.4 ,18.7 ,33.0 ,2.29 ,496 ,-,16.37 ,-,0.45 ,16.50 ,0.03 ,0.03 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0077 ,2.16E-05,4.7E+01,7.53E-03,003,-,66.94 ,ND,""
2018/8/29 5:00,-1508 ,-1829 ,0.03 ,DS,32.3 ,31.1 ,31.9 ,30.8 ,0.33 ,30.4 ,32.1 ,26.3 ,32.4 ,31.7 ,31.9 ,31.4 ,31.8 ,30.7 ,31.7 ,32.0 ,31.9 ,31.8 ,31.3 ,31.9 ,29.9 ,173.3 ,18.4 ,18.7 ,32.8 ,4.40 ,496 ,-,16.37 ,-,0.45 ,15.94 ,0.03 ,0.03 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0081 ,2.17E-05,4.7E+01,7.53E-03,003,-,66.97 ,ND,""
2018/8/29 11:00,-1513 ,-1833 ,0.03 ,DS,32.3 ,31.1 ,31.9 ,30.8 ,0.34 ,30.4 ,32.1 ,26.2 ,32.4 ,31.7 ,31.9 ,31.4 ,31.8 ,30.7 ,31.7 ,31.9 ,31.9 ,31.8 ,31.3 ,32.0 ,29.9 ,173.4 ,18.4 ,18.8 ,32.6 ,4.19 ,496 ,-,16.37 ,-,0.45 ,16.13 ,0.03 ,0.03 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0077 ,2.17E-05,4.7E+01,1.00E-02,003,-,66.97 ,ND,""
2018/8/29 17:00,-1498 ,-1818 ,0.03 ,DS,32.3 ,31.1 ,31.9 ,30.8 ,0.34 ,30.4 ,32.2 ,26.2 ,32.4 ,31.8 ,31.9 ,31.5 ,31.8 ,30.7 ,31.7 ,32.0 ,32.0 ,31.8 ,31.3 ,32.0 ,29.9 ,173.3 ,18.4 ,18.8 ,32.4 ,4.19 ,496 ,-,16.37 ,-,0.45 ,16.41 ,0.03 ,0.03 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0083 ,2.16E-05,4.7E+01,2.01E-02,003,-,66.92 ,ND,""
2018/8/29 23:00,-1502 ,-1820 ,0.03 ,DS,32.3 ,31.2 ,32.0 ,30.8 ,0.34 ,30.4 ,32.2 ,26.2 ,32.4 ,31.7 ,31.9 ,31.5 ,31.8 ,30.7 ,31.7 ,32.0 ,31.9 ,31.8 ,31.3 ,32.0 ,30.0 ,173.3 ,18.5 ,18.8 ,32.2 ,4.12 ,496 ,-,16.37 ,-,0.45 ,16.50 ,0.03 ,0.03 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0079 ,2.16E-05,4.6E+01,1.50E-02,003,-,66.94 ,ND,""
2018/8/30 5:00,-1482 ,-1804 ,0.03 ,DS,32.3 ,31.2 ,31.9 ,30.9 ,0.34 ,30.4 ,32.2 ,26.2 ,32.4 ,31.8 ,31.9 ,31.5 ,31.8 ,30.7 ,31.7 ,32.0 ,31.9 ,31.8 ,31.3 ,32.0 ,30.0 ,173.3 ,18.5 ,18.8 ,32.1 ,4.06 ,496 ,-,16.37 ,-,0.45 ,15.47 ,0.03 ,0.03 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0076 ,2.18E-05,4.6E+01,7.53E-03,003,-,66.95 ,ND,""
2018/8/30 11:00,-1464 ,-1788 ,0.03 ,DS,32.3 ,31.2 ,32.0 ,30.9 ,0.34 ,30.4 ,32.2 ,26.3 ,32.4 ,31.7 ,31.9 ,31.5 ,31.8 ,30.7 ,31.7 ,32.0 ,31.9 ,31.8 ,31.3 ,32.1 ,29.9 ,173.2 ,18.5 ,18.9 ,32.1 ,3.99 ,496 ,-,16.37 ,-,0.45 ,16.69 ,0.03 ,0.03 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0087 ,2.18E-05,4.7E+01,5.02E-03,003,-,66.92 ,ND,""
2018/8/30 17:00,-1467 ,-1793 ,0.03 ,DS,32.4 ,31.2 ,32.0 ,30.9 ,0.35 ,30.4 ,32.2 ,26.4 ,32.4 ,31.7 ,31.9 ,31.5 ,31.8 ,30.7 ,31.7 ,32.0 ,31.9 ,31.8 ,31.3 ,32.0 ,30.0 ,173.1 ,18.5 ,18.9 ,32.2 ,3.96 ,496 ,-,16.37 ,-,0.45 ,16.88 ,0.03 ,0.03 ,8.56 ,0.50 ,0.01 ,0.01 ,0.0076 ,2.16E-05,4.7E+01,5.02E-03,003,-,66.91 ,ND,""
2018/8/30 23:00,-1450 ,-1780 ,0.04 ,DS,32.3 ,31.2 ,31.9 ,30.9 ,0.34 ,30.5 ,32.2 ,26.4 ,32.4 ,31.8 ,31.9 ,31.5 ,31.9 ,30.7 ,31.7 ,32.0 ,32.0 ,31.8 ,31.3 ,32.1 ,30.0 ,173.1 ,18.6 ,18.9 ,32.2 ,4.02 ,496 ,-,16.37 ,-,0.45 ,16.50 ,0.03 ,0.03 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0091 ,2.16E-05,4.7E+01,1.50E-02,003,-,66.92 ,ND,""
2018/8/31 5:00,-1429 ,-1763 ,0.03 ,DS,32.3 ,31.2 ,32.0 ,30.9 ,0.34 ,30.5 ,32.2 ,26.4 ,32.5 ,31.8 ,31.9 ,31.5 ,31.9 ,30.7 ,31.7 ,32.0 ,31.9 ,31.9 ,31.3 ,32.1 ,30.0 ,173.0 ,18.6 ,18.9 ,32.4 ,3.86 ,496 ,-,16.37 ,-,0.45 ,16.22 ,0.03 ,0.03 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0084 ,2.18E-05,4.7E+01,2.51E-02,003,-,66.93 ,ND,""
2018/8/31 11:00,-1428 ,-1763 ,0.03 ,DS,32.4 ,31.2 ,32.0 ,30.9 ,0.34 ,30.5 ,32.2 ,26.5 ,32.5 ,31.8 ,31.9 ,31.5 ,31.9 ,30.7 ,31.7 ,32.0 ,32.0 ,31.8 ,31.3 ,32.1 ,30.0 ,173.0 ,18.6 ,18.9 ,32.1 ,3.93 ,496 ,-,16.37 ,-,0.45 ,16.22 ,0.03 ,0.03 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0106 ,2.18E-05,4.6E+01,5.02E-03,003,-,66.91 ,ND,""
2018/8/31 17:00,-1414 ,-1752 ,0.03 ,DS,32.4 ,31.2 ,32.0 ,30.9 ,0.34 ,30.5 ,32.2 ,26.6 ,32.5 ,31.8 ,32.0 ,31.5 ,31.9 ,30.8 ,31.7 ,32.0 ,32.0 ,31.9 ,31.4 ,32.1 ,30.0 ,172.8 ,18.6 ,18.9 ,32.4 ,3.86 ,496 ,-,16.37 ,-,0.45 ,16.31 ,0.03 ,0.03 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0084 ,2.16E-05,4.7E+01,7.53E-03,003,-,66.88 ,ND,""
2018/8/31 23:00,-1427 ,-1760 ,0.03 ,DS,32.4 ,31.2 ,32.0 ,31.0 ,0.34 ,30.5 ,32.2 ,26.5 ,32.5 ,31.8 ,32.0 ,31.5 ,31.9 ,30.8 ,31.7 ,32.0 ,32.0 ,31.9 ,31.4 ,32.1 ,30.1 ,172.8 ,18.6 ,18.9 ,32.4 ,3.83 ,496 ,-,16.37 ,-,0.45 ,15.47 ,0.03 ,0.03 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0087 ,2.16E-05,4.7E+01,1.50E-02,003,-,66.89 ,ND,""
2018/9/1 5:00,-1436 ,-1768 ,0.04 ,DS,32.4 ,31.3 ,32.0 ,31.0 ,0.34 ,30.5 ,32.2 ,26.5 ,32.5 ,31.8 ,32.0 ,31.5 ,31.9 ,30.8 ,31.8 ,32.1 ,32.0 ,31.9 ,31.4 ,32.1 ,30.0 ,172.8 ,18.6 ,18.9 ,32.5 ,3.80 ,496 ,-,16.65 ,-,0.45 ,16.13 ,0.03 ,0.03 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0083 ,2.17E-05,4.7E+01,7.53E-03,003,-,66.91 ,ND,""
2018/9/1 11:00,-1452 ,-1777 ,0.04 ,DS,32.4 ,31.2 ,32.0 ,30.9 ,0.35 ,30.5 ,32.3 ,26.5 ,32.5 ,31.9 ,32.0 ,31.6 ,31.9 ,30.8 ,31.8 ,32.1 ,32.1 ,31.9 ,31.4 ,32.0 ,30.1 ,172.9 ,18.6 ,19.0 ,32.3 ,3.80 ,496 ,-,16.65 ,-,0.45 ,15.94 ,0.03 ,0.03 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0097 ,2.17E-05,4.6E+01,1.25E-02,003,-,66.91 ,ND,""
2018/9/1 17:00,-1446 ,-1771 ,0.04 ,DS,32.4 ,31.3 ,32.0 ,31.0 ,0.34 ,30.5 ,32.2 ,26.4 ,32.5 ,31.9 ,32.0 ,31.6 ,31.9 ,30.8 ,31.8 ,32.1 ,32.0 ,31.9 ,31.4 ,32.1 ,30.0 ,172.9 ,18.6 ,19.0 ,32.2 ,3.70 ,496 ,-,16.65 ,-,0.45 ,17.16 ,0.03 ,0.03 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0098 ,2.17E-05,4.7E+01,7.53E-03,003,-,66.90 ,ND,""
2018/9/1 23:00,-1486 ,-1804 ,0.04 ,DS,32.5 ,31.3 ,32.1 ,31.0 ,0.34 ,30.5 ,32.3 ,26.4 ,32.5 ,31.9 ,32.0 ,31.6 ,31.9 ,30.8 ,31.8 ,32.1 ,32.1 ,31.9 ,31.4 ,32.1 ,30.1 ,173.1 ,18.7 ,19.0 ,32.2 ,3.75 ,496 ,-,16.65 ,-,0.45 ,16.22 ,0.03 ,0.03 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0091 ,2.17E-05,4.7E+01,7.53E-03,003,-,66.92 ,ND,""
2018/9/2 5:00,-1497 ,-1812 ,0.04 ,DS,32.4 ,31.3 ,32.1 ,31.0 ,0.34 ,30.5 ,32.3 ,26.3 ,32.6 ,31.9 ,32.0 ,31.6 ,32.0 ,30.8 ,31.8 ,32.1 ,32.0 ,31.9 ,31.4 ,32.1 ,30.1 ,173.2 ,18.7 ,19.0 ,32.2 ,3.59 ,496 ,-,16.65 ,-,0.45 ,15.94 ,0.03 ,0.03 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0079 ,2.18E-05,4.7E+01,2.01E-02,003,-,66.93 ,ND,""
2018/9/2 11:00,-1502 ,-1814 ,0.03 ,DS,32.5 ,31.3 ,32.1 ,31.0 ,0.33 ,30.5 ,32.3 ,26.3 ,32.6 ,31.9 ,32.0 ,31.6 ,32.0 ,30.8 ,31.8 ,32.1 ,32.1 ,31.9 ,31.4 ,32.1 ,30.1 ,173.3 ,18.7 ,19.0 ,31.8 ,3.59 ,496 ,-,16.65 ,-,0.45 ,16.59 ,0.03 ,0.03 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0079 ,2.18E-05,4.6E+01,7.53E-03,003,-,66.93 ,ND,""
2018/9/2 17:00,-1497 ,-1810 ,0.04 ,DS,32.5 ,31.3 ,32.1 ,31.0 ,0.33 ,30.5 ,32.2 ,26.4 ,32.5 ,31.9 ,32.1 ,31.6 ,32.0 ,30.8 ,31.8 ,32.1 ,32.1 ,31.9 ,31.4 ,32.1 ,30.0 ,173.3 ,18.7 ,19.1 ,31.8 ,3.62 ,496 ,-,16.65 ,-,0.45 ,16.31 ,0.03 ,0.03 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0087 ,2.18E-05,4.7E+01,1.25E-02,003,-,66.89 ,ND,""
2018/9/2 23:00,-1500 ,-1811 ,0.04 ,DS,32.5 ,31.3 ,32.1 ,31.0 ,0.34 ,30.5 ,32.3 ,26.4 ,32.6 ,31.9 ,32.0 ,31.6 ,32.0 ,30.8 ,31.8 ,32.1 ,32.1 ,31.9 ,31.4 ,32.1 ,30.0 ,173.4 ,18.7 ,19.1 ,31.9 ,3.62 ,496 ,-,16.65 ,-,0.45 ,16.03 ,0.03 ,0.03 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0080 ,2.18E-05,4.6E+01,5.02E-03,003,-,66.93 ,ND,""
2018/9/3 5:00,-1487 ,-1800 ,0.04 ,DS,32.5 ,31.3 ,32.1 ,31.0 ,0.33 ,30.5 ,32.3 ,26.4 ,32.6 ,31.9 ,32.0 ,31.6 ,32.0 ,30.8 ,31.8 ,32.1 ,32.0 ,32.0 ,31.4 ,32.1 ,30.0 ,173.3 ,18.7 ,19.1 ,31.9 ,3.49 ,496 ,-,16.65 ,-,0.45 ,15.94 ,0.03 ,0.03 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0086 ,2.19E-05,4.7E+01,2.51E-02,003,-,66.94 ,ND,""
2018/9/3 11:00,-1478 ,-1793 ,0.03 ,DS,32.5 ,31.3 ,32.1 ,31.0 ,0.34 ,30.5 ,32.3 ,26.4 ,32.5 ,31.9 ,32.0 ,31.6 ,32.0 ,30.8 ,31.8 ,32.1 ,32.1 ,31.9 ,31.4 ,32.1 ,30.1 ,173.3 ,18.7 ,19.1 ,31.6 ,3.52 ,496 ,-,16.65 ,-,0.45 ,16.13 ,0.03 ,0.03 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0090 ,2.19E-05,4.6E+01,1.50E-02,003,-,66.93 ,ND,""
2018/9/3 17:00,-1461 ,-1777 ,0.03 ,DS,32.5 ,31.3 ,32.1 ,31.0 ,0.33 ,30.5 ,32.3 ,26.4 ,32.6 ,31.9 ,32.0 ,31.6 ,32.0 ,30.8 ,31.8 ,32.1 ,32.1 ,31.9 ,31.4 ,32.1 ,30.0 ,173.2 ,18.7 ,19.1 ,31.5 ,3.56 ,496 ,-,16.65 ,-,0.45 ,16.41 ,0.03 ,0.03 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0070 ,2.15E-05,4.7E+01,7.53E-03,003,-,66.88 ,ND,""
2018/9/3 23:00,-1457 ,-1773 ,0.04 ,DS,32.5 ,31.3 ,32.1 ,31.1 ,0.34 ,30.5 ,32.3 ,26.4 ,32.6 ,31.9 ,32.1 ,31.6 ,32.0 ,30.8 ,31.8 ,32.1 ,32.0 ,31.9 ,31.4 ,32.2 ,30.1 ,173.1 ,18.8 ,19.1 ,31.6 ,3.53 ,496 ,-,16.65 ,-,0.45 ,16.50 ,0.03 ,0.02 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0083 ,2.15E-05,4.7E+01,1.50E-02,003,-,66.91 ,ND,""
2018/9/4 5:00,-1437 ,-1756 ,0.04 ,DS,32.5 ,31.3 ,32.1 ,31.1 ,0.34 ,30.5 ,32.3 ,26.4 ,32.6 ,31.9 ,32.1 ,31.6 ,32.0 ,30.8 ,31.8 ,32.1 ,32.0 ,31.9 ,31.4 ,32.2 ,30.0 ,173.0 ,18.8 ,19.1 ,31.5 ,3.53 ,496 ,-,16.65 ,-,0.45 ,16.22 ,0.03 ,0.02 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0087 ,2.18E-05,4.7E+01,7.53E-03,003,-,66.93 ,ND,""
2018/9/4 11:00,-1425 ,-1748 ,0.04 ,DS,32.5 ,31.3 ,32.1 ,31.1 ,0.35 ,30.5 ,32.3 ,26.4 ,32.5 ,31.9 ,32.1 ,31.6 ,32.0 ,30.8 ,31.8 ,32.1 ,32.1 ,31.9 ,31.4 ,32.1 ,30.1 ,173.0 ,18.8 ,19.1 ,31.5 ,3.53 ,496 ,-,16.65 ,-,0.45 ,16.31 ,0.03 ,0.02 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0071 ,2.18E-05,4.6E+01,1.50E-02,003,-,66.91 ,ND,""
2018/9/4 17:00,-1353 ,-1696 ,0.04 ,DS,32.5 ,31.3 ,32.1 ,31.1 ,0.34 ,30.5 ,32.3 ,26.5 ,32.6 ,31.9 ,32.1 ,31.6 ,32.0 ,30.8 ,31.8 ,32.1 ,32.0 ,31.9 ,31.4 ,32.2 ,30.0 ,172.7 ,18.8 ,19.2 ,31.6 ,3.50 ,495 ,-,16.64 ,-,0.45 ,16.41 ,0.02 ,0.03 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0073 ,2.18E-05,4.6E+01,1.50E-02,003,-,66.90 ,ND,""
2018/9/4 23:00,-1313 ,-1696 ,0.04 ,DS,32.5 ,31.2 ,32.1 ,31.1 ,0.34 ,30.5 ,32.3 ,26.6 ,32.6 ,31.9 ,32.1 ,31.6 ,32.0 ,30.9 ,31.9 ,32.1 ,32.1 ,31.9 ,31.4 ,32.1 ,30.1 ,172.4 ,18.8 ,19.2 ,31.7 ,3.55 ,495 ,-,16.64 ,-,0.45 ,15.84 ,0.02 ,0.03 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0068 ,2.17E-05,4.6E+01,1.50E-02,003,-,66.90 ,1.45E-07,""
2018/9/5 5:00,-1346 ,-1715 ,0.04 ,DS,32.5 ,31.3 ,32.1 ,31.1 ,0.34 ,30.6 ,32.3 ,26.6 ,32.6 ,31.9 ,32.1 ,31.6 ,32.0 ,30.9 ,31.9 ,32.1 ,32.1 ,31.9 ,31.4 ,32.2 ,30.1 ,172.3 ,18.8 ,19.2 ,31.9 ,3.50 ,494 ,-,16.62 ,-,0.45 ,16.03 ,0.03 ,0.03 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0073 ,2.17E-05,4.6E+01,7.53E-03,003,-,66.90 ,ND,""
2018/9/5 11:00,-1355 ,-1721 ,0.04 ,DS,32.6 ,31.3 ,32.1 ,31.1 ,0.33 ,30.6 ,32.3 ,26.6 ,32.6 ,31.9 ,32.1 ,31.6 ,32.0 ,30.9 ,31.9 ,32.1 ,32.1 ,32.0 ,31.4 ,32.2 ,30.1 ,172.5 ,18.8 ,19.2 ,31.9 ,3.44 ,494 ,-,16.62 ,-,0.45 ,16.13 ,0.01 ,0.02 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0096 ,2.17E-05,4.6E+01,1.00E-02,003,-,66.90 ,ND,""
2018/9/5 17:00,-1354 ,-1720 ,0.04 ,DS,32.6 ,31.3 ,32.1 ,31.1 ,0.34 ,30.6 ,32.3 ,26.6 ,32.6 ,31.9 ,32.1 ,31.6 ,32.0 ,30.9 ,31.9 ,32.1 ,32.2 ,32.0 ,31.4 ,32.2 ,30.2 ,172.5 ,18.9 ,19.2 ,32.1 ,3.44 ,494 ,-,16.62 ,-,0.45 ,16.41 ,0.04 ,0.04 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0091 ,2.17E-05,4.6E+01,1.00E-02,003,-,66.88 ,ND,""
2018/9/5 23:00,-1381 ,-1744 ,0.04 ,DS,32.6 ,31.3 ,32.1 ,31.1 ,0.34 ,30.6 ,32.3 ,26.6 ,32.6 ,31.9 ,32.1 ,31.7 ,32.0 ,30.9 ,31.9 ,32.2 ,32.1 ,32.0 ,31.4 ,32.2 ,30.1 ,172.6 ,18.9 ,19.2 ,32.1 ,3.44 ,494 ,-,16.62 ,-,0.45 ,16.41 ,0.04 ,0.04 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0084 ,2.18E-05,4.7E+01,2.01E-02,003,-,66.90 ,ND,""
2018/9/6 5:00,-1406 ,-1762 ,0.04 ,DS,32.6 ,31.3 ,32.1 ,31.1 ,0.34 ,30.6 ,32.3 ,26.6 ,32.6 ,32.0 ,32.1 ,31.7 ,32.0 ,30.9 ,31.9 ,32.2 ,32.2 ,32.0 ,31.4 ,32.2 ,30.1 ,172.7 ,18.9 ,19.2 ,32.1 ,3.44 ,494 ,-,16.62 ,-,0.45 ,16.03 ,0.04 ,0.04 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0090 ,2.18E-05,4.7E+01,1.50E-02,003,-,66.89 ,ND,""
2018/9/6 11:00,-1421 ,-1775 ,0.04 ,DS,32.6 ,31.4 ,32.1 ,31.1 ,0.34 ,30.6 ,32.4 ,26.6 ,32.7 ,32.0 ,32.1 ,31.7 ,32.0 ,30.9 ,31.9 ,32.2 ,32.2 ,32.0 ,31.4 ,32.2 ,30.1 ,172.8 ,18.9 ,19.2 ,32.0 ,3.39 ,494 ,-,16.62 ,-,0.45 ,15.84 ,0.04 ,0.04 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0076 ,2.15E-05,4.7E+01,7.53E-03,003,-,66.88 ,ND,""
2018/9/6 17:00,-1427 ,-1780 ,0.04 ,DS,32.6 ,31.4 ,32.2 ,31.1 ,0.33 ,30.6 ,32.4 ,26.6 ,32.7 ,32.0 ,32.1 ,31.7 ,32.1 ,30.9 ,31.9 ,32.2 ,32.2 ,32.0 ,31.4 ,32.3 ,30.2 ,172.8 ,18.9 ,19.2 ,32.4 ,3.42 ,502 ,-,16.73 ,-,0.46 ,16.22 ,0.04 ,0.04 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0092 ,2.15E-05,4.7E+01,2.01E-02,003,-,66.86 ,ND,""
2018/9/6 23:00,-1433 ,-1783 ,0.04 ,DS,32.6 ,31.4 ,32.2 ,31.1 ,0.33 ,30.6 ,32.4 ,26.6 ,32.7 ,32.0 ,32.2 ,31.7 ,32.1 ,30.9 ,31.9 ,32.2 ,32.3 ,32.0 ,31.5 ,32.2 ,30.2 ,172.9 ,18.9 ,19.2 ,32.5 ,3.34 ,502 ,-,16.73 ,-,0.46 ,16.13 ,0.04 ,0.04 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0081 ,2.17E-05,4.6E+01,7.53E-03,003,-,66.87 ,ND,""
2018/9/7 5:00,-1429 ,-1781 ,0.04 ,DS,32.6 ,31.4 ,32.2 ,31.1 ,0.34 ,30.6 ,32.4 ,26.6 ,32.7 ,32.0 ,32.2 ,31.7 ,32.1 ,30.9 ,31.9 ,32.2 ,32.2 ,32.0 ,31.5 ,32.2 ,30.2 ,173.0 ,18.9 ,19.2 ,32.4 ,3.39 ,502 ,-,16.73 ,-,0.45 ,16.69 ,0.04 ,0.04 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0074 ,2.17E-05,4.7E+01,1.50E-02,003,-,66.88 ,ND,""
2018/9/7 11:00,-1428 ,-1778 ,0.04 ,DS,32.6 ,31.4 ,32.2 ,31.1 ,0.34 ,30.6 ,32.4 ,26.6 ,32.7 ,32.0 ,32.2 ,31.7 ,32.1 ,30.9 ,32.0 ,32.2 ,32.2 ,32.0 ,31.5 ,32.2 ,30.2 ,173.0 ,18.9 ,19.2 ,32.4 ,3.28 ,502 ,-,16.73 ,-,0.46 ,16.22 ,0.04 ,0.05 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0079 ,2.16E-05,4.6E+01,1.00E-02,003,-,66.88 ,ND,""
2018/9/7 17:00,-1405 ,-1760 ,0.04 ,DS,32.6 ,31.4 ,32.2 ,31.1 ,0.34 ,30.6 ,32.4 ,26.6 ,32.7 ,32.0 ,32.2 ,31.8 ,32.1 ,30.9 ,32.0 ,32.2 ,32.2 ,32.0 ,31.5 ,32.3 ,30.2 ,172.8 ,18.9 ,19.3 ,32.5 ,3.28 ,495 ,-,16.64 ,-,0.45 ,15.75 ,0.04 ,0.04 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0067 ,2.16E-05,4.6E+01,1.25E-02,003,-,66.87 ,ND,""
2018/9/7 23:00,-1418 ,-1767 ,0.04 ,DS,32.6 ,31.4 ,32.2 ,31.1 ,0.34 ,30.7 ,32.4 ,26.7 ,32.7 ,32.0 ,32.2 ,31.7 ,32.1 ,30.9 ,32.0 ,32.2 ,32.3 ,32.0 ,31.5 ,32.2 ,30.2 ,172.9 ,18.9 ,19.3 ,32.6 ,3.21 ,495 ,-,16.64 ,-,0.45 ,16.88 ,0.04 ,0.04 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0075 ,2.17E-05,4.7E+01,1.00E-02,003,-,66.89 ,ND,""
2018/9/8 5:00,-1429 ,-1778 ,0.04 ,DS,32.6 ,31.4 ,32.2 ,31.1 ,0.34 ,30.7 ,32.4 ,26.7 ,32.7 ,32.0 ,32.2 ,31.8 ,32.1 ,30.9 ,32.0 ,32.2 ,32.3 ,32.1 ,31.5 ,32.3 ,30.1 ,173.0 ,19.0 ,19.3 ,32.6 ,3.22 ,495 ,-,16.64 ,-,0.45 ,16.59 ,0.04 ,0.04 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0086 ,2.17E-05,4.7E+01,1.50E-02,003,-,66.89 ,ND,""
2018/9/8 11:00,-1464 ,-1807 ,0.04 ,DS,32.7 ,31.4 ,32.2 ,31.1 ,0.35 ,30.7 ,32.5 ,26.7 ,32.7 ,32.0 ,32.2 ,31.8 ,32.1 ,30.9 ,32.0 ,32.2 ,32.3 ,32.1 ,31.5 ,32.3 ,30.2 ,173.1 ,19.0 ,19.3 ,32.4 ,3.15 ,495 ,-,16.64 ,-,0.45 ,16.59 ,0.04 ,0.04 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0095 ,2.17E-05,4.7E+01,1.75E-02,003,-,66.89 ,ND,""
2018/9/8 17:00,-1473 ,-1814 ,0.04 ,DS,32.7 ,31.4 ,32.2 ,31.2 ,0.34 ,30.7 ,32.4 ,26.6 ,32.7 ,32.1 ,32.2 ,31.8 ,32.1 ,30.9 ,32.0 ,32.3 ,32.3 ,32.1 ,31.5 ,32.3 ,30.2 ,173.1 ,18.9 ,19.3 ,32.4 ,3.12 ,495 ,-,16.64 ,-,0.45 ,16.88 ,0.04 ,0.04 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0092 ,2.17E-05,4.7E+01,2.01E-02,003,-,66.89 ,ND,""
2018/9/8 23:00,-1504 ,-1840 ,0.04 ,DS,32.7 ,31.5 ,32.2 ,31.2 ,0.34 ,30.7 ,32.5 ,26.6 ,32.8 ,32.1 ,32.2 ,31.8 ,32.2 ,30.9 ,32.0 ,32.3 ,32.4 ,32.1 ,31.6 ,32.3 ,30.2 ,173.4 ,19.0 ,19.3 ,32.4 ,3.09 ,495 ,-,16.64 ,-,0.45 ,16.22 ,0.04 ,0.04 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0077 ,2.17E-05,4.7E+01,7.53E-03,003,-,66.88 ,ND,""
2018/9/9 5:00,-1509 ,-1843 ,0.03 ,DS,32.7 ,31.5 ,32.2 ,31.2 ,0.35 ,30.7 ,32.5 ,26.5 ,32.8 ,32.1 ,32.2 ,31.8 ,32.2 ,30.9 ,32.0 ,32.3 ,32.4 ,32.1 ,31.5 ,32.3 ,30.2 ,173.5 ,19.0 ,19.3 ,32.2 ,3.06 ,495 ,-,16.64 ,-,0.45 ,16.03 ,0.04 ,0.04 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0095 ,2.17E-05,4.7E+01,1.00E-02,003,-,66.88 ,ND,""
2018/9/9 11:00,-1516 ,-1848 ,0.03 ,DS,32.7 ,31.5 ,32.2 ,31.2 ,0.34 ,30.7 ,32.5 ,26.5 ,32.8 ,32.1 ,32.2 ,31.8 ,32.1 ,30.9 ,32.0 ,32.3 ,32.3 ,32.1 ,31.5 ,32.3 ,30.2 ,173.6 ,19.0 ,19.3 ,32.1 ,2.96 ,495 ,-,16.64 ,-,0.45 ,16.03 ,0.04 ,0.04 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0095 ,2.17E-05,4.7E+01,1.75E-02,003,-,66.92 ,ND,""
2018/9/9 17:00,-1519 ,-1848 ,0.03 ,DS,32.7 ,31.5 ,32.2 ,31.2 ,0.34 ,30.7 ,32.5 ,26.4 ,32.8 ,32.1 ,32.2 ,31.8 ,32.2 ,30.9 ,32.0 ,32.3 ,32.3 ,32.1 ,31.6 ,32.3 ,30.2 ,173.5 ,19.0 ,19.3 ,31.8 ,2.86 ,495 ,-,16.64 ,-,0.45 ,16.03 ,0.04 ,0.04 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0080 ,2.18E-05,4.6E+01,1.50E-02,003,-,66.91 ,ND,""
2018/9/9 23:00,-1551 ,-1871 ,0.03 ,DS,32.7 ,31.5 ,32.3 ,31.2 ,0.34 ,30.7 ,32.5 ,26.3 ,32.8 ,32.1 ,32.2 ,31.8 ,32.2 ,31.0 ,32.0 ,32.3 ,32.3 ,32.1 ,31.6 ,32.3 ,30.1 ,173.6 ,19.0 ,19.4 ,31.6 ,2.89 ,496 ,-,16.65 ,-,0.45 ,16.22 ,0.04 ,0.05 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0087 ,2.18E-05,4.6E+01,1.50E-02,003,-,66.95 ,ND,""
2018/9/10 5:00,-1534 ,-1856 ,0.03 ,DS,32.7 ,31.4 ,32.2 ,31.2 ,0.34 ,30.6 ,32.5 ,26.3 ,32.8 ,32.1 ,32.2 ,31.8 ,32.2 ,30.9 ,32.0 ,32.3 ,32.3 ,32.1 ,31.6 ,32.3 ,30.1 ,173.6 ,19.0 ,19.3 ,31.2 ,2.75 ,496 ,-,16.65 ,-,0.45 ,16.31 ,0.04 ,0.04 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0092 ,2.16E-05,4.6E+01,5.02E-03,003,-,66.94 ,ND,""
2018/9/10 11:00,-1513 ,-1838 ,0.03 ,DS,32.8 ,31.5 ,32.3 ,31.2 ,0.34 ,30.7 ,32.5 ,26.3 ,32.8 ,32.1 ,32.2 ,31.8 ,32.2 ,30.9 ,32.0 ,32.3 ,32.3 ,32.1 ,31.5 ,32.3 ,30.2 ,173.6 ,19.0 ,19.4 ,31.2 ,2.70 ,496 ,-,16.65 ,-,0.45 ,16.88 ,0.04 ,0.04 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0076 ,2.16E-05,4.7E+01,1.25E-02,003,-,66.96 ,ND,""
2018/9/10 17:00,-1501 ,-1827 ,0.03 ,DS,32.7 ,31.4 ,32.2 ,31.2 ,0.34 ,30.7 ,32.5 ,26.3 ,32.8 ,32.1 ,32.2 ,31.8 ,32.2 ,31.0 ,32.0 ,32.3 ,32.3 ,32.1 ,31.6 ,32.3 ,30.2 ,173.4 ,19.0 ,19.4 ,30.9 ,2.70 ,496 ,-,16.65 ,-,0.45 ,16.41 ,0.04 ,0.04 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0097 ,2.16E-05,4.7E+01,1.75E-02,003,-,66.92 ,ND,""
2018/9/10 23:00,-1531 ,-1850 ,0.03 ,DS,32.7 ,31.5 ,32.3 ,31.2 ,0.35 ,30.7 ,32.5 ,26.2 ,32.8 ,32.1 ,32.2 ,31.8 ,32.2 ,31.0 ,32.1 ,32.3 ,32.4 ,32.1 ,31.6 ,32.3 ,30.2 ,173.5 ,19.1 ,19.4 ,30.7 ,2.70 ,496 ,-,16.65 ,-,0.45 ,15.94 ,0.04 ,0.05 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0073 ,2.16E-05,4.6E+01,1.25E-02,003,-,66.94 ,ND,""
2018/9/11 5:00,-1566 ,-1877 ,0.03 ,DS,32.8 ,31.5 ,32.3 ,31.3 ,0.34 ,30.7 ,32.5 ,26.1 ,32.8 ,32.1 ,32.3 ,31.8 ,32.2 ,31.0 ,32.1 ,32.3 ,32.4 ,32.2 ,31.6 ,32.3 ,30.2 ,173.6 ,19.0 ,19.4 ,30.5 ,2.56 ,495 ,-,16.64 ,-,0.45 ,16.13 ,0.04 ,0.05 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0083 ,2.15E-05,4.7E+01,1.25E-02,003,-,66.93 ,ND,""
2018/9/11 11:00,-1600 ,-1910 ,0.03 ,DS,32.7 ,31.5 ,32.3 ,31.3 ,0.35 ,30.6 ,32.5 ,26.1 ,32.8 ,32.1 ,32.3 ,31.8 ,32.2 ,31.0 ,32.1 ,32.3 ,32.4 ,32.1 ,31.5 ,32.4 ,30.2 ,173.9 ,19.1 ,19.4 ,-,-,495 ,-,16.64 ,-,0.45 ,16.03 ,0.05 ,0.05 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0101 ,2.13E-05,4.6E+01,2.51E-03,003,-,66.93 ,ND,""
2018/9/11 17:00,-1607 ,-1915 ,0.03 ,DS,32.7 ,31.4 ,32.3 ,31.3 ,0.34 ,30.7 ,32.5 ,26.0 ,32.9 ,32.1 ,32.3 ,31.8 ,32.2 ,31.0 ,32.1 ,32.3 ,32.4 ,32.2 ,31.6 ,32.4 ,30.1 ,174.1 ,19.1 ,19.4 ,-,-,495 ,-,16.64 ,-,0.45 ,15.94 ,0.04 ,0.04 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0101 ,2.13E-05,4.6E+01,7.53E-03,003,-,66.94 ,ND,""
2018/9/11 23:00,-1627 ,-1930 ,0.03 ,DS,32.7 ,31.4 ,32.3 ,31.3 ,0.34 ,30.6 ,32.5 ,25.9 ,32.9 ,32.1 ,32.3 ,31.8 ,32.2 ,31.0 ,32.1 ,32.3 ,32.4 ,32.2 ,31.5 ,32.3 ,30.2 ,174.1 ,19.1 ,19.4 ,-,-,495 ,-,16.64 ,-,0.45 ,16.88 ,0.04 ,0.04 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0070 ,2.15E-05,4.6E+01,1.75E-02,003,-,66.91 ,ND,""
2018/9/12 5:00,-1636 ,-1936 ,0.03 ,DS,32.7 ,31.4 ,32.2 ,31.3 ,0.34 ,30.6 ,32.5 ,25.9 ,32.9 ,32.1 ,32.3 ,31.8 ,32.2 ,31.0 ,32.1 ,32.3 ,32.4 ,32.1 ,31.5 ,32.3 ,30.1 ,174.1 ,19.1 ,19.4 ,-,-,495 ,-,16.64 ,-,0.45 ,15.94 ,0.04 ,0.04 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0089 ,2.15E-05,4.6E+01,2.51E-02,003,-,66.93 ,ND,""
2018/9/12 11:00,-1640 ,-1938 ,0.03 ,DS,32.6 ,31.3 ,32.2 ,31.3 ,0.34 ,30.6 ,32.5 ,25.8 ,32.8 ,32.0 ,32.2 ,31.8 ,32.2 ,30.9 ,32.0 ,32.2 ,32.3 ,32.1 ,31.5 ,32.3 ,30.1 ,174.3 ,19.1 ,19.4 ,-,-,495 ,-,16.64 ,-,0.45 ,15.94 ,0.04 ,0.04 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0078 ,2.15E-05,4.6E+01,5.02E-03,003,-,66.91 ,ND,""
2018/9/12 17:00,-1621 ,-1922 ,0.03 ,DS,32.6 ,31.4 ,32.2 ,31.2 ,0.33 ,30.5 ,32.5 ,25.8 ,32.8 ,32.1 ,32.2 ,31.8 ,32.2 ,31.0 ,32.1 ,32.3 ,32.3 ,32.1 ,31.5 ,32.3 ,30.0 ,174.3 ,19.1 ,19.4 ,31.6 ,2.71 ,495 ,-,16.64 ,-,0.45 ,16.50 ,0.04 ,0.04 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0085 ,2.15E-05,4.6E+01,1.25E-02,003,-,66.88 ,ND,""
2018/9/12 23:00,-1614 ,-1916 ,0.03 ,DS,32.6 ,31.4 ,32.2 ,31.2 ,0.33 ,30.5 ,32.5 ,25.8 ,32.8 ,32.1 ,32.2 ,31.8 ,32.2 ,31.0 ,32.1 ,32.3 ,32.3 ,32.1 ,31.5 ,32.3 ,30.1 ,174.2 ,19.1 ,19.4 ,31.6 ,2.61 ,495 ,-,16.64 ,-,0.45 ,16.69 ,0.04 ,0.03 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0087 ,2.16E-05,4.6E+01,7.53E-03,003,-,66.90 ,ND,""
2018/9/13 5:00,-1606 ,-1910 ,0.03 ,DS,32.6 ,31.4 ,32.2 ,31.2 ,0.34 ,30.5 ,32.5 ,25.7 ,32.8 ,32.1 ,32.2 ,31.8 ,32.2 ,30.9 ,32.0 ,32.3 ,32.3 ,32.1 ,31.5 ,32.3 ,30.0 ,174.1 ,19.1 ,19.4 ,31.2 ,2.58 ,495 ,-,16.64 ,-,0.45 ,16.41 ,0.05 ,0.03 ,0.78 ,0.49 ,0.01 ,0.01 ,0.0089 ,2.16E-05,4.6E+01,1.75E-02,003,-,66.91 ,ND,""
2018/9/13 11:00,-1593 ,-1897 ,0.03 ,DS,32.6 ,31.3 ,32.2 ,31.3 ,0.34 ,30.5 ,32.4 ,25.8 ,32.8 ,32.1 ,32.2 ,31.8 ,32.2 ,31.0 ,32.0 ,32.3 ,32.2 ,32.1 ,31.5 ,32.3 ,30.0 ,174.1 ,19.1 ,19.4 ,31.0 ,2.51 ,495 ,-,16.64 ,-,0.45 ,15.56 ,0.04 ,0.03 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0082 ,2.16E-05,4.6E+01,5.02E-03,003,-,66.87 ,ND,""
2018/9/13 17:00,-1576 ,-1884 ,0.03 ,DS,32.5 ,31.3 ,32.2 ,31.3 ,0.34 ,30.5 ,32.4 ,25.8 ,32.8 ,32.0 ,32.2 ,31.8 ,32.2 ,30.9 ,32.0 ,32.2 ,32.2 ,32.1 ,31.4 ,32.3 ,30.0 ,174.0 ,19.1 ,19.4 ,30.8 ,2.45 ,495 ,-,16.64 ,-,0.45 ,15.75 ,0.04 ,0.04 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0085 ,2.16E-05,4.6E+01,5.02E-03,003,-,66.87 ,ND,""
2018/9/13 23:00,-1575 ,-1882 ,0.03 ,DS,32.5 ,31.3 ,32.2 ,31.3 ,0.34 ,30.5 ,32.4 ,25.9 ,32.8 ,32.0 ,32.2 ,31.7 ,32.2 ,30.9 ,32.0 ,32.2 ,32.3 ,32.1 ,31.4 ,32.3 ,30.1 ,173.9 ,19.1 ,19.4 ,30.8 ,2.51 ,495 ,-,16.64 ,-,0.45 ,15.56 ,0.04 ,0.03 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0090 ,2.17E-05,4.6E+01,1.00E-02,003,-,66.86 ,ND,""
2018/9/14 5:00,-1578 ,-1885 ,0.03 ,DS,32.5 ,31.3 ,32.2 ,31.2 ,0.34 ,30.5 ,32.4 ,25.9 ,32.8 ,32.0 ,32.2 ,31.7 ,32.1 ,30.9 ,32.0 ,32.2 ,32.2 ,32.0 ,31.4 ,32.3 ,30.0 ,174.0 ,19.1 ,19.5 ,30.6 ,2.37 ,495 ,-,16.64 ,-,0.45 ,16.41 ,0.04 ,0.04 ,0.78 ,0.49 ,0.01 ,0.01 ,0.0081 ,2.17E-05,4.6E+01,2.26E-02,003,-,66.88 ,ND,""
2018/9/14 11:00,-1572 ,-1878 ,0.03 ,DS,32.5 ,31.3 ,32.2 ,31.3 ,0.34 ,30.5 ,32.4 ,25.9 ,32.8 ,32.0 ,32.2 ,31.7 ,32.1 ,30.9 ,32.0 ,32.2 ,32.2 ,32.0 ,31.4 ,32.3 ,30.0 ,174.0 ,19.1 ,19.5 ,30.6 ,2.32 ,495 ,-,16.64 ,-,0.45 ,16.31 ,0.04 ,0.03 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0082 ,2.16E-05,4.6E+01,1.25E-02,003,-,66.83 ,ND,""
2018/9/14 17:00,-1551 ,-1859 ,0.03 ,DS,32.5 ,31.3 ,32.2 ,31.3 ,0.34 ,30.5 ,32.4 ,26.0 ,32.7 ,32.0 ,32.2 ,31.7 ,32.1 ,30.9 ,31.9 ,32.2 ,32.2 ,32.0 ,31.4 ,32.2 ,30.0 ,173.9 ,19.1 ,19.5 ,30.7 ,2.32 ,495 ,-,16.64 ,-,0.45 ,17.25 ,0.04 ,0.03 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0075 ,2.16E-05,4.6E+01,1.00E-02,003,-,66.84 ,ND,""
2018/9/14 23:00,-1554 ,-1863 ,0.03 ,DS,32.5 ,31.2 ,32.1 ,31.2 ,0.34 ,30.5 ,32.4 ,26.0 ,32.7 ,32.0 ,32.2 ,31.7 ,32.1 ,30.9 ,32.0 ,32.2 ,32.2 ,32.0 ,31.4 ,32.2 ,30.0 ,173.8 ,19.2 ,19.5 ,30.6 ,2.34 ,495 ,-,16.64 ,-,0.45 ,16.50 ,0.04 ,0.03 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0078 ,2.18E-05,4.6E+01,1.25E-02,003,-,66.84 ,ND,""
2018/9/15 5:00,-1542 ,-1852 ,0.03 ,DS,32.5 ,31.2 ,32.1 ,31.2 ,0.33 ,30.5 ,32.3 ,25.9 ,32.7 ,32.0 ,32.2 ,31.7 ,32.1 ,30.9 ,32.0 ,32.2 ,32.2 ,32.0 ,31.4 ,32.2 ,29.9 ,173.8 ,19.2 ,19.5 ,30.6 ,2.24 ,495 ,-,16.64 ,-,0.45 ,15.94 ,0.04 ,0.03 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0091 ,2.18E-05,4.6E+01,1.50E-02,003,-,66.86 ,ND,""
2018/9/15 11:00,-1549 ,-1857 ,0.03 ,DS,32.5 ,31.3 ,32.1 ,31.2 ,0.33 ,30.5 ,32.3 ,26.0 ,32.7 ,32.0 ,32.2 ,31.7 ,32.1 ,30.8 ,31.9 ,32.2 ,32.2 ,32.0 ,31.4 ,32.3 ,30.0 ,173.8 ,19.2 ,19.5 ,30.6 ,2.24 ,495 ,-,16.64 ,-,0.45 ,16.03 ,0.04 ,0.03 ,0.78 ,0.49 ,0.01 ,0.01 ,0.0082 ,2.15E-05,4.6E+01,5.02E-03,003,-,66.83 ,ND,""
2018/9/15 17:00,-1524 ,-1835 ,0.03 ,DS,32.5 ,31.2 ,32.1 ,31.2 ,0.33 ,30.5 ,32.3 ,26.0 ,32.7 ,32.0 ,32.2 ,31.7 ,32.1 ,30.9 ,31.9 ,32.2 ,32.2 ,32.0 ,31.4 ,32.2 ,30.0 ,173.7 ,19.2 ,19.5 ,30.6 ,4.46 ,495 ,-,16.64 ,-,0.45 ,16.31 ,0.04 ,0.03 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0098 ,2.15E-05,4.6E+01,1.25E-02,003,-,66.87 ,ND,""
2018/9/15 23:00,-1528 ,-1831 ,0.03 ,DS,32.4 ,31.2 ,32.1 ,31.2 ,0.33 ,30.5 ,32.3 ,26.0 ,32.7 ,32.0 ,32.2 ,31.7 ,32.1 ,30.8 ,31.9 ,32.2 ,32.2 ,32.0 ,31.4 ,32.2 ,29.9 ,173.6 ,19.2 ,19.5 ,30.6 ,4.52 ,495 ,-,16.64 ,-,0.45 ,15.84 ,0.03 ,0.03 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0087 ,2.14E-05,4.6E+01,7.53E-03,003,-,66.83 ,ND,""
2018/9/16 5:00,-1510 ,-1824 ,0.03 ,DS,32.4 ,31.2 ,32.1 ,31.2 ,0.33 ,30.4 ,32.3 ,26.0 ,32.7 ,31.9 ,32.1 ,31.7 ,32.1 ,30.8 ,31.9 ,32.2 ,32.1 ,32.0 ,31.3 ,32.2 ,30.0 ,173.5 ,19.2 ,19.5 ,30.4 ,4.43 ,495 ,-,16.64 ,-,0.45 ,16.31 ,0.03 ,0.03 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0087 ,2.14E-05,4.6E+01,7.53E-03,003,-,66.84 ,ND,""
2018/9/16 11:00,-1501 ,-1815 ,0.03 ,DS,32.5 ,31.2 ,32.1 ,31.2 ,0.34 ,30.4 ,32.3 ,26.0 ,32.7 ,31.9 ,32.1 ,31.7 ,32.1 ,30.8 ,31.9 ,32.1 ,32.1 ,32.0 ,31.3 ,32.2 ,30.0 ,173.5 ,19.2 ,19.5 ,30.4 ,4.38 ,495 ,-,16.64 ,-,0.45 ,16.41 ,0.03 ,0.03 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0076 ,2.15E-05,4.6E+01,1.75E-02,003,-,66.81 ,ND,""
2018/9/16 17:00,-1488 ,-1804 ,0.03 ,DS,32.4 ,31.2 ,32.1 ,31.2 ,0.33 ,30.4 ,32.3 ,26.1 ,32.7 ,31.9 ,32.1 ,31.7 ,32.1 ,30.8 ,31.9 ,32.2 ,32.1 ,31.9 ,31.3 ,32.2 ,30.0 ,173.5 ,19.2 ,19.6 ,30.5 ,4.35 ,495 ,-,16.64 ,-,0.45 ,16.22 ,0.03 ,0.03 ,0.78 ,0.49 ,0.01 ,0.01 ,0.0083 ,2.15E-05,4.7E+01,2.26E-02,003,-,66.81 ,ND,""
2018/9/16 23:00,-1478 ,-1795 ,0.03 ,DS,32.4 ,31.2 ,32.1 ,31.2 ,0.34 ,30.4 ,32.3 ,26.0 ,32.6 ,31.9 ,32.1 ,31.7 ,32.0 ,30.8 ,31.9 ,32.1 ,32.1 ,32.0 ,31.3 ,32.2 ,29.9 ,173.3 ,19.2 ,19.6 ,30.5 ,4.46 ,495 ,-,16.64 ,-,0.45 ,16.59 ,0.03 ,0.03 ,0.78 ,0.49 ,0.01 ,0.01 ,0.0097 ,2.15E-05,4.7E+01,7.53E-03,003,-,66.81 ,ND,""
2018/9/17 5:00,-1474 ,-1794 ,0.03 ,DS,32.4 ,31.2 ,32.1 ,31.1 ,0.34 ,30.4 ,32.3 ,26.1 ,32.6 ,31.9 ,32.1 ,31.6 ,32.0 ,30.8 ,31.9 ,32.1 ,32.1 ,31.9 ,31.3 ,32.1 ,29.9 ,173.2 ,19.2 ,19.6 ,30.6 ,4.35 ,495 ,-,16.64 ,-,0.45 ,15.75 ,0.03 ,0.03 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0083 ,2.17E-05,4.6E+01,1.00E-02,003,-,66.81 ,ND,""
2018/9/17 11:00,-1478 ,-1794 ,0.03 ,DS,32.4 ,31.2 ,32.1 ,31.1 ,0.34 ,30.4 ,32.3 ,26.1 ,32.6 ,31.9 ,32.1 ,31.6 ,32.0 ,30.8 ,31.9 ,32.1 ,32.1 ,31.9 ,31.3 ,32.2 ,29.9 ,173.3 ,19.3 ,19.6 ,30.5 ,4.35 ,495 ,-,16.64 ,-,0.45 ,16.03 ,0.03 ,0.03 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0094 ,2.17E-05,4.6E+01,2.01E-02,003,-,66.84 ,ND,""
2018/9/17 17:00,-1483 ,-1799 ,0.03 ,DS,32.4 ,31.2 ,32.0 ,31.2 ,0.33 ,30.4 ,32.2 ,26.1 ,32.6 ,31.9 ,32.1 ,31.6 ,32.0 ,30.8 ,31.9 ,32.1 ,32.1 ,31.9 ,31.3 ,32.2 ,29.9 ,173.2 ,19.3 ,19.6 ,30.7 ,4.35 ,495 ,-,16.64 ,-,0.45 ,16.13 ,0.03 ,0.03 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0087 ,2.18E-05,4.6E+01,1.25E-02,003,-,66.80 ,ND,""
2018/9/17 23:00,-1508 ,-1817 ,0.03 ,DS,32.4 ,31.2 ,32.1 ,31.1 ,0.34 ,30.4 ,32.3 ,26.0 ,32.6 ,31.9 ,32.1 ,31.6 ,32.0 ,30.8 ,31.9 ,32.1 ,32.1 ,31.9 ,31.3 ,32.2 ,29.9 ,173.3 ,19.3 ,19.6 ,30.7 ,4.28 ,495 ,-,16.64 ,-,0.45 ,16.22 ,0.03 ,0.03 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0080 ,2.18E-05,4.6E+01,1.00E-02,003,-,66.82 ,ND,""
2018/9/18 5:00,-1523 ,-1825 ,0.03 ,DS,32.4 ,31.2 ,32.0 ,31.1 ,0.33 ,30.4 ,32.3 ,26.0 ,32.6 ,31.9 ,32.1 ,31.6 ,32.0 ,30.8 ,31.9 ,32.1 ,32.1 ,31.9 ,31.3 ,32.2 ,29.9 ,173.5 ,19.3 ,19.7 ,30.7 ,4.22 ,495 ,-,16.64 ,-,0.45 ,16.03 ,0.03 ,0.03 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0083 ,2.18E-05,4.7E+01,2.01E-02,003,-,66.83 ,ND,""
2018/9/18 11:00,-1522 ,-1820 ,0.03 ,DS,32.4 ,31.2 ,32.0 ,31.1 ,0.33 ,30.4 ,32.3 ,25.9 ,32.6 ,31.9 ,32.1 ,31.6 ,32.0 ,30.8 ,31.9 ,32.1 ,32.1 ,31.9 ,31.3 ,32.2 ,29.9 ,173.6 ,19.3 ,19.7 ,30.8 ,4.09 ,495 ,-,16.64 ,-,0.45 ,15.28 ,0.03 ,0.03 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0068 ,2.18E-05,4.6E+01,7.53E-03,003,-,66.82 ,ND,""
2018/9/18 17:00,-1506 ,-1807 ,0.03 ,DS,32.4 ,31.1 ,32.0 ,31.1 ,0.33 ,30.4 ,32.2 ,25.9 ,32.6 ,31.9 ,32.1 ,31.6 ,32.0 ,30.8 ,31.9 ,32.1 ,32.1 ,31.9 ,31.3 ,32.1 ,30.0 ,173.6 ,19.3 ,19.7 ,30.8 ,4.19 ,495 ,-,16.64 ,-,0.45 ,15.75 ,0.03 ,0.03 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0079 ,2.16E-05,4.6E+01,1.50E-02,003,-,66.78 ,ND,""
2018/9/18 23:00,-1523 ,-1821 ,0.03 ,DS,32.4 ,31.2 ,32.0 ,31.1 ,0.33 ,30.4 ,32.2 ,25.9 ,32.6 ,31.9 ,32.1 ,31.6 ,32.0 ,30.8 ,31.8 ,32.1 ,32.0 ,31.9 ,31.3 ,32.1 ,29.9 ,173.5 ,19.4 ,19.7 ,30.6 ,4.09 ,495 ,-,16.64 ,-,0.45 ,15.94 ,0.03 ,0.03 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0077 ,2.03E-05,4.6E+01,1.25E-02,003,-,66.83 ,ND,""
2018/9/19 5:00,-1528 ,-1822 ,0.02 ,DS,32.4 ,31.2 ,32.1 ,31.1 ,0.33 ,30.3 ,32.2 ,25.7 ,32.6 ,31.9 ,32.1 ,31.6 ,32.0 ,30.8 ,31.9 ,32.1 ,32.1 ,31.9 ,31.3 ,32.1 ,29.9 ,173.5 ,19.4 ,19.7 ,30.5 ,4.09 ,495 ,-,16.64 ,-,0.45 ,15.09 ,0.03 ,0.03 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0095 ,2.03E-05,4.6E+01,1.51E-02,003,-,66.84 ,ND,""
2018/9/19 11:00,-1526 ,-1818 ,0.03 ,DS,32.4 ,31.1 ,32.0 ,31.0 ,0.34 ,30.3 ,32.2 ,25.7 ,32.6 ,31.8 ,32.0 ,31.5 ,32.0 ,30.8 ,31.8 ,32.1 ,32.1 ,31.9 ,31.2 ,32.2 ,29.9 ,173.6 ,19.4 ,19.7 ,30.4 ,3.96 ,495 ,-,16.64 ,-,0.45 ,16.31 ,0.03 ,0.03 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0073 ,2.18E-05,4.6E+01,1.00E-02,003,-,26.22 ,ND,""
2018/9/19 17:00,-1521 ,-1814 ,0.03 ,DS,32.4 ,31.1 ,32.0 ,31.0 ,0.32 ,30.3 ,32.2 ,25.7 ,32.5 ,31.8 ,32.0 ,31.5 ,31.9 ,30.7 ,31.8 ,32.1 ,32.0 ,31.9 ,31.2 ,32.1 ,29.8 ,173.5 ,19.4 ,19.8 ,30.5 ,3.96 ,495 ,-,16.64 ,-,0.45 ,16.69 ,0.03 ,0.03 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0084 ,2.17E-05,4.6E+01,1.75E-02,003,-,25.62 ,ND,""
2018/9/19 23:00,-1535 ,-1825 ,0.03 ,DS,32.4 ,31.1 ,32.0 ,31.0 ,0.33 ,30.3 ,32.2 ,25.7 ,32.5 ,31.9 ,32.0 ,31.5 ,31.9 ,30.7 ,31.8 ,32.1 ,32.1 ,31.9 ,31.2 ,32.1 ,29.8 ,173.5 ,19.4 ,19.8 ,30.3 ,3.88 ,495 ,-,16.64 ,-,0.45 ,15.56 ,0.03 ,0.03 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0093 ,2.17E-05,4.7E+01,1.00E-02,003,-,25.47 ,ND,""
2018/9/20 5:00,-1538 ,-1822 ,0.03 ,DS,32.4 ,31.1 ,32.0 ,31.0 ,0.33 ,30.3 ,32.2 ,25.6 ,32.6 ,31.8 ,32.0 ,31.5 ,32.0 ,30.8 ,31.8 ,32.0 ,32.1 ,31.9 ,31.2 ,32.1 ,29.8 ,173.6 ,19.4 ,19.8 ,30.1 ,3.80 ,495 ,-,16.64 ,-,0.45 ,15.19 ,0.03 ,0.03 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0089 ,2.16E-05,4.6E+01,1.50E-02,003,-,25.19 ,ND,""
2018/9/20 11:00,-1545 ,-1825 ,0.03 ,DS,32.4 ,31.1 ,32.0 ,31.0 ,0.34 ,30.3 ,32.2 ,25.6 ,32.5 ,31.8 ,32.0 ,31.5 ,32.0 ,30.7 ,31.8 ,32.1 ,32.1 ,31.9 ,31.2 ,32.1 ,29.7 ,173.7 ,19.4 ,19.8 ,30.1 ,3.83 ,495 ,-,16.64 ,-,0.45 ,16.41 ,0.03 ,0.03 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0087 ,2.16E-05,4.6E+01,1.25E-02,003,-,24.92 ,ND,""
2018/9/20 17:00,-1540 ,-1823 ,0.03 ,DS,32.4 ,31.1 ,32.0 ,31.0 ,0.34 ,30.3 ,32.2 ,25.6 ,32.5 ,31.8 ,32.0 ,31.5 ,31.9 ,30.7 ,31.8 ,32.0 ,32.0 ,31.9 ,31.2 ,32.1 ,29.8 ,173.7 ,19.4 ,19.8 ,30.0 ,3.80 ,495 ,-,16.64 ,-,0.45 ,15.28 ,0.03 ,0.03 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0075 ,2.18E-05,4.6E+01,5.02E-03,003,-,67.01 ,ND,""
2018/9/20 23:00,-1566 ,-1846 ,0.03 ,DS,32.4 ,31.1 ,32.0 ,31.0 ,0.35 ,30.3 ,32.2 ,25.5 ,32.5 ,31.8 ,32.0 ,31.5 ,32.0 ,30.7 ,31.8 ,32.1 ,32.0 ,31.9 ,31.2 ,32.1 ,29.7 ,173.7 ,19.4 ,19.8 ,29.7 ,3.67 ,495 ,-,16.64 ,-,0.45 ,15.56 ,0.03 ,0.03 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0085 ,2.18E-05,4.7E+01,1.75E-02,003,-,67.05 ,ND,""
2018/9/21 5:00,-1561 ,-1836 ,0.03 ,DS,32.4 ,31.0 ,32.0 ,30.9 ,0.33 ,30.3 ,32.2 ,25.5 ,32.5 ,31.8 ,32.0 ,31.5 ,31.9 ,30.7 ,31.8 ,32.0 ,32.0 ,31.9 ,31.2 ,32.1 ,29.8 ,173.7 ,19.4 ,19.8 ,29.4 ,3.67 ,495 ,-,16.64 ,-,0.45 ,14.72 ,0.03 ,0.03 ,0.78 ,0.49 ,0.01 ,0.01 ,0.0075 ,2.15E-05,4.6E+01,7.53E-03,003,-,67.07 ,ND,""
2018/9/21 11:00,-1557 ,-1830 ,0.03 ,DS,32.4 ,31.1 ,32.0 ,31.0 ,0.34 ,30.3 ,32.2 ,25.5 ,32.5 ,31.8 ,32.0 ,31.5 ,31.9 ,30.7 ,31.8 ,32.0 ,32.0 ,31.8 ,31.2 ,32.1 ,29.8 ,173.7 ,19.5 ,19.8 ,29.2 ,3.56 ,495 ,-,16.64 ,-,0.45 ,16.22 ,0.03 ,0.03 ,0.78 ,0.49 ,0.01 ,0.01 ,0.0086 ,2.15E-05,4.6E+01,7.53E-03,003,-,67.05 ,ND,""
2018/9/21 17:00,-1533 ,-1808 ,0.03 ,DS,32.4 ,31.0 ,31.9 ,30.9 ,0.34 ,30.3 ,32.2 ,25.5 ,32.5 ,31.8 ,32.0 ,31.5 ,31.9 ,30.6 ,31.8 ,32.0 ,32.0 ,31.8 ,31.1 ,32.0 ,29.8 ,173.6 ,19.5 ,19.8 ,29.1 ,3.67 ,495 ,-,16.64 ,-,0.45 ,15.84 ,0.03 ,0.03 ,0.78 ,0.49 ,0.01 ,0.01 ,0.0087 ,2.12E-05,4.6E+01,2.01E-02,003,-,67.01 ,ND,""
2018/9/21 23:00,-1507 ,-1788 ,0.03 ,DS,32.3 ,31.0 ,31.9 ,30.9 ,0.33 ,30.2 ,32.1 ,25.6 ,32.4 ,31.8 ,32.0 ,31.5 ,31.9 ,30.6 ,31.7 ,32.0 ,32.0 ,31.8 ,31.1 ,32.0 ,29.8 ,173.5 ,19.5 ,19.8 ,29.1 ,3.69 ,495 ,-,16.64 ,-,0.45 ,15.28 ,0.03 ,0.03 ,0.78 ,0.49 ,0.01 ,0.01 ,0.0092 ,2.12E-05,4.6E+01,1.25E-02,003,-,67.03 ,ND,""
2018/9/22 5:00,-1472 ,-1755 ,0.03 ,DS,32.3 ,30.9 ,31.9 ,30.9 ,0.33 ,30.2 ,32.1 ,25.6 ,32.4 ,31.7 ,31.9 ,31.4 ,31.9 ,30.6 ,31.8 ,32.0 ,32.0 ,31.8 ,31.1 ,32.0 ,29.7 ,173.2 ,19.5 ,19.8 ,29.1 ,3.53 ,495 ,-,16.64 ,-,0.45 ,15.38 ,0.03 ,0.03 ,0.78 ,0.49 ,0.01 ,0.01 ,0.0090 ,2.15E-05,4.6E+01,7.53E-03,003,-,67.05 ,ND,""
2018/9/22 11:00,-1473 ,-1758 ,0.03 ,DS,32.2 ,30.9 ,31.9 ,30.9 ,0.34 ,30.2 ,32.1 ,25.6 ,32.4 ,31.7 ,31.9 ,31.4 ,31.9 ,30.6 ,31.7 ,32.0 ,31.9 ,31.8 ,31.0 ,32.0 ,29.7 ,173.2 ,19.5 ,19.8 ,29.1 ,3.40 ,495 ,-,16.64 ,-,0.45 ,16.13 ,0.03 ,0.03 ,0.78 ,0.49 ,0.01 ,0.01 ,0.0074 ,2.15E-05,4.6E+01,1.50E-02,003,-,67.01 ,ND,""
2018/9/22 17:00,-1491 ,-1771 ,0.03 ,DS,32.2 ,30.9 ,31.9 ,30.9 ,0.33 ,30.2 ,32.1 ,25.7 ,32.4 ,31.7 ,31.9 ,31.4 ,31.8 ,30.6 ,31.7 ,31.9 ,31.8 ,31.8 ,31.1 ,32.0 ,29.7 ,173.2 ,19.5 ,19.9 ,29.1 ,3.53 ,495 ,-,16.64 ,-,0.45 ,15.56 ,0.03 ,0.03 ,0.78 ,0.49 ,0.01 ,0.01 ,0.0097 ,2.15E-05,4.6E+01,1.25E-02,003,-,66.99 ,ND,""
