,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV(A),Pressure in RPV(B),VESSEL STUD(TE-2-3-67A2),VESSEL FLANGE(TE-2-3-69A2),VESSEL WALL ADJ TO FLANGE(TE-2-3-69B2),FEEDWATER NOZZLE N4B(TE-2-3-69D1),Pressure in PCV,SRV D OUTLET TEMPERATURE(TE-2-113D),SRV F OUTLET TEMPERATURE(TE-2-113F),MSIV leakage detector(2-86A) (TE-2-405A),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER(TE-16-114F#1),SUPPLY AIR D/W COOLER(TE-16-114G#1),SUPPLY AIR D/W COOLER(TE-16-114H#1),SUPPLY AIR D/W COOLER(TE-16-114J#2),SUPPLY AIR D/W COOLER(TE-16-114K#1),RPV BELLOWS SEAL AREA(TE-16-114L#1),PCV Temperature �iTE-16-002�j,PCV Temperature �iTE-16-004�j,Pressure in S/C,Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Temperature in SFP of unit3,FPC skimmer surge tank level of unit3,Pressure of nitrogen gas injection,Flow rate of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to RPV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,Hydrogen concentration in PCV(A),Hydrogen concentration in PCV(B),CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),No.31 area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,Temperature in SFP of unit4,FPC skimmer surge tank level of unit4,Dust radiation monitor Channel A at the exhaust system for Unit 4 fuel removal cover,"note"
2018/9/22 23:00,-1531 ,-1799 ,0.03 ,DS,32.2 ,30.9 ,31.8 ,30.9 ,0.33 ,30.1 ,32.1 ,25.6 ,32.4 ,31.7 ,31.9 ,31.4 ,31.8 ,30.6 ,31.7 ,31.9 ,31.8 ,31.7 ,31.1 ,32.0 ,29.6 ,173.4 ,19.5 ,19.9 ,29.2 ,3.46 ,495 ,-,16.64 ,-,0.45 ,16.22 ,0.03 ,0.03 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0076 ,2.15E-05,4.6E+01,2.76E-02,003,-,67.01 ,ND,""
2018/9/23 5:00,-1558 ,-1820 ,0.03 ,DS,32.2 ,30.8 ,31.8 ,30.9 ,0.33 ,30.2 ,32.1 ,25.6 ,32.4 ,31.7 ,31.9 ,31.4 ,31.8 ,30.6 ,31.7 ,31.9 ,31.8 ,31.7 ,31.1 ,32.0 ,29.6 ,173.5 ,19.5 ,19.9 ,29.0 ,3.46 ,495 ,-,16.64 ,-,0.45 ,15.09 ,0.03 ,0.03 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0097 ,2.15E-05,4.6E+01,1.25E-02,003,-,67.02 ,ND,""
2018/9/23 11:00,-1576 ,-1830 ,0.03 ,DS,32.2 ,30.8 ,31.8 ,30.8 ,0.33 ,30.1 ,32.1 ,25.5 ,32.4 ,31.7 ,31.9 ,31.4 ,31.8 ,30.6 ,31.7 ,31.9 ,31.9 ,31.7 ,31.1 ,32.0 ,29.6 ,173.7 ,19.5 ,19.9 ,29.2 ,3.43 ,495 ,-,16.64 ,-,0.45 ,15.38 ,0.03 ,0.03 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0076 ,2.15E-05,4.6E+01,2.01E-02,003,-,66.98 ,ND,""
2018/9/23 17:00,-1576 ,-1827 ,0.03 ,DS,32.2 ,30.8 ,31.8 ,30.8 ,0.34 ,30.1 ,32.1 ,25.6 ,32.4 ,31.7 ,31.9 ,31.4 ,31.8 ,30.6 ,31.7 ,31.9 ,31.8 ,31.7 ,31.1 ,31.9 ,29.7 ,173.7 ,19.5 ,19.9 ,29.4 ,3.43 ,495 ,-,16.64 ,-,0.45 ,16.13 ,0.03 ,0.03 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0088 ,2.16E-05,4.6E+01,1.50E-02,003,-,66.97 ,ND,""
2018/9/23 23:00,-1579 ,-1827 ,0.03 ,DS,32.1 ,30.8 ,31.8 ,30.8 ,0.34 ,30.1 ,32.1 ,25.6 ,32.4 ,31.7 ,31.9 ,31.4 ,31.8 ,30.6 ,31.7 ,31.9 ,31.9 ,31.7 ,31.1 ,31.9 ,29.7 ,173.8 ,19.5 ,19.9 ,29.5 ,3.40 ,495 ,-,16.64 ,-,0.45 ,16.22 ,0.03 ,0.03 ,0.78 ,0.49 ,0.01 ,0.01 ,0.0081 ,2.16E-05,4.6E+01,1.00E-02,003,-,66.98 ,ND,""
2018/9/24 5:00,-1579 ,-1825 ,0.03 ,DS,32.1 ,30.8 ,31.8 ,30.9 ,0.34 ,30.1 ,32.0 ,25.6 ,32.4 ,31.7 ,31.9 ,31.4 ,31.8 ,30.6 ,31.6 ,31.9 ,31.8 ,31.7 ,31.0 ,32.0 ,29.6 ,173.8 ,19.5 ,19.9 ,29.4 ,3.27 ,495 ,-,16.64 ,-,0.45 ,16.59 ,0.03 ,0.03 ,0.78 ,0.49 ,0.01 ,0.01 ,0.0080 ,2.16E-05,4.6E+01,5.02E-03,003,-,66.98 ,ND,""
2018/9/24 11:00,-1566 ,-1812 ,0.03 ,DS,32.1 ,30.8 ,31.8 ,30.8 ,0.34 ,30.1 ,32.0 ,25.6 ,32.4 ,31.6 ,31.8 ,31.4 ,31.8 ,30.5 ,31.6 ,31.8 ,31.7 ,31.7 ,31.0 ,31.9 ,29.6 ,173.8 ,19.5 ,19.9 ,29.5 ,3.30 ,495 ,-,16.64 ,-,0.45 ,16.31 ,0.03 ,0.03 ,0.78 ,0.49 ,0.01 ,0.01 ,0.0084 ,2.16E-05,4.6E+01,1.75E-02,003,-,66.97 ,ND,""
2018/9/24 17:00,-1560 ,-1807 ,0.03 ,DS,32.1 ,30.8 ,31.7 ,30.8 ,0.34 ,30.1 ,32.0 ,25.7 ,32.4 ,31.6 ,31.8 ,31.4 ,31.8 ,30.5 ,31.6 ,31.8 ,31.8 ,31.7 ,31.0 ,31.9 ,29.7 ,173.7 ,19.5 ,19.9 ,29.9 ,3.27 ,495 ,-,16.64 ,-,0.45 ,15.84 ,0.03 ,0.03 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0071 ,2.16E-05,4.6E+01,1.75E-02,003,-,66.94 ,ND,""
2018/9/24 23:00,-1561 ,-1803 ,0.03 ,DS,32.1 ,30.8 ,31.8 ,30.8 ,0.34 ,30.1 ,32.0 ,25.7 ,32.3 ,31.6 ,31.8 ,31.3 ,31.7 ,30.5 ,31.6 ,31.8 ,31.7 ,31.6 ,31.0 ,31.9 ,29.6 ,173.6 ,19.5 ,19.9 ,29.8 ,3.36 ,495 ,-,16.64 ,-,0.45 ,15.84 ,0.03 ,0.03 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0084 ,2.16E-05,4.6E+01,1.25E-02,003,-,66.95 ,ND,""
2018/9/25 5:00,-1557 ,-1798 ,0.03 ,DS,32.1 ,30.8 ,31.8 ,30.8 ,0.33 ,30.1 ,32.0 ,25.7 ,32.3 ,31.6 ,31.8 ,31.3 ,31.7 ,30.5 ,31.6 ,31.8 ,31.7 ,31.6 ,30.9 ,31.8 ,29.6 ,173.6 ,19.5 ,19.9 ,30.0 ,3.23 ,495 ,-,16.64 ,-,0.45 ,16.50 ,0.03 ,0.03 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0075 ,2.17E-05,4.6E+01,2.51E-03,003,-,66.96 ,ND,""
2018/9/25 11:00,-1580 ,-1813 ,0.03 ,DS,32.1 ,30.8 ,31.8 ,30.8 ,0.33 ,30.1 ,32.0 ,25.6 ,32.3 ,31.6 ,31.8 ,31.3 ,31.7 ,30.5 ,31.6 ,31.8 ,31.7 ,31.6 ,31.0 ,31.9 ,29.6 ,173.6 ,19.5 ,19.9 ,29.9 ,3.27 ,495 ,-,16.64 ,-,0.45 ,16.78 ,0.03 ,0.03 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0090 ,2.17E-05,4.6E+01,1.25E-02,003,-,66.98 ,ND,""
2018/9/25 17:00,-1598 ,-1822 ,0.03 ,DS,32.1 ,30.8 ,31.7 ,30.7 ,0.33 ,30.1 ,32.0 ,25.5 ,32.3 ,31.6 ,31.8 ,31.3 ,31.7 ,30.5 ,31.6 ,31.8 ,31.7 ,31.6 ,30.9 ,31.9 ,29.6 ,173.7 ,19.5 ,19.9 ,29.8 ,3.17 ,495 ,-,16.64 ,-,0.45 ,16.41 ,0.03 ,0.03 ,0.77 ,0.50 ,0.01 ,0.01 ,0.0084 ,2.16E-05,4.6E+01,2.51E-03,003,-,67.00 ,ND,""
2018/9/25 23:00,-1610 ,-1826 ,0.03 ,DS,32.1 ,30.8 ,31.7 ,30.7 ,0.33 ,30.0 ,31.9 ,25.4 ,32.3 ,31.6 ,31.8 ,31.3 ,31.7 ,30.5 ,31.6 ,31.8 ,31.7 ,31.6 ,30.9 ,31.8 ,29.6 ,173.7 ,19.6 ,19.9 ,29.6 ,3.17 ,495 ,-,16.64 ,-,0.45 ,16.03 ,0.03 ,0.03 ,0.78 ,0.49 ,0.01 ,0.01 ,0.0086 ,2.16E-05,4.6E+01,1.75E-02,003,-,67.02 ,ND,""
2018/9/26 5:00,-1628 ,-1837 ,0.03 ,DS,32.1 ,30.8 ,31.7 ,30.7 ,0.34 ,30.0 ,32.0 ,25.3 ,32.3 ,31.6 ,31.8 ,31.3 ,31.7 ,30.5 ,31.6 ,31.8 ,31.7 ,31.6 ,30.9 ,31.8 ,29.5 ,173.8 ,19.6 ,19.9 ,29.4 ,3.06 ,495 ,-,16.64 ,-,0.45 ,15.94 ,0.03 ,0.03 ,0.78 ,0.49 ,0.01 ,0.01 ,0.0087 ,2.15E-05,4.6E+01,1.50E-02,003,-,67.02 ,ND,""
2018/9/26 11:00,-1642 ,-1846 ,0.03 ,DS,32.1 ,30.8 ,31.7 ,30.7 ,0.34 ,30.0 ,31.9 ,25.3 ,32.2 ,31.6 ,31.7 ,31.3 ,31.7 ,30.4 ,31.6 ,31.8 ,31.8 ,31.6 ,30.9 ,31.9 ,29.6 ,174.0 ,19.6 ,19.9 ,29.0 ,3.04 ,495 ,-,16.64 ,-,0.45 ,16.59 ,0.03 ,0.03 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0075 ,2.15E-05,4.6E+01,1.50E-02,003,-,67.01 ,ND,""
2018/9/26 17:00,-1630 ,-1833 ,0.03 ,DS,32.1 ,30.8 ,31.7 ,30.7 ,0.34 ,30.0 ,31.9 ,25.3 ,32.2 ,31.5 ,31.7 ,31.2 ,31.7 ,30.4 ,31.5 ,31.8 ,31.7 ,31.6 ,30.9 ,31.8 ,29.6 ,174.0 ,19.6 ,19.9 ,28.9 ,2.90 ,495 ,-,16.64 ,-,0.45 ,16.22 ,0.03 ,0.03 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0100 ,2.16E-05,4.6E+01,7.53E-03,003,-,67.00 ,ND,""
2018/9/26 23:00,-1621 ,-1826 ,0.03 ,DS,32.1 ,30.8 ,31.7 ,30.7 ,0.33 ,30.0 ,31.9 ,25.3 ,32.2 ,31.5 ,31.7 ,31.2 ,31.6 ,30.4 ,31.5 ,31.8 ,31.7 ,31.6 ,30.9 ,31.8 ,29.4 ,174.0 ,19.6 ,20.0 ,28.8 ,2.87 ,495 ,-,16.64 ,-,0.45 ,14.91 ,0.03 ,0.03 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0087 ,2.16E-05,4.6E+01,1.50E-02,003,-,67.00 ,ND,""
2018/9/27 5:00,-1623 ,-1823 ,0.03 ,DS,32.1 ,30.8 ,31.7 ,30.6 ,0.34 ,30.0 ,31.9 ,25.1 ,32.2 ,31.5 ,31.7 ,31.2 ,31.6 ,30.4 ,31.5 ,31.7 ,31.7 ,31.6 ,31.0 ,31.8 ,29.4 ,173.9 ,19.6 ,20.0 ,28.9 ,2.80 ,495 ,-,16.64 ,-,0.45 ,14.81 ,0.03 ,0.03 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0084 ,2.15E-05,4.6E+01,1.25E-02,003,-,67.03 ,ND,""
2018/9/27 11:00,-1598 ,-1803 ,0.03 ,DS,32.1 ,30.7 ,31.7 ,30.6 ,0.34 ,29.9 ,31.9 ,25.1 ,32.2 ,31.5 ,31.7 ,31.2 ,31.6 ,30.4 ,31.5 ,31.7 ,31.7 ,31.5 ,30.9 ,31.8 ,29.4 ,173.8 ,19.6 ,20.0 ,28.6 ,2.77 ,495 ,-,16.64 ,-,0.45 ,15.56 ,0.03 ,0.03 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0100 ,2.15E-05,4.6E+01,7.53E-03,003,-,67.05 ,ND,""
2018/9/27 17:00,-1572 ,-1778 ,0.03 ,DS,32.1 ,30.7 ,31.6 ,30.6 ,0.33 ,29.9 ,31.9 ,25.1 ,32.2 ,31.5 ,31.7 ,31.2 ,31.6 ,30.3 ,31.5 ,31.7 ,31.6 ,31.5 ,30.8 ,31.7 ,29.4 ,173.5 ,19.6 ,20.0 ,28.4 ,2.71 ,495 ,-,16.64 ,-,0.45 ,15.84 ,0.03 ,0.03 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0103 ,2.16E-05,4.6E+01,1.50E-02,003,-,67.00 ,ND,""
2018/9/27 23:00,-1589 ,-1790 ,0.03 ,DS,32.1 ,30.7 ,31.6 ,30.6 ,0.33 ,29.9 ,31.8 ,25.1 ,32.2 ,31.5 ,31.7 ,31.2 ,31.6 ,30.3 ,31.5 ,31.7 ,31.6 ,31.5 ,30.8 ,31.7 ,29.3 ,173.4 ,19.6 ,20.0 ,28.1 ,2.67 ,495 ,-,16.64 ,-,0.45 ,16.59 ,0.03 ,0.03 ,0.77 ,0.50 ,0.01 ,0.01 ,0.0079 ,2.16E-05,4.6E+01,1.00E-02,003,-,67.01 ,ND,""
2018/9/28 5:00,-1618 ,-1811 ,0.03 ,DS,32.0 ,30.7 ,31.6 ,30.5 ,0.33 ,29.9 ,31.8 ,25.0 ,32.1 ,31.4 ,31.6 ,31.1 ,31.5 ,30.3 ,31.4 ,31.6 ,31.6 ,31.5 ,30.8 ,31.7 ,29.3 ,173.5 ,19.6 ,20.0 ,27.8 ,2.64 ,495 ,-,16.64 ,-,0.45 ,15.38 ,0.03 ,0.03 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0093 ,2.15E-05,4.6E+01,7.53E-03,003,-,67.02 ,ND,""
2018/9/28 11:00,-1634 ,-1821 ,0.03 ,DS,32.0 ,30.7 ,31.6 ,30.5 ,0.34 ,29.8 ,31.8 ,25.0 ,32.1 ,31.4 ,31.6 ,31.1 ,31.5 ,30.2 ,31.4 ,31.6 ,31.6 ,31.5 ,30.8 ,31.7 ,29.3 ,173.8 ,19.6 ,20.0 ,27.7 ,2.64 ,495 ,-,16.64 ,-,0.45 ,16.03 ,0.03 ,0.03 ,0.78 ,0.49 ,0.01 ,0.01 ,0.0075 ,2.15E-05,4.7E+01,1.00E-02,003,-,66.97 ,ND,""
2018/9/28 17:00,-1646 ,-1835 ,0.03 ,DS,32.0 ,30.6 ,31.5 ,30.5 ,0.33 ,29.8 ,31.8 ,25.0 ,32.1 ,31.4 ,31.6 ,31.1 ,31.5 ,30.2 ,31.4 ,31.6 ,31.6 ,31.5 ,30.7 ,31.7 ,29.3 ,173.8 ,19.6 ,20.0 ,27.9 ,2.67 ,495 ,-,16.64 ,-,0.45 ,15.75 ,0.03 ,0.03 ,0.78 ,0.49 ,0.01 ,0.01 ,0.0086 ,2.15E-05,4.6E+01,1.75E-02,003,-,66.96 ,ND,""
2018/9/28 23:00,-1672 ,-1855 ,0.03 ,DS,32.0 ,30.6 ,31.5 ,30.5 ,0.34 ,29.8 ,31.8 ,25.0 ,32.1 ,31.4 ,31.6 ,31.1 ,31.5 ,30.2 ,31.4 ,31.6 ,31.5 ,31.4 ,30.7 ,31.7 ,29.3 ,174.0 ,19.7 ,20.0 ,27.8 ,2.51 ,495 ,-,16.64 ,-,0.45 ,15.66 ,0.03 ,0.04 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0084 ,2.15E-05,4.6E+01,7.53E-03,003,-,66.97 ,ND,""
2018/9/29 5:00,-1675 ,-1857 ,0.03 ,DS,32.0 ,30.6 ,31.6 ,30.5 ,0.33 ,29.8 ,31.7 ,24.9 ,32.1 ,31.4 ,31.6 ,31.0 ,31.4 ,30.2 ,31.4 ,31.6 ,31.5 ,31.4 ,30.7 ,31.6 ,29.3 ,174.1 ,19.7 ,20.0 ,27.7 ,2.46 ,495 ,-,16.64 ,-,0.45 ,15.75 ,0.03 ,0.03 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0078 ,2.17E-05,4.6E+01,1.25E-02,003,-,66.98 ,ND,""
2018/9/29 11:00,-1662 ,-1843 ,0.03 ,DS,31.9 ,30.5 ,31.5 ,30.4 ,0.34 ,29.8 ,31.7 ,24.9 ,32.0 ,31.4 ,31.5 ,31.0 ,31.4 ,30.2 ,31.4 ,31.6 ,31.5 ,31.4 ,30.7 ,31.6 ,29.2 ,174.1 ,19.7 ,20.0 ,27.7 ,2.51 ,495 ,-,16.64 ,-,0.45 ,15.19 ,0.03 ,0.03 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0083 ,2.17E-05,4.6E+01,2.01E-02,003,-,66.96 ,ND,""
2018/9/29 17:00,-1653 ,-1840 ,0.03 ,DS,31.9 ,30.5 ,31.5 ,30.4 ,0.33 ,29.8 ,31.7 ,25.0 ,32.0 ,31.4 ,31.5 ,31.0 ,31.4 ,30.2 ,31.4 ,31.5 ,31.5 ,31.4 ,30.7 ,31.6 ,29.3 ,174.0 ,19.7 ,20.0 ,27.7 ,4.47 ,495 ,-,16.64 ,-,0.45 ,15.28 ,0.03 ,0.03 ,0.78 ,0.49 ,0.01 ,0.01 ,0.0081 ,2.16E-05,4.7E+01,2.26E-02,003,-,66.93 ,ND,""
2018/9/29 23:00,-1632 ,-1822 ,0.03 ,DS,31.9 ,30.5 ,31.5 ,30.4 ,0.33 ,29.7 ,31.7 ,25.0 ,32.0 ,31.4 ,31.5 ,31.0 ,31.4 ,30.1 ,31.3 ,31.5 ,31.5 ,31.4 ,30.6 ,31.5 ,29.2 ,173.9 ,19.7 ,20.1 ,27.9 ,4.55 ,495 ,-,16.64 ,-,0.45 ,16.13 ,0.03 ,0.03 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0078 ,2.16E-05,4.6E+01,1.50E-02,003,-,66.97 ,ND,""
2018/9/30 5:00,-1603 ,-1795 ,0.03 ,DS,31.9 ,30.5 ,31.4 ,30.3 ,0.34 ,29.7 ,31.7 ,25.0 ,32.0 ,31.3 ,31.5 ,31.0 ,31.4 ,30.1 ,31.3 ,31.5 ,31.4 ,31.4 ,30.6 ,31.6 ,29.2 ,173.7 ,19.7 ,20.0 ,27.8 ,4.37 ,495 ,-,16.64 ,-,0.45 ,16.03 ,0.03 ,0.03 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0106 ,2.15E-05,4.6E+01,1.00E-02,003,-,66.95 ,ND,""
2018/9/30 11:00,-1547 ,-1747 ,0.03 ,DS,31.9 ,30.5 ,31.4 ,30.3 ,0.34 ,29.7 ,31.7 ,25.0 ,31.9 ,31.3 ,31.5 ,30.9 ,31.4 ,30.1 ,31.3 ,31.5 ,31.4 ,31.3 ,30.8 ,31.5 ,29.1 ,173.5 ,19.7 ,20.1 ,27.7 ,4.44 ,495 ,-,16.64 ,-,0.45 ,15.84 ,0.03 ,0.03 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0098 ,2.15E-05,4.7E+01,1.25E-02,003,-,66.94 ,ND,""
2018/9/30 17:00,-1507 ,-1720 ,0.03 ,DS,31.8 ,30.4 ,31.4 ,30.3 ,0.33 ,29.7 ,31.6 ,25.0 ,31.9 ,31.3 ,31.5 ,30.9 ,31.3 ,30.1 ,31.3 ,31.5 ,31.4 ,31.3 ,30.7 ,31.6 ,29.2 ,173.0 ,19.7 ,20.1 ,27.8 ,4.44 ,495 ,-,16.64 ,-,0.45 ,16.22 ,0.03 ,0.03 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0090 ,2.16E-05,4.6E+01,1.50E-02,003,-,66.93 ,ND,""
2018/9/30 23:00,-1406 ,-1685 ,0.03 ,DS,31.8 ,30.4 ,31.4 ,30.3 ,0.34 ,29.6 ,31.6 ,25.1 ,31.9 ,31.3 ,31.4 ,30.9 ,31.3 ,30.0 ,31.3 ,31.5 ,31.4 ,31.3 ,30.7 ,31.6 ,29.1 ,172.6 ,19.7 ,20.1 ,27.9 ,4.34 ,495 ,-,16.64 ,-,0.45 ,16.13 ,0.03 ,0.02 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0083 ,2.16E-05,4.6E+01,2.51E-03,003,-,66.94 ,ND,""
2018/10/1 5:00,-1224 ,-1758 ,0.03 ,DS,31.9 ,30.4 ,31.4 ,30.2 ,0.32 ,29.6 ,31.6 ,25.2 ,31.9 ,31.2 ,31.4 ,30.9 ,31.3 ,30.0 ,31.2 ,31.4 ,31.4 ,31.3 ,30.6 ,31.5 ,29.2 ,171.7 ,19.8 ,20.1 ,28.2 ,4.58 ,495 ,-,16.64 ,-,0.45 ,15.56 ,0.02 ,0.02 ,0.78 ,0.49 ,0.01 ,0.01 ,0.0072 ,2.15E-05,4.6E+01,1.00E-02,003,-,66.94 ,ND,""
2018/10/1 11:00,-1432 ,-1924 ,0.03 ,DS,31.8 ,30.4 ,31.4 ,30.2 ,0.34 ,29.6 ,31.6 ,25.2 ,31.9 ,31.2 ,31.4 ,30.9 ,31.3 ,30.0 ,31.2 ,31.4 ,31.3 ,31.3 ,30.7 ,31.5 ,29.1 ,171.7 ,19.7 ,20.1 ,28.4 ,4.55 ,495 ,-,16.64 ,-,0.45 ,16.97 ,0.03 ,0.03 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0078 ,2.15E-05,4.6E+01,7.53E-03,003,-,66.86 ,ND,""
2018/10/1 17:00,-1478 ,-1955 ,0.03 ,DS,31.8 ,30.4 ,31.4 ,30.2 ,0.33 ,29.6 ,31.6 ,25.1 ,31.9 ,31.2 ,31.4 ,30.8 ,31.3 ,30.0 ,31.2 ,31.4 ,31.4 ,31.3 ,30.7 ,31.5 ,29.2 ,172.1 ,19.7 ,20.1 ,28.8 ,4.52 ,495 ,-,16.64 ,-,0.45 ,15.66 ,0.05 ,0.04 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0080 ,2.17E-05,4.6E+01,5.02E-03,003,-,66.82 ,ND,""
2018/10/1 23:00,-1527 ,-1991 ,0.03 ,DS,31.8 ,30.4 ,31.3 ,30.2 ,0.35 ,29.5 ,31.6 ,25.1 ,31.9 ,31.2 ,31.4 ,30.8 ,31.2 ,30.0 ,31.2 ,31.4 ,31.4 ,31.2 ,30.7 ,31.4 ,29.1 ,172.3 ,19.7 ,20.1 ,28.9 ,4.47 ,495 ,-,16.64 ,-,0.45 ,16.41 ,0.05 ,0.04 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0081 ,2.17E-05,4.6E+01,1.00E-02,003,-,66.87 ,ND,""
2018/10/2 5:00,-1585 ,-2024 ,0.03 ,DS,31.8 ,30.4 ,31.3 ,30.2 ,0.34 ,29.5 ,31.6 ,24.9 ,31.9 ,31.2 ,31.4 ,30.8 ,31.2 ,30.0 ,31.2 ,31.4 ,31.3 ,31.2 ,30.7 ,31.4 ,29.0 ,172.6 ,19.7 ,20.1 ,28.9 ,4.50 ,495 ,-,16.64 ,-,0.45 ,16.13 ,0.05 ,0.04 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0080 ,2.16E-05,4.7E+01,1.25E-02,003,-,66.91 ,ND,""
2018/10/2 11:00,-1626 ,-2034 ,0.04 ,DS,31.8 ,30.4 ,31.3 ,30.2 ,0.35 ,29.6 ,31.6 ,24.9 ,31.9 ,31.2 ,31.4 ,30.8 ,31.2 ,30.0 ,31.2 ,31.4 ,31.3 ,31.2 ,30.7 ,31.4 ,29.1 ,173.0 ,19.8 ,20.1 ,29.0 ,4.41 ,495 ,-,16.64 ,-,0.45 ,15.38 ,0.05 ,0.04 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0074 ,2.16E-05,4.7E+01,1.25E-02,003,-,66.89 ,ND,""
2018/10/2 17:00,-1656 ,-2045 ,0.03 ,DS,31.7 ,30.3 ,31.3 ,30.2 ,0.34 ,29.5 ,31.6 ,24.8 ,31.9 ,31.2 ,31.3 ,30.7 ,31.2 ,30.0 ,31.2 ,31.4 ,31.3 ,31.2 ,30.7 ,31.4 ,29.1 ,173.3 ,19.8 ,20.1 ,29.2 ,4.40 ,495 ,-,16.64 ,-,0.45 ,15.38 ,0.05 ,0.05 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0084 ,2.15E-05,4.7E+01,5.02E-03,003,-,66.81 ,ND,""
2018/10/2 23:00,-1690 ,-2049 ,0.03 ,DS,31.8 ,30.4 ,31.3 ,30.2 ,0.33 ,29.5 ,31.6 ,24.8 ,31.8 ,31.2 ,31.3 ,30.7 ,31.2 ,29.9 ,31.2 ,31.4 ,31.3 ,31.2 ,30.7 ,31.4 ,29.1 ,173.6 ,19.8 ,20.1 ,29.1 ,4.34 ,495 ,-,16.64 ,-,0.45 ,16.22 ,0.05 ,0.05 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0090 ,2.15E-05,4.6E+01,1.25E-02,003,-,66.88 ,ND,""
2018/10/3 5:00,-1707 ,-2054 ,0.03 ,DS,31.8 ,30.4 ,31.3 ,30.2 ,0.33 ,29.5 ,31.5 ,24.7 ,31.8 ,31.2 ,31.3 ,30.7 ,31.1 ,29.9 ,31.1 ,31.4 ,31.3 ,31.2 ,30.8 ,31.4 ,29.0 ,173.8 ,19.8 ,20.1 ,29.2 ,4.27 ,495 ,-,16.64 ,-,0.45 ,15.09 ,0.06 ,0.05 ,0.78 ,0.49 ,0.01 ,0.01 ,0.0088 ,2.17E-05,4.7E+01,1.00E-02,003,-,66.88 ,ND,""
2018/10/3 11:00,-1714 ,-2051 ,0.03 ,DS,31.8 ,30.4 ,31.3 ,30.1 ,0.34 ,29.5 ,31.5 ,24.7 ,31.8 ,31.1 ,31.3 ,30.7 ,31.2 ,29.9 ,31.1 ,31.3 ,31.2 ,31.2 ,30.7 ,31.4 ,29.0 ,173.9 ,19.8 ,20.1 ,29.1 ,4.15 ,495 ,-,16.64 ,-,0.45 ,15.75 ,0.05 ,0.04 ,0.78 ,0.49 ,0.01 ,0.01 ,0.0081 ,2.17E-05,4.7E+01,1.25E-02,003,-,66.89 ,ND,""
2018/10/3 17:00,-1711 ,-2059 ,0.03 ,DS,31.8 ,30.4 ,31.3 ,30.1 ,0.33 ,29.5 ,31.5 ,24.8 ,31.8 ,31.1 ,31.3 ,30.7 ,31.1 ,29.9 ,31.1 ,31.3 ,31.2 ,31.2 ,30.7 ,31.4 ,29.0 ,173.9 ,19.8 ,20.1 ,29.1 ,4.28 ,495 ,-,16.64 ,-,0.45 ,15.38 ,0.07 ,0.06 ,0.78 ,0.49 ,0.01 ,0.01 ,0.0109 ,2.16E-05,4.7E+01,1.00E-02,003,-,66.88 ,ND,""
2018/10/3 23:00,-1737 ,-2070 ,0.03 ,DS,31.8 ,30.3 ,31.3 ,30.1 ,0.34 ,29.5 ,31.5 ,24.7 ,31.8 ,31.1 ,31.3 ,30.6 ,31.1 ,29.9 ,31.1 ,31.3 ,31.3 ,31.1 ,30.7 ,31.3 ,28.9 ,174.1 ,19.8 ,20.1 ,29.1 ,4.11 ,495 ,-,16.64 ,-,0.45 ,16.22 ,0.07 ,0.06 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0078 ,2.16E-05,4.7E+01,1.25E-02,003,-,66.88 ,ND,""
2018/10/4 5:00,-1763 ,-2084 ,0.03 ,DS,31.8 ,30.3 ,31.3 ,30.1 ,0.34 ,29.4 ,31.5 ,24.6 ,31.8 ,31.1 ,31.3 ,30.7 ,31.1 ,29.9 ,31.1 ,31.3 ,31.3 ,31.1 ,30.7 ,31.3 ,28.9 ,174.2 ,19.8 ,20.1 ,28.9 ,4.08 ,495 ,-,16.64 ,-,0.45 ,16.69 ,0.07 ,0.06 ,0.78 ,0.49 ,0.01 ,0.01 ,0.0098 ,2.16E-05,4.7E+01,5.02E-03,003,-,66.91 ,ND,""
2018/10/4 11:00,-1775 ,-2089 ,0.03 ,DS,31.8 ,30.3 ,31.2 ,30.1 ,0.35 ,29.4 ,31.5 ,24.5 ,31.8 ,31.1 ,31.3 ,30.6 ,31.1 ,29.9 ,31.1 ,31.3 ,31.2 ,31.2 ,30.7 ,31.4 ,28.9 ,174.6 ,19.8 ,20.1 ,28.7 ,4.08 ,495 ,-,16.64 ,-,0.45 ,16.41 ,0.07 ,0.06 ,0.78 ,0.50 ,0.01 ,0.01 ,0.0084 ,2.16E-05,4.7E+01,1.00E-02,003,-,66.88 ,ND,""
2018/10/4 17:00,-1770 ,-2090 ,0.03 ,DS,31.8 ,30.3 ,31.2 ,30.0 ,0.34 ,29.4 ,31.5 ,24.6 ,31.7 ,31.1 ,31.3 ,30.6 ,31.1 ,29.9 ,31.1 ,31.3 ,31.2 ,31.2 ,30.7 ,31.3 ,29.0 ,174.5 ,19.8 ,20.1 ,28.6 ,3.94 ,495 ,-,16.64 ,-,0.45 ,15.84 ,0.07 ,0.06 ,0.78 ,0.49 ,0.01 ,0.01 ,0.0081 ,2.14E-05,4.7E+01,2.01E-02,003,-,66.83 ,ND,""
2018/10/4 23:00,-1781 ,-2097 ,0.03 ,DS,31.7 ,30.3 ,31.2 ,30.0 ,0.34 ,29.4 ,31.4 ,24.6 ,31.7 ,31.1 ,31.3 ,30.6 ,31.1 ,29.9 ,31.1 ,31.3 ,31.2 ,31.1 ,30.6 ,31.3 ,29.0 ,174.7 ,19.8 ,20.1 ,28.7 ,4.00 ,495 ,-,16.64 ,-,0.45 ,16.78 ,0.07 ,0.06 ,0.78 ,0.49 ,0.01 ,0.01 ,0.0095 ,2.14E-05,4.7E+01,1.25E-02,003,-,66.85 ,ND,""
2018/10/5 5:00,-1769 ,-2090 ,0.03 ,DS,31.8 ,30.3 ,31.2 ,30.0 ,0.34 ,29.4 ,31.4 ,24.6 ,31.7 ,31.1 ,31.3 ,30.6 ,31.0 ,29.8 ,31.1 ,31.3 ,31.2 ,31.1 ,30.6 ,31.3 ,29.0 ,174.7 ,19.8 ,20.1 ,28.7 ,3.92 ,495 ,-,16.64 ,-,0.45 ,16.31 ,0.07 ,0.06 ,0.78 ,0.49 ,0.01 ,0.01 ,0.0087 ,2.18E-05,4.7E+01,1.25E-02,003,-,66.83 ,ND,""
2018/10/5 11:00,-1753 ,-2088 ,0.03 ,DS,31.7 ,30.2 ,31.2 ,30.0 ,0.34 ,29.4 ,31.4 ,24.6 ,31.7 ,31.0 ,31.2 ,30.6 ,31.0 ,29.8 ,31.0 ,31.2 ,31.2 ,31.1 ,30.6 ,31.3 ,29.0 ,174.8 ,19.8 ,20.1 ,28.6 ,3.90 ,495 ,-,16.64 ,-,0.45 ,15.19 ,0.06 ,0.06 ,0.78 ,0.49 ,0.01 ,0.01 ,0.0076 ,2.18E-05,4.5E+01,5.02E-03,003,-,66.83 ,ND,""
2018/10/5 17:00,-1719 ,-2070 ,0.03 ,DS,31.7 ,30.2 ,31.2 ,30.0 ,0.34 ,29.4 ,31.4 ,24.6 ,31.7 ,31.0 ,31.2 ,30.6 ,31.0 ,29.8 ,31.0 ,31.2 ,31.1 ,31.1 ,30.6 ,31.3 ,28.9 ,174.5 ,19.8 ,20.1 ,28.7 ,3.89 ,495 ,-,16.64 ,-,0.45 ,16.03 ,0.06 ,0.06 ,0.78 ,0.49 ,0.01 ,0.01 ,0.0078 ,2.17E-05,4.6E+01,2.01E-02,003,-,66.83 ,ND,""
2018/10/5 23:00,-1691 ,-2058 ,0.03 ,DS,31.7 ,30.2 ,31.1 ,30.0 ,0.34 ,29.4 ,31.4 ,24.7 ,31.7 ,31.0 ,31.2 ,30.5 ,31.0 ,29.8 ,31.0 ,31.2 ,31.2 ,31.1 ,30.6 ,31.3 ,28.8 ,174.4 ,19.8 ,20.1 ,28.9 ,3.87 ,495 ,-,16.64 ,-,0.45 ,16.50 ,0.06 ,0.05 ,0.78 ,0.49 ,0.01 ,0.01 ,0.0094 ,2.17E-05,4.6E+01,1.00E-02,003,-,66.83 ,ND,""
2018/10/6 5:00,-1647 ,-2046 ,0.03 ,DS,31.6 ,30.2 ,31.1 ,30.0 ,0.34 ,29.4 ,31.4 ,24.7 ,31.6 ,31.0 ,31.2 ,30.5 ,31.0 ,29.8 ,31.0 ,31.2 ,31.1 ,31.0 ,30.6 ,31.3 ,28.9 ,174.2 ,19.8 ,20.1 ,28.8 ,3.87 ,495 ,-,16.64 ,-,0.45 ,16.22 ,0.06 ,0.05 ,0.78 ,0.49 ,0.01 ,0.01 ,0.0106 ,2.18E-05,4.6E+01,2.01E-02,003,-,66.82 ,ND,""
2018/10/6 11:00,-1614 ,-2041 ,0.03 ,DS,31.7 ,30.2 ,31.1 ,30.0 ,0.34 ,29.5 ,31.4 ,24.7 ,31.6 ,31.0 ,31.2 ,30.5 ,31.0 ,29.8 ,31.0 ,31.2 ,31.2 ,31.1 ,30.7 ,31.2 ,28.9 ,174.0 ,19.8 ,20.1 ,29.0 ,3.81 ,495 ,-,16.64 ,-,0.45 ,16.13 ,0.06 ,0.05 ,0.78 ,0.49 ,0.01 ,0.01 ,0.0081 ,2.18E-05,4.6E+01,7.53E-03,003,-,66.83 ,ND,""
2018/10/6 17:00,-1563 ,-2031 ,0.03 ,DS,31.6 ,30.2 ,31.1 ,30.0 ,0.33 ,29.4 ,31.4 ,24.8 ,31.6 ,31.0 ,31.2 ,30.5 ,31.0 ,29.8 ,30.9 ,31.2 ,31.2 ,31.0 ,30.5 ,31.2 ,28.9 ,173.6 ,19.8 ,20.2 ,29.2 ,3.81 ,495 ,-,16.64 ,-,0.45 ,16.69 ,0.05 ,0.05 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0081 ,2.17E-05,4.5E+01,1.25E-02,003,-,66.82 ,ND,""
2018/10/6 23:00,-1514 ,-2014 ,0.04 ,DS,31.6 ,30.2 ,31.1 ,30.0 ,0.35 ,29.4 ,31.4 ,24.9 ,31.6 ,31.0 ,31.2 ,30.5 ,31.0 ,29.8 ,30.9 ,31.2 ,31.1 ,31.0 ,30.5 ,31.2 ,28.9 ,173.3 ,19.8 ,20.2 ,29.2 ,3.84 ,495 ,-,16.64 ,-,0.45 ,16.50 ,0.05 ,0.04 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0091 ,2.17E-05,4.6E+01,1.00E-02,003,-,66.80 ,ND,""
2018/10/7 5:00,-1495 ,-2011 ,0.04 ,DS,31.6 ,30.1 ,31.1 ,29.9 ,0.35 ,29.4 ,31.3 ,24.9 ,31.6 ,31.0 ,31.1 ,30.5 ,30.9 ,29.8 ,31.0 ,31.2 ,31.2 ,31.0 ,30.5 ,31.2 ,28.9 ,172.9 ,19.8 ,20.2 ,29.5 ,3.71 ,495 ,-,16.64 ,-,0.45 ,16.59 ,0.05 ,0.04 ,0.78 ,0.49 ,0.01 ,0.01 ,0.0081 ,2.16E-05,4.6E+01,7.53E-03,003,-,66.80 ,ND,""
2018/10/7 11:00,-1525 ,-2011 ,0.04 ,DS,31.6 ,30.2 ,31.1 ,30.0 ,0.34 ,29.4 ,31.3 ,24.9 ,31.6 ,31.0 ,31.1 ,30.5 ,30.9 ,29.8 ,30.9 ,31.1 ,31.1 ,31.0 ,30.5 ,31.2 ,28.8 ,173.0 ,19.8 ,20.2 ,29.7 ,3.78 ,495 ,-,16.64 ,-,0.45 ,16.41 ,0.05 ,0.05 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0068 ,2.16E-05,4.6E+01,5.02E-03,003,-,66.76 ,ND,""
2018/10/7 17:00,-1554 ,-2026 ,0.04 ,DS,31.6 ,30.1 ,31.0 ,30.0 ,0.34 ,29.4 ,31.3 ,24.8 ,31.6 ,31.0 ,31.1 ,30.5 ,30.9 ,29.8 ,30.9 ,31.1 ,31.1 ,31.0 ,30.5 ,31.2 ,28.9 ,173.0 ,19.8 ,20.2 ,30.2 ,3.81 ,495 ,-,16.64 ,-,0.45 ,16.31 ,0.05 ,0.05 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0097 ,2.17E-05,4.5E+01,1.00E-02,003,-,66.72 ,ND,""
2018/10/7 23:00,-1587 ,-2036 ,0.03 ,DS,31.6 ,30.2 ,31.1 ,30.0 ,0.35 ,29.4 ,31.3 ,24.8 ,31.6 ,30.9 ,31.1 ,30.5 ,30.9 ,29.8 ,30.9 ,31.1 ,31.1 ,31.0 ,30.5 ,31.2 ,28.9 ,173.2 ,19.8 ,20.2 ,30.1 ,3.77 ,495 ,-,16.64 ,-,0.45 ,16.13 ,0.05 ,0.05 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0075 ,2.17E-05,4.6E+01,2.26E-02,003,-,66.78 ,ND,""
2018/10/8 5:00,-1615 ,-2041 ,0.03 ,DS,31.6 ,30.2 ,31.1 ,30.0 ,0.35 ,29.4 ,31.3 ,24.7 ,31.6 ,30.9 ,31.1 ,30.5 ,30.9 ,29.8 ,30.9 ,31.1 ,31.1 ,31.0 ,30.5 ,31.2 ,28.9 ,173.4 ,19.8 ,20.2 ,30.0 ,3.71 ,495 ,-,16.64 ,-,0.45 ,16.13 ,0.06 ,0.05 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0068 ,2.18E-05,4.6E+01,1.75E-02,003,-,66.81 ,ND,""
2018/10/8 11:00,-1633 ,-2043 ,0.03 ,DS,31.6 ,30.2 ,31.1 ,30.0 ,0.35 ,29.4 ,31.3 ,24.7 ,31.6 ,30.9 ,31.1 ,30.5 ,31.0 ,29.8 ,30.9 ,31.1 ,31.1 ,31.0 ,30.5 ,31.2 ,28.9 ,173.7 ,19.8 ,20.2 ,29.8 ,3.58 ,495 ,-,16.64 ,-,0.45 ,15.84 ,0.06 ,0.05 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0072 ,2.18E-05,4.5E+01,1.00E-02,003,-,66.82 ,ND,""
2018/10/8 17:00,-1626 ,-2045 ,0.03 ,DS,31.6 ,30.2 ,31.1 ,30.0 ,0.35 ,29.4 ,31.3 ,24.7 ,31.6 ,30.9 ,31.1 ,30.5 ,30.9 ,29.7 ,30.9 ,31.1 ,31.1 ,31.0 ,30.5 ,31.2 ,28.9 ,173.6 ,19.8 ,20.2 ,29.9 ,3.50 ,495 ,-,16.64 ,-,0.45 ,15.28 ,0.05 ,0.05 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0078 ,2.16E-05,4.6E+01,1.00E-02,003,-,66.78 ,ND,""
2018/10/8 23:00,-1639 ,-2038 ,0.03 ,DS,31.6 ,30.2 ,31.0 ,30.0 ,0.35 ,29.4 ,31.3 ,24.6 ,31.5 ,30.9 ,31.1 ,30.5 ,30.9 ,29.7 ,30.9 ,31.1 ,31.1 ,31.0 ,30.5 ,31.2 ,28.9 ,173.7 ,19.9 ,20.2 ,29.7 ,3.48 ,495 ,-,16.64 ,-,0.45 ,15.28 ,0.04 ,0.04 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0085 ,2.16E-05,4.6E+01,2.26E-02,003,-,66.80 ,ND,""
2018/10/9 5:00,-1642 ,-2046 ,0.03 ,DS,31.6 ,30.1 ,31.0 ,30.0 ,0.35 ,29.4 ,31.3 ,24.6 ,31.5 ,30.9 ,31.1 ,30.5 ,30.9 ,29.8 ,30.9 ,31.1 ,31.0 ,31.0 ,30.5 ,31.2 ,28.9 ,173.7 ,19.9 ,20.2 ,29.6 ,3.45 ,495 ,-,16.64 ,-,0.45 ,16.03 ,0.04 ,0.04 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0075 ,2.15E-05,4.5E+01,1.75E-02,003,-,66.82 ,ND,""
2018/10/9 11:00,-1641 ,-2039 ,0.04 ,DS,31.6 ,30.1 ,31.0 ,30.0 ,0.35 ,29.4 ,31.3 ,24.6 ,31.5 ,30.9 ,31.1 ,30.5 ,30.9 ,29.7 ,30.9 ,31.1 ,31.0 ,30.9 ,30.5 ,31.1 ,28.9 ,173.7 ,19.9 ,20.2 ,29.3 ,3.31 ,495 ,-,16.64 ,-,0.45 ,16.59 ,0.05 ,0.05 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0087 ,1.66E-05,4.3E+01,1.25E-02,003,-,66.81 ,ND,""
2018/10/9 17:00,-1632 ,-2044 ,0.03 ,DS,31.6 ,30.1 ,31.0 ,29.9 ,0.35 ,29.4 ,31.3 ,24.7 ,31.5 ,30.9 ,31.1 ,30.5 ,30.9 ,29.7 ,30.9 ,31.1 ,31.0 ,31.0 ,30.5 ,31.2 ,28.9 ,173.7 ,19.9 ,20.2 ,29.2 ,3.34 ,495 ,-,16.64 ,-,0.45 ,16.59 ,0.05 ,0.05 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0091 ,2.17E-05,4.5E+01,1.00E-02,003,-,66.78 ,ND,""
2018/10/9 23:00,-1647 ,-2047 ,0.03 ,DS,31.6 ,30.1 ,31.0 ,30.0 ,0.35 ,29.4 ,31.2 ,24.7 ,31.5 ,30.9 ,31.1 ,30.5 ,30.9 ,29.7 ,30.9 ,31.1 ,31.0 ,30.9 ,30.4 ,31.1 ,28.9 ,173.7 ,19.9 ,20.2 ,29.3 ,3.31 ,495 ,-,16.64 ,-,0.45 ,16.31 ,0.05 ,0.05 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0088 ,2.17E-05,4.5E+01,1.50E-02,003,-,66.78 ,ND,""
2018/10/10 5:00,-1646 ,-2045 ,0.03 ,DS,31.6 ,30.1 ,31.0 ,30.0 ,0.35 ,29.4 ,31.2 ,24.6 ,31.5 ,30.9 ,31.1 ,30.5 ,30.9 ,29.7 ,30.9 ,31.1 ,31.0 ,30.9 ,30.4 ,31.2 ,28.9 ,173.8 ,19.9 ,20.3 ,29.2 ,3.31 ,495 ,-,16.64 ,-,0.45 ,16.13 ,0.05 ,0.04 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0092 ,2.22E-05,4.5E+01,7.53E-03,003,-,66.82 ,ND,""
2018/10/10 11:00,-1643 ,-2043 ,0.04 ,DS,31.6 ,30.1 ,31.0 ,30.0 ,0.34 ,29.4 ,31.2 ,24.6 ,31.5 ,30.9 ,31.1 ,30.5 ,30.9 ,29.7 ,30.9 ,31.1 ,31.0 ,30.9 ,30.4 ,31.2 ,28.8 ,173.8 ,19.9 ,20.2 ,29.1 ,3.18 ,495 ,-,16.64 ,-,0.45 ,18.09 ,0.06 ,0.06 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0085 ,2.33E-05,4.3E+01,2.51E-03,003,-,66.79 ,ND,""
2018/10/10 17:00,-1631 ,-2043 ,0.03 ,DS,31.6 ,30.1 ,31.0 ,30.0 ,0.35 ,29.3 ,31.2 ,24.7 ,31.5 ,30.9 ,31.1 ,30.5 ,30.9 ,29.7 ,30.9 ,31.1 ,31.0 ,30.9 ,30.4 ,31.2 ,28.8 ,173.7 ,19.9 ,20.3 ,29.1 ,3.18 ,495 ,-,16.64 ,-,0.45 ,18.09 ,0.06 ,0.05 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0083 ,2.33E-05,4.5E+01,7.53E-03,003,-,66.77 ,ND,""
2018/10/10 23:00,-1638 ,-2044 ,0.03 ,DS,31.6 ,30.1 ,31.0 ,29.9 ,0.34 ,29.3 ,31.2 ,24.6 ,31.5 ,30.9 ,31.1 ,30.5 ,30.9 ,29.7 ,30.8 ,31.1 ,31.0 ,30.9 ,30.4 ,31.1 ,28.9 ,173.7 ,19.9 ,20.2 ,29.2 ,3.21 ,495 ,-,16.64 ,-,0.45 ,19.41 ,0.06 ,0.05 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0103 ,2.32E-05,4.5E+01,1.75E-02,003,-,66.78 ,ND,""
2018/10/11 5:00,-1636 ,-2043 ,0.03 ,DS,31.6 ,30.1 ,31.0 ,29.9 ,0.35 ,29.3 ,31.2 ,24.6 ,31.5 ,30.9 ,31.1 ,30.5 ,30.9 ,29.7 ,30.8 ,31.0 ,31.0 ,30.9 ,30.4 ,31.1 ,28.8 ,173.7 ,19.9 ,20.2 ,29.1 ,3.08 ,495 ,-,16.64 ,-,0.45 ,19.13 ,0.06 ,0.05 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0074 ,2.32E-05,4.5E+01,7.53E-03,003,-,66.81 ,ND,""
2018/10/11 11:00,-1639 ,-2042 ,0.03 ,DS,31.6 ,30.1 ,31.0 ,29.9 ,0.35 ,29.3 ,31.2 ,24.6 ,31.5 ,30.9 ,31.0 ,30.5 ,30.9 ,29.7 ,30.8 ,31.0 ,30.9 ,30.9 ,30.3 ,31.1 ,28.8 ,173.7 ,19.9 ,20.3 ,29.0 ,3.31 ,495 ,-,16.64 ,-,0.45 ,19.03 ,0.06 ,0.05 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0083 ,1.97E-05,4.6E+01,1.25E-02,003,-,66.83 ,ND,""
2018/10/11 17:00,-1616 ,-2034 ,0.03 ,DS,31.5 ,30.1 ,31.0 ,29.9 ,0.35 ,29.3 ,31.2 ,24.6 ,31.5 ,30.8 ,31.0 ,30.5 ,30.9 ,29.7 ,30.8 ,31.0 ,30.9 ,30.9 ,30.4 ,31.1 ,28.8 ,173.6 ,19.9 ,20.3 ,28.8 ,3.31 ,495 ,-,16.64 ,-,0.45 ,19.03 ,0.05 ,0.05 ,0.77 ,0.50 ,0.01 ,0.01 ,0.0086 ,1.97E-05,4.6E+01,1.00E-02,003,-,66.82 ,ND,""
2018/10/11 23:00,-1620 ,-2038 ,0.04 ,DS,31.5 ,30.1 ,31.0 ,29.9 ,0.35 ,29.3 ,31.2 ,24.6 ,31.5 ,30.8 ,31.0 ,30.5 ,30.9 ,29.7 ,30.8 ,31.0 ,31.0 ,30.9 ,30.4 ,31.1 ,28.8 ,173.6 ,19.9 ,20.3 ,28.6 ,3.26 ,495 ,-,16.64 ,-,0.45 ,19.59 ,0.06 ,0.05 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0085 ,1.92E-05,4.6E+01,5.02E-03,003,-,66.82 ,ND,""
2018/10/12 5:00,-1622 ,-2040 ,0.03 ,DS,31.5 ,30.0 ,31.0 ,29.9 ,0.34 ,29.3 ,31.2 ,24.6 ,31.4 ,30.8 ,31.0 ,30.5 ,30.9 ,29.7 ,30.8 ,31.0 ,31.0 ,30.9 ,30.3 ,31.1 ,28.9 ,173.6 ,19.9 ,20.3 ,28.6 ,3.34 ,495 ,-,16.64 ,-,0.45 ,18.94 ,0.05 ,0.05 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0089 ,1.92E-05,4.6E+01,1.25E-02,003,-,66.83 ,ND,""
2018/10/12 11:00,-1650 ,-2044 ,0.04 ,DS,31.5 ,30.0 ,30.9 ,29.9 ,0.35 ,29.3 ,31.2 ,24.5 ,31.4 ,30.8 ,31.0 ,30.5 ,30.8 ,29.7 ,30.8 ,31.0 ,30.9 ,30.9 ,30.3 ,31.1 ,28.8 ,173.7 ,19.9 ,20.3 ,28.3 ,3.27 ,495 ,-,16.64 ,-,0.45 ,18.56 ,0.06 ,0.06 ,0.77 ,0.50 ,0.01 ,0.01 ,0.0090 ,1.91E-05,4.6E+01,1.75E-02,003,-,66.82 ,ND,""
2018/10/12 17:00,-1682 ,-2054 ,0.03 ,DS,31.5 ,30.0 ,30.9 ,29.8 ,0.35 ,29.3 ,31.2 ,24.4 ,31.4 ,30.8 ,31.0 ,30.4 ,30.8 ,29.6 ,30.8 ,31.0 ,30.9 ,30.9 ,30.3 ,31.0 ,28.7 ,173.8 ,19.9 ,20.3 ,28.3 ,3.24 ,495 ,-,16.64 ,-,0.45 ,18.56 ,0.06 ,0.06 ,0.77 ,0.50 ,0.01 ,0.01 ,0.0078 ,1.91E-05,4.6E+01,1.25E-02,003,-,66.80 ,ND,""
2018/10/12 23:00,-1724 ,-2065 ,0.04 ,DS,31.5 ,30.0 ,30.9 ,29.8 ,0.35 ,29.2 ,31.2 ,24.3 ,31.4 ,30.8 ,31.0 ,30.4 ,30.8 ,29.7 ,30.8 ,31.0 ,31.0 ,30.8 ,30.3 ,31.1 ,28.7 ,174.0 ,19.9 ,20.3 ,28.0 ,3.24 ,495 ,-,16.64 ,-,0.45 ,18.56 ,0.07 ,0.06 ,0.77 ,0.50 ,0.01 ,0.01 ,0.0077 ,1.92E-05,4.6E+01,1.75E-02,003,-,66.82 ,ND,""
2018/10/13 5:00,-1738 ,-2071 ,0.03 ,DS,31.5 ,30.0 ,30.9 ,29.8 ,0.35 ,29.2 ,31.1 ,24.2 ,31.4 ,30.8 ,31.0 ,30.4 ,30.8 ,29.6 ,30.8 ,31.0 ,30.9 ,30.8 ,30.3 ,31.0 ,28.7 ,174.2 ,19.9 ,20.3 ,27.8 ,3.11 ,495 ,-,16.64 ,-,0.45 ,18.66 ,0.07 ,0.06 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0077 ,1.92E-05,4.6E+01,1.25E-02,003,-,66.86 ,ND,""
2018/10/13 11:00,-1747 ,-2074 ,0.03 ,DS,31.5 ,30.0 ,30.9 ,29.8 ,0.35 ,29.2 ,31.1 ,24.1 ,31.4 ,30.8 ,31.0 ,30.4 ,30.8 ,29.6 ,30.8 ,31.0 ,30.9 ,30.8 ,30.3 ,31.0 ,28.7 ,174.5 ,19.9 ,20.3 ,27.5 ,3.14 ,495 ,-,16.64 ,-,0.45 ,18.38 ,0.07 ,0.06 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0074 ,1.91E-05,4.6E+01,1.00E-02,003,-,66.87 ,ND,""
2018/10/13 17:00,-1728 ,-2064 ,0.03 ,DS,31.4 ,29.9 ,30.9 ,29.8 ,0.36 ,29.1 ,31.1 ,24.1 ,31.4 ,30.7 ,30.9 ,30.3 ,30.8 ,29.6 ,30.7 ,30.9 ,30.8 ,30.8 ,30.3 ,31.0 ,28.6 ,174.4 ,19.9 ,20.3 ,27.4 ,3.08 ,495 ,-,16.64 ,-,0.45 ,19.13 ,0.07 ,0.06 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0075 ,1.91E-05,4.6E+01,1.00E-02,003,-,66.81 ,ND,""
2018/10/13 23:00,-1730 ,-2069 ,0.03 ,DS,31.4 ,29.9 ,30.9 ,29.8 ,0.35 ,29.1 ,31.1 ,24.1 ,31.4 ,30.7 ,30.9 ,30.3 ,30.8 ,29.6 ,30.7 ,30.9 ,30.9 ,30.8 ,30.2 ,31.0 ,28.7 ,174.3 ,19.9 ,20.3 ,27.1 ,2.98 ,495 ,-,16.64 ,-,0.45 ,18.94 ,0.06 ,0.06 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0081 ,1.92E-05,4.6E+01,7.53E-03,003,-,66.83 ,ND,""
2018/10/14 5:00,-1712 ,-2065 ,0.03 ,DS,31.4 ,29.9 ,30.9 ,29.8 ,0.35 ,29.1 ,31.1 ,23.9 ,31.4 ,30.7 ,30.9 ,30.3 ,30.7 ,29.6 ,30.7 ,30.9 ,30.9 ,30.8 ,30.2 ,31.0 ,28.5 ,174.3 ,19.9 ,20.3 ,27.0 ,2.90 ,495 ,-,16.64 ,-,0.45 ,18.09 ,0.06 ,0.06 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0076 ,1.92E-05,4.6E+01,2.01E-02,003,-,66.85 ,ND,""
2018/10/14 11:00,-1700 ,-2056 ,0.03 ,DS,31.4 ,29.9 ,30.8 ,29.7 ,0.36 ,29.1 ,31.1 ,24.0 ,31.4 ,30.7 ,30.9 ,30.3 ,30.7 ,29.6 ,30.7 ,30.9 ,30.8 ,30.8 ,30.2 ,31.0 ,28.6 ,174.2 ,19.9 ,20.3 ,26.7 ,2.79 ,495 ,-,16.64 ,-,0.45 ,18.75 ,0.06 ,0.06 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0089 ,1.92E-05,4.6E+01,5.02E-03,003,-,66.84 ,ND,""
2018/10/14 17:00,-1688 ,-2054 ,0.03 ,DS,31.4 ,29.8 ,30.8 ,29.7 ,0.36 ,29.1 ,31.1 ,24.0 ,31.3 ,30.7 ,30.9 ,30.3 ,30.7 ,29.5 ,30.7 ,30.9 ,30.8 ,30.7 ,30.2 ,30.9 ,28.6 ,174.1 ,19.9 ,20.3 ,26.7 ,2.85 ,495 ,-,16.64 ,-,0.45 ,18.28 ,0.06 ,0.06 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0082 ,1.92E-05,4.6E+01,2.26E-02,003,-,66.79 ,ND,""
2018/10/14 23:00,-1692 ,-2059 ,0.03 ,DS,31.4 ,29.8 ,30.8 ,29.6 ,0.35 ,29.1 ,31.1 ,24.0 ,31.3 ,30.7 ,30.9 ,30.3 ,30.7 ,29.5 ,30.7 ,30.9 ,30.7 ,30.7 ,30.2 ,31.0 ,28.5 ,174.1 ,19.9 ,20.3 ,26.6 ,2.77 ,495 ,-,16.64 ,-,0.45 ,18.84 ,0.06 ,0.06 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0086 ,1.91E-05,4.6E+01,1.25E-02,003,-,66.83 ,ND,""
2018/10/15 5:00,-1690 ,-2058 ,0.03 ,DS,31.4 ,29.8 ,30.8 ,29.6 ,0.36 ,29.0 ,31.0 ,23.9 ,31.3 ,30.6 ,30.8 ,30.3 ,30.7 ,29.4 ,30.7 ,30.8 ,30.7 ,30.7 ,30.1 ,30.9 ,28.5 ,174.1 ,19.9 ,20.3 ,26.5 ,2.69 ,495 ,-,16.64 ,-,0.45 ,19.50 ,0.06 ,0.06 ,0.77 ,0.50 ,0.01 ,0.01 ,0.0081 ,1.91E-05,4.6E+01,1.25E-02,003,-,66.83 ,ND,""
2018/10/15 11:00,-1685 ,-2056 ,0.03 ,DS,31.3 ,29.7 ,30.8 ,29.6 ,0.36 ,29.0 ,31.0 ,23.9 ,31.2 ,30.6 ,30.8 ,30.3 ,30.6 ,29.4 ,30.6 ,30.8 ,30.7 ,30.7 ,30.1 ,30.9 ,28.5 ,174.1 ,19.9 ,20.3 ,26.3 ,2.74 ,495 ,-,16.64 ,-,0.45 ,19.13 ,0.04 ,0.06 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0105 ,1.91E-05,4.6E+01,7.53E-03,003,-,66.83 ,ND,""
2018/10/15 17:00,-1663 ,-2052 ,0.03 ,DS,31.3 ,29.7 ,30.7 ,29.6 ,0.34 ,29.0 ,31.0 ,24.0 ,31.2 ,30.6 ,30.8 ,30.2 ,30.6 ,29.4 ,30.6 ,30.8 ,30.7 ,30.7 ,30.1 ,30.9 ,28.5 ,174.0 ,19.9 ,20.3 ,26.3 ,2.61 ,495 ,-,16.64 ,-,0.45 ,18.66 ,0.05 ,0.05 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0084 ,1.91E-05,4.6E+01,7.53E-03,003,-,66.78 ,ND,""
2018/10/15 23:00,-1657 ,-2049 ,0.03 ,DS,31.3 ,29.7 ,30.7 ,29.5 ,0.36 ,29.0 ,31.0 ,23.9 ,31.2 ,30.6 ,30.8 ,30.2 ,30.6 ,29.4 ,30.6 ,30.8 ,30.7 ,30.7 ,30.1 ,30.9 ,28.4 ,173.9 ,19.9 ,20.3 ,26.2 ,2.54 ,495 ,-,16.64 ,-,0.45 ,18.94 ,0.05 ,0.05 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0086 ,1.91E-05,4.6E+01,1.00E-02,003,-,66.81 ,ND,""
2018/10/16 5:00,-1653 ,-2043 ,0.03 ,DS,31.3 ,29.6 ,30.7 ,29.5 ,0.36 ,29.0 ,31.0 ,23.9 ,31.2 ,30.6 ,30.8 ,30.2 ,30.6 ,29.3 ,30.6 ,30.8 ,30.6 ,30.6 ,30.0 ,30.9 ,28.4 ,173.8 ,19.9 ,20.3 ,26.0 ,2.51 ,495 ,-,16.64 ,-,0.45 ,18.66 ,0.04 ,0.05 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0082 ,1.91E-05,4.6E+01,1.50E-02,003,-,66.85 ,ND,""
2018/10/16 11:00,-1636 ,-2047 ,0.03 ,DS,31.2 ,29.6 ,30.7 ,29.5 ,0.36 ,28.9 ,30.9 ,23.9 ,31.2 ,30.6 ,30.8 ,30.2 ,30.6 ,29.3 ,30.5 ,30.7 ,30.6 ,30.6 ,30.0 ,30.8 ,28.4 ,173.8 ,19.9 ,20.3 ,25.9 ,2.48 ,495 ,-,16.64 ,-,0.45 ,19.03 ,0.04 ,0.05 ,0.77 ,0.50 ,0.01 ,0.01 ,0.0089 ,1.91E-05,4.6E+01,2.01E-02,003,-,66.83 ,ND,""
2018/10/16 17:00,-1613 ,-2038 ,0.03 ,DS,31.1 ,29.6 ,30.6 ,29.4 ,0.35 ,28.9 ,30.9 ,23.9 ,31.2 ,30.5 ,30.7 ,30.1 ,30.5 ,29.3 ,30.5 ,30.7 ,30.7 ,30.6 ,29.9 ,30.8 ,28.4 ,173.7 ,19.9 ,20.3 ,26.0 ,2.48 ,495 ,-,16.64 ,-,0.45 ,18.66 ,0.04 ,0.05 ,0.77 ,0.50 ,0.01 ,0.01 ,0.0084 ,1.91E-05,4.6E+01,2.51E-03,003,-,66.76 ,ND,""
2018/10/16 23:00,-1598 ,-2039 ,0.03 ,DS,31.1 ,29.5 ,30.6 ,29.4 ,0.36 ,28.9 ,30.9 ,23.9 ,31.2 ,30.5 ,30.7 ,30.1 ,30.5 ,29.3 ,30.5 ,30.7 ,30.6 ,30.6 ,29.9 ,30.8 ,28.4 ,173.6 ,19.9 ,20.3 ,26.0 ,2.52 ,495 ,-,16.64 ,-,0.45 ,18.19 ,0.04 ,0.04 ,0.77 ,0.50 ,0.01 ,0.01 ,0.0078 ,1.91E-05,4.6E+01,5.02E-03,003,-,66.81 ,ND,""
2018/10/17 5:00,-1594 ,-2038 ,0.03 ,DS,31.1 ,29.6 ,30.6 ,29.4 ,0.35 ,28.8 ,30.8 ,23.8 ,31.1 ,30.5 ,30.7 ,30.1 ,30.5 ,29.3 ,30.5 ,30.7 ,30.6 ,30.5 ,29.9 ,30.8 ,28.3 ,173.4 ,19.9 ,20.3 ,25.9 ,2.45 ,495 ,-,16.64 ,-,0.45 ,18.94 ,0.04 ,0.04 ,0.77 ,0.50 ,0.01 ,0.01 ,0.0078 ,1.91E-05,4.6E+01,7.53E-03,003,-,66.82 ,ND,""
2018/10/17 11:00,-1617 ,-2049 ,0.03 ,DS,31.1 ,29.6 ,30.6 ,29.4 ,0.35 ,28.8 ,30.8 ,23.8 ,31.1 ,30.5 ,30.7 ,30.1 ,30.5 ,29.2 ,30.5 ,30.7 ,30.6 ,30.5 ,29.8 ,30.7 ,28.3 ,173.5 ,19.9 ,20.3 ,25.8 ,2.45 ,495 ,-,16.64 ,-,0.45 ,18.84 ,0.04 ,0.05 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0089 ,1.91E-05,4.6E+01,1.50E-02,003,-,66.81 ,ND,""
2018/10/17 17:00,-1630 ,-2047 ,0.03 ,DS,31.1 ,29.5 ,30.6 ,29.4 ,0.36 ,28.8 ,30.8 ,23.8 ,31.1 ,30.5 ,30.6 ,30.1 ,30.5 ,29.2 ,30.5 ,30.6 ,30.5 ,30.5 ,29.8 ,30.7 ,28.2 ,173.5 ,19.9 ,20.3 ,25.8 ,2.35 ,499 ,-,16.69 ,-,0.45 ,18.75 ,0.04 ,0.05 ,0.77 ,0.50 ,0.01 ,0.01 ,0.0089 ,1.91E-05,4.6E+01,1.50E-02,003,-,66.79 ,ND,""
2018/10/17 23:00,-1658 ,-2053 ,0.03 ,DS,31.1 ,29.5 ,30.5 ,29.4 ,0.35 ,28.7 ,30.8 ,23.7 ,31.1 ,30.4 ,30.6 ,30.1 ,30.4 ,29.2 ,30.4 ,30.6 ,30.5 ,30.5 ,29.8 ,30.7 ,28.2 ,173.6 ,19.9 ,20.3 ,25.7 ,2.35 ,499 ,-,16.69 ,-,0.45 ,18.75 ,0.04 ,0.05 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0082 ,1.91E-05,4.6E+01,5.02E-03,003,-,66.82 ,ND,""
2018/10/18 5:00,-1678 ,-2054 ,0.03 ,DS,31.1 ,29.5 ,30.5 ,29.3 ,0.36 ,28.7 ,30.7 ,23.7 ,31.0 ,30.4 ,30.6 ,30.0 ,30.4 ,29.2 ,30.4 ,30.6 ,30.5 ,30.4 ,29.8 ,30.7 ,28.2 ,173.7 ,19.9 ,20.3 ,25.5 ,2.32 ,499 ,-,16.69 ,-,0.45 ,17.53 ,0.04 ,0.05 ,0.77 ,0.50 ,0.01 ,0.01 ,0.0087 ,1.91E-05,4.6E+01,1.00E-02,003,-,66.83 ,ND,""
2018/10/18 11:00,-1682 ,-2051 ,0.03 ,DS,31.0 ,29.4 ,30.5 ,29.3 ,0.36 ,28.7 ,30.7 ,23.6 ,31.0 ,30.4 ,30.6 ,30.0 ,30.4 ,29.1 ,30.4 ,30.6 ,30.5 ,30.5 ,29.7 ,30.7 ,28.2 ,174.0 ,19.9 ,20.3 ,25.2 ,2.19 ,498 ,-,16.68 ,-,0.45 ,18.94 ,0.04 ,0.05 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0073 ,1.91E-05,4.6E+01,1.00E-02,003,-,66.82 ,ND,""
2018/10/18 17:00,-1690 ,-2060 ,0.03 ,DS,31.0 ,29.4 ,30.5 ,29.3 ,0.35 ,28.7 ,30.7 ,23.6 ,31.0 ,30.4 ,30.6 ,30.0 ,30.3 ,29.1 ,30.4 ,30.5 ,30.4 ,30.4 ,29.7 ,30.7 ,28.2 ,174.0 ,19.9 ,20.3 ,25.4 ,2.25 ,495 ,-,16.64 ,-,0.45 ,18.09 ,0.04 ,0.05 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0091 ,1.91E-05,4.6E+01,7.53E-03,003,-,66.76 ,ND,""
2018/10/18 23:00,-1703 ,-2061 ,0.03 ,DS,31.0 ,29.4 ,30.4 ,29.2 ,0.34 ,28.7 ,30.7 ,23.5 ,31.0 ,30.3 ,30.5 ,30.0 ,30.3 ,29.1 ,30.3 ,30.5 ,30.4 ,30.4 ,29.7 ,30.6 ,28.1 ,174.1 ,19.9 ,20.3 ,25.3 ,2.22 ,495 ,-,16.64 ,-,0.45 ,19.13 ,0.04 ,0.05 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0079 ,1.92E-05,4.6E+01,1.50E-02,003,-,66.80 ,ND,""
2018/10/19 5:00,-1695 ,-2054 ,0.03 ,DS,30.9 ,29.3 ,30.4 ,29.2 ,0.35 ,28.6 ,30.6 ,23.5 ,30.9 ,30.3 ,30.5 ,29.9 ,30.3 ,29.1 ,30.3 ,30.5 ,30.3 ,30.3 ,29.6 ,30.6 ,28.0 ,174.1 ,19.9 ,20.3 ,25.0 ,2.11 ,495 ,-,16.64 ,-,0.45 ,18.47 ,0.04 ,0.05 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0073 ,1.92E-05,4.6E+01,1.00E-02,003,-,66.80 ,ND,""
2018/10/19 11:00,-1709 ,-2061 ,0.03 ,DS,30.9 ,29.4 ,30.4 ,29.1 ,0.35 ,28.5 ,30.6 ,23.5 ,30.9 ,30.3 ,30.5 ,29.9 ,30.3 ,29.0 ,30.3 ,30.5 ,30.3 ,30.3 ,29.6 ,30.6 ,28.0 ,174.2 ,19.9 ,20.3 ,24.9 ,2.06 ,497 ,-,16.66 ,-,0.45 ,18.94 ,0.04 ,0.05 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0092 ,1.91E-05,4.6E+01,1.25E-02,003,-,66.79 ,ND,""
2018/10/19 17:00,-1690 ,-2054 ,0.03 ,DS,30.9 ,29.3 ,30.4 ,29.1 ,0.35 ,28.5 ,30.6 ,23.4 ,30.9 ,30.3 ,30.5 ,29.9 ,30.3 ,29.0 ,30.3 ,30.5 ,30.3 ,30.3 ,29.6 ,30.5 ,28.0 ,174.0 ,19.9 ,20.3 ,24.9 ,2.01 ,497 ,-,16.66 ,-,0.45 ,18.94 ,0.04 ,0.05 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0086 ,1.91E-05,4.6E+01,1.00E-02,003,-,66.74 ,ND,""
2018/10/19 23:00,-1698 ,-2060 ,0.03 ,DS,30.8 ,29.2 ,30.3 ,29.1 ,0.35 ,28.5 ,30.6 ,23.4 ,30.9 ,30.2 ,30.5 ,29.8 ,30.2 ,29.0 ,30.2 ,30.4 ,30.2 ,30.3 ,29.6 ,30.5 ,28.0 ,174.0 ,19.9 ,20.3 ,24.9 ,2.01 ,497 ,-,16.66 ,-,0.45 ,18.84 ,0.04 ,0.05 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0087 ,1.93E-05,4.6E+01,1.25E-02,003,-,66.79 ,ND,""
2018/10/20 5:00,-1690 ,-2054 ,0.03 ,DS,30.8 ,29.2 ,30.3 ,29.1 ,0.35 ,28.5 ,30.5 ,23.4 ,30.8 ,30.2 ,30.4 ,29.8 ,30.2 ,28.9 ,30.2 ,30.4 ,30.2 ,30.3 ,29.5 ,30.5 ,27.9 ,174.0 ,19.9 ,20.3 ,24.7 ,1.98 ,497 ,-,16.66 ,-,0.45 ,18.28 ,0.04 ,0.05 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0083 ,1.93E-05,4.6E+01,1.00E-02,003,-,66.79 ,ND,""
2018/10/20 11:00,-1686 ,-2053 ,0.03 ,DS,30.8 ,29.2 ,30.3 ,29.0 ,0.36 ,28.5 ,30.5 ,23.3 ,30.8 ,30.2 ,30.4 ,29.8 ,30.2 ,28.9 ,30.2 ,30.3 ,30.2 ,30.2 ,29.5 ,30.5 ,27.9 ,174.1 ,19.9 ,20.3 ,24.8 ,2.03 ,497 ,-,16.66 ,-,0.45 ,18.00 ,0.04 ,0.05 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0091 ,1.92E-05,4.6E+01,1.25E-02,003,-,66.75 ,ND,""
2018/10/20 17:00,-1677 ,-2058 ,0.03 ,DS,30.7 ,29.1 ,30.3 ,29.0 ,0.35 ,28.4 ,30.5 ,23.4 ,30.8 ,30.2 ,30.4 ,29.8 ,30.2 ,28.9 ,30.2 ,30.3 ,30.2 ,30.2 ,29.4 ,30.5 ,27.9 ,174.0 ,19.9 ,20.3 ,24.9 ,3.39 ,497 ,-,16.66 ,-,0.45 ,18.47 ,0.04 ,0.05 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0062 ,1.92E-05,4.6E+01,1.00E-02,003,-,66.75 ,ND,""
2018/10/20 23:00,-1690 ,-2063 ,0.03 ,DS,30.7 ,29.1 ,30.2 ,29.0 ,0.35 ,28.4 ,30.5 ,23.3 ,30.8 ,30.1 ,30.3 ,29.8 ,30.2 ,28.9 ,30.2 ,30.3 ,30.1 ,30.2 ,29.4 ,30.4 ,27.9 ,174.0 ,19.9 ,20.3 ,24.7 ,3.45 ,497 ,-,16.66 ,-,0.45 ,18.19 ,0.04 ,0.05 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0088 ,1.93E-05,4.6E+01,1.00E-02,003,-,66.78 ,ND,""
2018/10/21 5:00,-1710 ,-2068 ,0.03 ,DS,30.7 ,29.1 ,30.2 ,28.9 ,0.35 ,28.4 ,30.5 ,23.2 ,30.7 ,30.1 ,30.3 ,29.7 ,30.1 ,28.8 ,30.1 ,30.3 ,30.1 ,30.1 ,29.4 ,30.4 ,27.8 ,174.1 ,19.9 ,20.3 ,24.7 ,3.29 ,497 ,-,16.66 ,-,0.45 ,18.19 ,0.04 ,0.05 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0098 ,1.93E-05,4.6E+01,1.00E-02,003,-,66.79 ,ND,""
2018/10/21 11:00,-1710 ,-2062 ,0.03 ,DS,30.7 ,29.1 ,30.2 ,28.9 ,0.36 ,28.3 ,30.4 ,23.1 ,30.7 ,30.1 ,30.3 ,29.7 ,30.1 ,28.8 ,30.1 ,30.3 ,30.2 ,30.1 ,29.4 ,30.4 ,27.8 ,174.2 ,19.9 ,20.3 ,24.5 ,3.29 ,497 ,-,16.66 ,-,0.45 ,18.94 ,0.04 ,0.05 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0085 ,1.93E-05,4.6E+01,2.51E-03,003,-,66.75 ,ND,""
2018/10/21 17:00,-1700 ,-2066 ,0.03 ,DS,30.6 ,29.0 ,30.1 ,28.9 ,0.36 ,28.3 ,30.4 ,23.2 ,30.7 ,30.1 ,30.3 ,29.7 ,30.1 ,28.8 ,30.1 ,30.2 ,30.1 ,30.1 ,29.4 ,30.3 ,27.9 ,174.2 ,19.9 ,20.2 ,24.8 ,3.29 ,497 ,-,16.66 ,-,0.45 ,19.50 ,0.04 ,0.05 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0077 ,1.93E-05,4.6E+01,5.02E-03,003,-,66.70 ,ND,""
2018/10/21 23:00,-1727 ,-2077 ,0.03 ,DS,30.6 ,29.0 ,30.1 ,28.9 ,0.36 ,28.3 ,30.4 ,23.1 ,30.6 ,30.0 ,30.3 ,29.7 ,30.1 ,28.8 ,30.0 ,30.2 ,30.1 ,30.1 ,29.3 ,30.3 ,27.8 ,174.3 ,19.9 ,20.2 ,24.7 ,3.31 ,497 ,-,16.66 ,-,0.45 ,18.84 ,0.04 ,0.05 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0081 ,1.94E-05,4.6E+01,1.00E-02,003,-,66.75 ,ND,""
2018/10/22 5:00,-1739 ,-2084 ,0.03 ,DS,30.6 ,29.0 ,30.1 ,28.8 ,0.36 ,28.2 ,30.3 ,23.0 ,30.6 ,30.0 ,30.2 ,29.6 ,30.0 ,28.7 ,30.0 ,30.2 ,30.0 ,30.1 ,29.3 ,30.3 ,27.8 ,174.4 ,19.9 ,20.3 ,24.6 ,3.21 ,496 ,-,16.65 ,-,0.45 ,19.31 ,0.04 ,0.05 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0100 ,1.94E-05,4.6E+01,5.02E-03,003,-,66.77 ,ND,""
2018/10/22 11:00,-1738 ,-2084 ,0.03 ,DS,30.6 ,28.9 ,30.1 ,28.7 ,0.36 ,28.2 ,30.3 ,23.0 ,30.6 ,30.0 ,30.2 ,29.6 ,30.0 ,28.7 ,30.0 ,30.2 ,29.9 ,30.0 ,29.3 ,30.3 ,27.8 ,174.6 ,19.9 ,20.3 ,24.4 ,3.15 ,496 ,-,16.65 ,-,0.45 ,18.56 ,0.04 ,0.05 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0084 ,1.93E-05,4.6E+01,1.00E-02,003,-,66.76 ,ND,""
2018/10/22 17:00,-1738 ,-2090 ,0.03 ,DS,30.5 ,28.9 ,30.0 ,28.8 ,0.34 ,28.2 ,30.3 ,23.0 ,30.6 ,30.0 ,30.2 ,29.6 ,30.0 ,28.7 ,30.0 ,30.2 ,29.9 ,30.0 ,29.3 ,30.3 ,27.7 ,174.5 ,19.8 ,20.2 ,24.5 ,3.13 ,496 ,-,16.65 ,-,0.45 ,18.47 ,0.04 ,0.05 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0077 ,1.93E-05,4.6E+01,2.51E-02,003,-,66.69 ,ND,""
2018/10/22 23:00,-1748 ,-2094 ,0.03 ,DS,30.5 ,28.9 ,30.1 ,28.7 ,0.35 ,28.2 ,30.3 ,23.0 ,30.5 ,29.9 ,30.2 ,29.4 ,30.0 ,28.7 ,30.0 ,30.1 ,29.9 ,30.0 ,29.2 ,30.2 ,27.7 ,174.6 ,19.8 ,20.2 ,24.4 ,3.08 ,496 ,-,16.65 ,-,0.45 ,18.66 ,0.04 ,0.05 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0086 ,1.92E-05,4.6E+01,1.25E-02,003,-,66.72 ,ND,""
2018/10/23 5:00,-1743 ,-2089 ,0.03 ,DS,30.5 ,28.8 ,30.0 ,28.7 ,0.35 ,28.1 ,30.2 ,22.9 ,30.5 ,29.9 ,30.1 ,29.4 ,29.9 ,28.7 ,29.9 ,30.1 ,29.8 ,29.9 ,29.2 ,30.3 ,27.7 ,174.6 ,19.8 ,20.2 ,24.3 ,3.08 ,497 ,-,16.66 ,-,0.45 ,18.66 ,0.04 ,0.05 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0084 ,1.92E-05,4.6E+01,1.00E-02,003,-,66.76 ,ND,""
2018/10/23 11:00,-1734 ,-2083 ,0.03 ,DS,30.5 ,28.8 ,30.0 ,28.7 ,0.36 ,28.1 ,30.2 ,22.9 ,30.5 ,29.9 ,30.1 ,29.3 ,29.9 ,28.6 ,29.9 ,30.1 ,29.8 ,29.9 ,29.1 ,30.2 ,27.6 ,174.7 ,19.8 ,20.2 ,24.1 ,3.05 ,497 ,-,16.66 ,-,0.45 ,17.81 ,0.04 ,0.05 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0067 ,1.93E-05,4.6E+01,1.25E-02,003,-,66.73 ,ND,""
2018/10/23 17:00,-1696 ,-2066 ,0.03 ,DS,30.5 ,28.8 ,30.0 ,28.8 ,0.36 ,28.1 ,30.2 ,22.9 ,30.5 ,29.9 ,30.1 ,29.3 ,29.9 ,28.6 ,29.9 ,30.1 ,29.7 ,29.9 ,29.1 ,30.3 ,27.6 ,174.4 ,19.8 ,20.2 ,24.3 ,3.02 ,497 ,-,16.66 ,-,0.45 ,18.38 ,0.03 ,0.04 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0094 ,1.93E-05,4.6E+01,2.01E-02,003,-,66.66 ,ND,""
2018/10/23 23:00,-1674 ,-2053 ,0.03 ,DS,30.4 ,28.7 ,30.0 ,28.7 ,0.36 ,28.1 ,30.2 ,22.9 ,30.5 ,29.9 ,30.1 ,29.3 ,29.9 ,28.6 ,29.9 ,30.1 ,29.7 ,29.9 ,29.1 ,30.2 ,27.6 ,174.3 ,19.8 ,20.2 ,24.3 ,2.95 ,497 ,-,16.66 ,-,0.45 ,17.81 ,0.03 ,0.04 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0084 ,1.94E-05,4.6E+01,1.25E-02,003,-,66.69 ,ND,""
2018/10/24 5:00,-1647 ,-2053 ,0.03 ,DS,30.4 ,28.7 ,30.0 ,28.7 ,0.36 ,28.1 ,30.2 ,22.9 ,30.5 ,29.8 ,30.1 ,29.3 ,29.9 ,28.5 ,29.9 ,30.1 ,29.7 ,29.9 ,29.1 ,30.2 ,27.6 ,174.2 ,19.8 ,20.2 ,24.4 ,2.85 ,497 ,-,16.66 ,-,0.45 ,18.94 ,0.03 ,0.04 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0070 ,1.94E-05,4.6E+01,1.00E-02,003,-,66.68 ,ND,""
2018/10/24 11:00,-1636 ,-2057 ,0.03 ,DS,30.4 ,28.7 ,30.0 ,28.7 ,0.35 ,28.0 ,30.1 ,23.0 ,30.4 ,29.8 ,30.0 ,29.3 ,29.8 ,28.5 ,29.8 ,30.0 ,29.7 ,29.9 ,29.0 ,30.1 ,27.5 ,174.1 ,19.8 ,20.2 ,24.4 ,2.89 ,497 ,-,16.66 ,-,0.45 ,18.19 ,0.03 ,0.04 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0084 ,1.91E-05,4.6E+01,1.50E-02,003,-,66.68 ,ND,""
2018/10/24 17:00,-1629 ,-2060 ,0.03 ,DS,30.3 ,28.7 ,29.9 ,28.6 ,0.34 ,28.0 ,30.1 ,23.1 ,30.4 ,29.8 ,30.0 ,29.3 ,29.8 ,28.5 ,29.8 ,30.0 ,29.7 ,29.8 ,29.0 ,30.1 ,27.5 ,173.9 ,19.8 ,20.2 ,24.6 ,2.92 ,497 ,-,16.66 ,-,0.45 ,18.47 ,0.03 ,0.04 ,0.77 ,0.50 ,0.01 ,0.01 ,0.0081 ,1.91E-05,4.6E+01,7.53E-03,003,-,66.66 ,ND,""
2018/10/24 23:00,-1643 ,-2054 ,0.03 ,DS,30.3 ,28.7 ,29.9 ,28.6 ,0.35 ,28.0 ,30.1 ,23.0 ,30.4 ,29.8 ,30.0 ,29.3 ,29.8 ,28.5 ,29.8 ,30.0 ,29.7 ,29.8 ,28.9 ,30.1 ,27.5 ,174.0 ,19.8 ,20.2 ,24.5 ,2.95 ,497 ,-,16.66 ,-,0.45 ,18.47 ,0.03 ,0.04 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0081 ,1.93E-05,4.6E+01,1.25E-02,003,-,66.68 ,ND,""
2018/10/25 5:00,-1664 ,-2065 ,0.03 ,DS,30.3 ,28.7 ,29.9 ,28.6 ,0.35 ,28.0 ,30.1 ,22.9 ,30.4 ,29.8 ,30.0 ,29.3 ,29.8 ,28.5 ,29.8 ,30.0 ,29.6 ,29.8 ,29.0 ,30.1 ,27.6 ,174.1 ,19.8 ,20.2 ,24.5 ,2.82 ,497 ,-,16.66 ,-,0.45 ,18.56 ,0.03 ,0.04 ,0.77 ,0.50 ,0.01 ,0.01 ,0.0089 ,1.93E-05,4.6E+01,1.00E-02,003,-,66.69 ,ND,""
2018/10/25 11:00,-1668 ,-2056 ,0.03 ,DS,30.3 ,28.7 ,29.9 ,28.6 ,0.36 ,28.0 ,30.1 ,22.9 ,30.4 ,29.7 ,30.0 ,29.2 ,29.8 ,28.5 ,29.8 ,30.0 ,29.6 ,29.8 ,28.9 ,30.1 ,27.5 ,174.2 ,19.8 ,20.1 ,24.5 ,2.89 ,497 ,-,16.66 ,-,0.45 ,18.84 ,0.03 ,0.04 ,0.77 ,0.50 ,0.01 ,0.01 ,0.0084 ,1.92E-05,4.6E+01,1.00E-02,003,-,66.69 ,ND,""
2018/10/25 17:00,-1671 ,-2067 ,0.03 ,DS,30.3 ,28.6 ,29.8 ,28.6 ,0.35 ,27.9 ,30.1 ,22.9 ,30.3 ,29.7 ,30.0 ,29.2 ,29.8 ,28.5 ,29.8 ,30.0 ,29.6 ,29.8 ,28.9 ,30.1 ,27.5 ,174.1 ,19.8 ,20.2 ,24.5 ,2.79 ,497 ,-,16.66 ,-,0.45 ,18.28 ,0.03 ,0.04 ,0.77 ,0.50 ,0.01 ,0.01 ,0.0092 ,1.92E-05,4.6E+01,1.25E-02,003,-,66.63 ,ND,""
2018/10/25 23:00,-1703 ,-2074 ,0.03 ,DS,30.3 ,28.6 ,29.8 ,28.5 ,0.35 ,27.9 ,30.0 ,22.8 ,30.3 ,29.7 ,29.9 ,29.2 ,29.8 ,28.5 ,29.7 ,29.9 ,29.5 ,29.7 ,28.9 ,30.1 ,27.4 ,174.2 ,19.8 ,20.2 ,24.5 ,2.74 ,497 ,-,16.66 ,-,0.45 ,18.84 ,0.03 ,0.04 ,0.77 ,0.50 ,0.01 ,0.01 ,0.0082 ,1.92E-05,4.6E+01,1.00E-02,003,-,66.68 ,ND,""
2018/10/26 5:00,-1725 ,-2083 ,0.03 ,DS,30.3 ,28.6 ,29.8 ,28.5 ,0.36 ,27.9 ,30.0 ,22.7 ,30.3 ,29.7 ,29.9 ,29.2 ,29.8 ,28.4 ,29.7 ,29.9 ,29.4 ,29.7 ,28.9 ,30.0 ,27.5 ,174.3 ,19.8 ,20.1 ,24.4 ,2.69 ,497 ,-,16.66 ,-,0.45 ,19.03 ,0.03 ,0.04 ,0.77 ,0.50 ,0.01 ,0.01 ,0.0086 ,1.92E-05,4.6E+01,1.50E-02,003,-,66.69 ,ND,""
2018/10/26 11:00,-1709 ,-2075 ,0.03 ,DS,30.3 ,28.6 ,29.8 ,28.5 ,0.36 ,27.8 ,30.0 ,22.7 ,30.3 ,29.7 ,29.9 ,29.1 ,29.7 ,28.4 ,29.7 ,29.9 ,29.4 ,29.7 ,28.8 ,30.0 ,27.4 ,174.5 ,19.8 ,20.1 ,24.2 ,2.69 ,497 ,-,16.66 ,-,0.45 ,18.75 ,0.03 ,0.04 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0076 ,1.92E-05,4.6E+01,5.02E-03,003,-,66.65 ,ND,""
2018/10/26 17:00,-1686 ,-2072 ,0.03 ,DS,30.2 ,28.5 ,29.8 ,28.5 ,0.35 ,27.8 ,30.0 ,22.7 ,30.3 ,29.6 ,29.9 ,29.1 ,29.7 ,28.4 ,29.7 ,29.9 ,29.4 ,29.7 ,28.8 ,30.0 ,27.4 ,174.3 ,19.8 ,20.1 ,24.3 ,2.61 ,497 ,-,16.66 ,-,0.45 ,17.91 ,0.03 ,0.04 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0083 ,1.92E-05,4.6E+01,7.53E-03,003,-,66.66 ,ND,""
2018/10/26 23:00,-1649 ,-2058 ,0.03 ,DS,30.2 ,28.5 ,29.7 ,28.5 ,0.35 ,27.8 ,30.0 ,22.7 ,30.3 ,29.6 ,29.8 ,29.1 ,29.7 ,28.3 ,29.6 ,29.8 ,29.3 ,29.7 ,28.8 ,30.0 ,27.4 ,174.2 ,19.8 ,20.1 ,24.1 ,2.58 ,497 ,-,16.66 ,-,0.45 ,18.19 ,0.03 ,0.04 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0074 ,1.92E-05,4.6E+01,7.53E-03,003,-,66.66 ,ND,""
2018/10/27 5:00,-1593 ,-2045 ,0.03 ,DS,30.2 ,28.5 ,29.7 ,28.4 ,0.35 ,27.8 ,30.0 ,22.8 ,30.3 ,29.6 ,29.8 ,29.1 ,29.7 ,28.3 ,29.6 ,29.8 ,29.3 ,29.6 ,28.8 ,29.9 ,27.3 ,173.9 ,19.8 ,20.1 ,24.2 ,2.58 ,497 ,-,16.66 ,-,0.45 ,18.09 ,0.02 ,0.03 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0094 ,1.92E-05,4.6E+01,1.25E-02,003,-,66.65 ,ND,""
2018/10/27 11:00,-1529 ,-2033 ,0.03 ,DS,30.1 ,28.4 ,29.7 ,28.4 ,0.35 ,27.7 ,29.9 ,22.8 ,30.2 ,29.6 ,29.8 ,29.0 ,29.6 ,28.2 ,29.6 ,29.8 ,29.3 ,29.6 ,28.7 ,29.9 ,27.4 ,173.6 ,19.7 ,20.1 ,24.4 ,2.58 ,497 ,-,16.66 ,-,0.45 ,18.84 ,0.02 ,0.03 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0083 ,1.91E-05,4.6E+01,1.00E-02,003,-,66.64 ,ND,""
2018/10/27 17:00,-1534 ,-2034 ,0.03 ,DS,30.1 ,28.4 ,29.6 ,28.4 ,0.34 ,27.7 ,29.9 ,22.9 ,30.2 ,29.6 ,29.8 ,29.0 ,29.6 ,28.3 ,29.6 ,29.8 ,29.3 ,29.6 ,28.7 ,29.9 ,27.4 ,173.3 ,19.7 ,20.1 ,24.7 ,2.61 ,497 ,-,16.66 ,-,0.45 ,18.19 ,0.03 ,0.03 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0080 ,1.91E-05,4.6E+01,2.01E-02,003,-,66.57 ,ND,""
2018/10/27 23:00,-1561 ,-2039 ,0.03 ,DS,30.1 ,28.4 ,29.6 ,28.3 ,0.35 ,27.7 ,29.9 ,22.8 ,30.1 ,29.6 ,29.7 ,29.0 ,29.6 ,28.2 ,29.5 ,29.7 ,29.3 ,29.6 ,28.6 ,29.9 ,27.2 ,173.3 ,19.7 ,20.1 ,24.7 ,2.58 ,497 ,-,16.66 ,-,0.45 ,18.94 ,0.03 ,0.03 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0073 ,1.91E-05,4.6E+01,2.51E-02,003,-,66.62 ,ND,""
2018/10/28 5:00,-1586 ,-2048 ,0.03 ,DS,30.1 ,28.3 ,29.6 ,28.3 ,0.35 ,27.7 ,29.8 ,22.7 ,30.1 ,29.6 ,29.8 ,29.0 ,29.6 ,28.2 ,29.5 ,29.7 ,29.2 ,29.5 ,28.6 ,29.8 ,27.2 ,173.5 ,19.7 ,20.1 ,24.8 ,2.58 ,497 ,-,16.66 ,-,0.45 ,18.56 ,0.03 ,0.04 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0082 ,1.91E-05,4.6E+01,1.50E-02,003,-,66.64 ,ND,""
2018/10/28 11:00,-1591 ,-2047 ,0.03 ,DS,30.1 ,28.3 ,29.6 ,28.2 ,0.36 ,27.6 ,29.8 ,22.7 ,30.1 ,29.5 ,29.7 ,28.9 ,29.6 ,28.2 ,29.5 ,29.7 ,29.2 ,29.5 ,28.5 ,29.8 ,27.2 ,173.6 ,19.7 ,20.1 ,24.7 ,2.52 ,497 ,-,16.66 ,-,0.45 ,18.09 ,0.03 ,0.03 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0075 ,1.91E-05,4.6E+01,2.51E-03,003,-,66.61 ,ND,""
2018/10/28 17:00,-1589 ,-2053 ,0.02 ,DS,30.0 ,28.3 ,29.6 ,28.2 ,0.34 ,27.6 ,29.8 ,22.7 ,30.0 ,29.4 ,29.7 ,28.9 ,29.5 ,28.1 ,29.5 ,29.6 ,29.2 ,29.5 ,28.5 ,29.8 ,27.3 ,173.5 ,19.7 ,20.1 ,24.8 ,2.45 ,497 ,-,16.66 ,-,0.45 ,18.56 ,0.02 ,0.03 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0084 ,1.91E-05,4.6E+01,5.02E-03,003,-,66.59 ,ND,""
2018/10/28 23:00,-1596 ,-2048 ,0.03 ,DS,30.0 ,28.3 ,29.6 ,28.2 ,0.36 ,27.6 ,29.7 ,22.7 ,30.0 ,29.4 ,29.6 ,28.9 ,29.5 ,28.1 ,29.4 ,29.6 ,29.1 ,29.4 ,28.5 ,29.8 ,27.2 ,173.6 ,19.7 ,20.1 ,24.8 ,2.45 ,497 ,-,16.66 ,-,0.45 ,18.56 ,0.02 ,0.03 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0073 ,1.90E-05,4.6E+01,1.25E-02,003,-,66.62 ,ND,""
2018/10/29 5:00,-1585 ,-2041 ,0.02 ,DS,30.0 ,28.2 ,29.5 ,28.2 ,0.35 ,27.6 ,29.7 ,22.7 ,30.0 ,29.4 ,29.6 ,28.9 ,29.5 ,28.1 ,29.4 ,29.6 ,29.1 ,29.4 ,28.5 ,29.7 ,27.1 ,173.5 ,19.7 ,20.1 ,24.6 ,2.45 ,497 ,-,16.66 ,-,0.45 ,18.66 ,0.02 ,0.03 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0083 ,1.90E-05,4.6E+01,1.25E-02,003,-,66.66 ,ND,""
2018/10/29 11:00,-1585 ,-2041 ,0.03 ,DS,29.9 ,28.2 ,29.5 ,28.1 ,0.35 ,27.5 ,29.7 ,22.6 ,30.0 ,29.4 ,29.6 ,28.8 ,29.4 ,28.1 ,29.4 ,29.6 ,29.1 ,29.4 ,28.4 ,29.7 ,27.1 ,173.5 ,19.7 ,20.1 ,24.7 ,2.42 ,497 ,-,16.66 ,-,0.45 ,17.81 ,0.02 ,0.03 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0078 ,1.64E-05,4.4E+01,2.51E-03,003,-,66.61 ,ND,""
2018/10/29 17:00,-1609 ,-2056 ,0.03 ,DS,29.9 ,28.2 ,29.4 ,28.1 ,0.35 ,27.5 ,29.7 ,22.6 ,30.0 ,29.4 ,29.6 ,28.8 ,29.4 ,28.1 ,29.4 ,29.6 ,29.1 ,29.4 ,28.5 ,29.7 ,27.0 ,173.5 ,19.7 ,20.1 ,24.8 ,3.73 ,497 ,-,16.66 ,-,0.45 ,18.56 ,0.04 ,0.04 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0092 ,1.91E-05,4.2E+01,1.25E-02,003,-,66.55 ,ND,""
2018/10/29 23:00,-1619 ,-2048 ,0.03 ,DS,29.9 ,28.1 ,29.4 ,28.1 ,0.35 ,27.5 ,29.7 ,22.6 ,29.9 ,29.4 ,29.6 ,28.8 ,29.4 ,28.0 ,29.4 ,29.6 ,29.1 ,29.4 ,28.4 ,29.7 ,27.1 ,173.7 ,19.7 ,20.1 ,24.8 ,3.68 ,498 ,-,16.68 ,-,0.45 ,18.66 ,0.04 ,0.03 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0069 ,1.91E-05,4.2E+01,1.00E-02,003,-,66.62 ,ND,""
2018/10/30 5:00,-1604 ,-2048 ,0.03 ,DS,29.9 ,28.1 ,29.4 ,28.1 ,0.35 ,27.4 ,29.6 ,22.5 ,29.9 ,29.3 ,29.5 ,28.7 ,29.4 ,28.0 ,29.3 ,29.5 ,29.0 ,29.3 ,28.4 ,29.6 ,27.0 ,173.6 ,19.7 ,20.1 ,24.7 ,3.65 ,498 ,-,16.68 ,-,0.45 ,18.56 ,0.04 ,0.03 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0075 ,1.92E-05,4.2E+01,1.00E-02,003,-,66.64 ,ND,""
2018/10/30 11:00,-1617 ,-2049 ,0.03 ,DS,29.9 ,28.1 ,29.4 ,28.1 ,0.36 ,27.4 ,29.6 ,22.5 ,29.9 ,29.3 ,29.5 ,28.7 ,29.3 ,27.9 ,29.3 ,29.4 ,29.0 ,29.3 ,28.4 ,29.6 ,27.0 ,173.6 ,19.7 ,20.1 ,24.5 ,3.70 ,498 ,-,16.68 ,-,0.45 ,17.53 ,0.02 ,0.02 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0095 ,1.92E-05,4.2E+01,1.75E-02,003,-,66.60 ,ND,""
2018/10/30 17:00,-1640 ,-2061 ,0.03 ,DS,29.8 ,28.0 ,29.4 ,28.0 ,0.35 ,27.4 ,29.6 ,22.4 ,29.9 ,29.3 ,29.5 ,28.7 ,29.3 ,27.9 ,29.3 ,29.4 ,29.0 ,29.3 ,28.3 ,29.6 ,27.0 ,173.8 ,19.7 ,20.0 ,24.6 ,3.62 ,498 ,-,16.68 ,-,0.45 ,19.31 ,0.04 ,0.05 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0085 ,1.91E-05,4.2E+01,1.25E-02,003,-,66.56 ,ND,""
