,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV(A),Pressure in RPV(B),VESSEL STUD(TE-2-3-67A2),VESSEL FLANGE(TE-2-3-69A2),VESSEL WALL ADJ TO FLANGE(TE-2-3-69B2),FEEDWATER NOZZLE N4B(TE-2-3-69D1),Pressure in PCV,SRV D OUTLET TEMPERATURE(TE-2-113D),SRV F OUTLET TEMPERATURE(TE-2-113F),MSIV leakage detector(2-86A) (TE-2-405A),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER(TE-16-114F#1),SUPPLY AIR D/W COOLER(TE-16-114G#1),SUPPLY AIR D/W COOLER(TE-16-114H#1),SUPPLY AIR D/W COOLER(TE-16-114J#2),SUPPLY AIR D/W COOLER(TE-16-114K#1),RPV BELLOWS SEAL AREA(TE-16-114L#1),PCV Temperature �iTE-16-002�j,PCV Temperature �iTE-16-004�j,Pressure in S/C,Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Temperature in SFP of unit3,FPC skimmer surge tank level of unit3,Pressure of nitrogen gas injection,Flow rate of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to RPV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,Hydrogen concentration in PCV(A),Hydrogen concentration in PCV(B),CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),No.31 area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,Temperature in SFP of unit4,FPC skimmer surge tank level of unit4,Dust radiation monitor Channel A at the exhaust system for Unit 4 fuel removal cover,"note"
2018/10/30 23:00,-1647 ,-2056 ,0.03 ,DS,29.8 ,28.1 ,29.3 ,28.0 ,0.35 ,27.4 ,29.6 ,22.4 ,29.8 ,29.2 ,29.4 ,28.7 ,29.3 ,27.9 ,29.3 ,29.4 ,29.0 ,29.3 ,28.3 ,29.6 ,26.9 ,173.9 ,19.7 ,20.1 ,24.6 ,3.62 ,497 ,-,16.66 ,-,0.45 ,17.81 ,0.04 ,0.04 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0076 ,1.91E-05,4.2E+01,1.25E-02,003,-,66.61 ,ND,""
2018/10/31 5:00,-1646 ,-2056 ,0.03 ,DS,29.8 ,28.0 ,29.4 ,27.9 ,0.36 ,27.3 ,29.6 ,22.3 ,29.8 ,29.3 ,29.4 ,28.7 ,29.3 ,27.9 ,29.2 ,29.4 ,28.9 ,29.2 ,28.3 ,29.6 ,26.9 ,173.8 ,19.7 ,20.1 ,24.5 ,3.49 ,497 ,-,16.66 ,-,0.45 ,18.66 ,0.04 ,0.05 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0091 ,1.93E-05,4.2E+01,2.26E-02,003,-,66.62 ,ND,""
2018/10/31 11:00,-1656 ,-2056 ,0.03 ,DS,29.8 ,28.0 ,29.3 ,27.9 ,0.35 ,27.3 ,29.5 ,22.2 ,29.8 ,29.2 ,29.4 ,28.6 ,29.2 ,27.8 ,29.2 ,29.4 ,28.9 ,29.2 ,28.2 ,29.5 ,26.9 ,173.9 ,19.7 ,20.1 ,24.2 ,3.52 ,497 ,-,16.66 ,-,0.45 ,18.75 ,0.05 ,0.05 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0080 ,1.93E-05,4.2E+01,1.50E-02,003,-,28.58 ,ND,""
2018/10/31 17:00,-1666 ,-2063 ,0.03 ,DS,29.7 ,28.0 ,29.3 ,27.9 ,0.36 ,27.3 ,29.5 ,22.2 ,29.8 ,29.2 ,29.4 ,28.6 ,29.2 ,27.8 ,29.2 ,29.4 ,28.9 ,29.2 ,28.3 ,29.6 ,26.8 ,173.9 ,19.7 ,20.0 ,24.2 ,3.42 ,497 ,-,16.66 ,-,0.45 ,18.75 ,0.04 ,0.05 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0084 ,1.91E-05,4.2E+01,7.53E-03,003,-,45.40 ,ND,""
2018/10/31 23:00,-1686 ,-2064 ,0.03 ,DS,29.7 ,27.9 ,29.3 ,27.8 ,0.36 ,27.2 ,29.5 ,22.1 ,29.7 ,29.1 ,29.3 ,28.5 ,29.2 ,27.8 ,29.1 ,29.3 ,28.9 ,29.2 ,28.5 ,29.5 ,26.8 ,173.9 ,19.6 ,20.0 ,24.0 ,3.42 ,497 ,-,16.66 ,-,0.45 ,18.47 ,0.05 ,0.05 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0080 ,1.91E-05,4.2E+01,1.75E-02,003,-,45.00 ,ND,""
2018/11/1 5:00,-1711 ,-2071 ,0.03 ,DS,29.7 ,27.9 ,29.2 ,27.8 ,0.36 ,27.2 ,29.4 ,22.1 ,29.7 ,29.1 ,29.3 ,28.5 ,29.2 ,27.7 ,29.1 ,29.3 ,28.8 ,29.1 ,28.5 ,29.4 ,26.7 ,174.0 ,19.6 ,20.0 ,23.8 ,3.23 ,497 ,-,16.66 ,-,0.45 ,18.94 ,0.05 ,0.05 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0078 ,1.92E-05,4.2E+01,7.53E-03,003,-,44.58 ,ND,""
2018/11/1 11:00,-1731 ,-2077 ,0.03 ,DS,29.6 ,27.8 ,29.2 ,27.8 ,0.36 ,27.2 ,29.4 ,22.0 ,29.7 ,29.1 ,29.3 ,28.5 ,29.1 ,27.7 ,29.1 ,29.3 ,28.8 ,29.1 ,28.5 ,29.4 ,26.7 ,174.2 ,19.6 ,20.0 ,23.7 ,3.26 ,497 ,-,16.66 ,-,0.45 ,17.72 ,0.05 ,0.05 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0075 ,1.92E-05,4.2E+01,5.02E-03,003,-,44.08 ,ND,""
2018/11/1 17:00,-1733 ,-2078 ,0.03 ,DS,29.6 ,27.8 ,29.1 ,27.7 ,0.35 ,27.1 ,29.4 ,21.9 ,29.6 ,29.1 ,29.3 ,28.4 ,29.0 ,27.6 ,29.1 ,29.2 ,28.8 ,29.1 ,28.5 ,29.4 ,26.7 ,174.4 ,19.6 ,20.0 ,23.4 ,3.29 ,497 ,-,16.66 ,-,0.45 ,18.28 ,0.05 ,0.05 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0079 ,1.92E-05,4.2E+01,1.25E-02,003,-,67.26 ,ND,""
2018/11/1 23:00,-1763 ,-2097 ,0.03 ,DS,29.6 ,27.8 ,29.1 ,27.7 ,0.35 ,27.1 ,29.4 ,21.9 ,29.6 ,29.0 ,29.2 ,28.4 ,29.0 ,27.6 ,29.0 ,29.2 ,28.8 ,29.0 ,28.5 ,29.3 ,26.6 ,174.6 ,19.6 ,20.0 ,23.4 ,3.23 ,497 ,-,16.66 ,-,0.45 ,18.75 ,0.05 ,0.05 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0074 ,1.92E-05,4.2E+01,1.00E-02,003,-,67.30 ,ND,""
2018/11/2 5:00,-1778 ,-2106 ,0.03 ,DS,29.6 ,27.8 ,29.1 ,27.6 ,0.36 ,27.1 ,29.3 ,21.9 ,29.6 ,29.0 ,29.2 ,28.3 ,29.0 ,27.6 ,29.0 ,29.2 ,28.7 ,29.0 ,28.5 ,29.3 ,26.5 ,174.7 ,19.6 ,20.0 ,23.2 ,3.13 ,497 ,-,16.66 ,-,0.45 ,18.38 ,0.05 ,0.05 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0081 ,1.93E-05,4.2E+01,1.00E-02,003,-,67.28 ,ND,""
2018/11/2 11:00,-1782 ,-2108 ,0.03 ,DS,29.5 ,27.7 ,29.0 ,27.6 ,0.36 ,27.0 ,29.3 ,21.8 ,29.6 ,28.9 ,29.2 ,28.3 ,28.9 ,27.6 ,29.0 ,29.1 ,28.7 ,29.0 ,28.5 ,29.3 ,26.6 ,174.9 ,19.6 ,20.0 ,23.1 ,3.15 ,497 ,-,16.66 ,-,0.45 ,18.09 ,0.05 ,0.05 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0083 ,1.93E-05,4.2E+01,1.50E-02,003,-,67.28 ,ND,""
2018/11/2 17:00,-1780 ,-2111 ,0.02 ,DS,29.4 ,27.7 ,29.0 ,27.6 ,0.35 ,27.0 ,29.2 ,21.9 ,29.5 ,28.9 ,29.1 ,28.2 ,28.9 ,27.5 ,28.9 ,29.1 ,28.7 ,28.9 ,28.4 ,29.3 ,26.6 ,174.9 ,19.5 ,20.0 ,22.9 ,3.13 ,497 ,-,16.66 ,-,0.45 ,18.56 ,0.05 ,0.05 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0076 ,1.92E-05,4.2E+01,1.25E-02,003,-,67.26 ,ND,""
2018/11/2 23:00,-1790 ,-2118 ,0.03 ,DS,29.4 ,27.6 ,29.0 ,27.5 ,0.36 ,27.0 ,29.2 ,21.8 ,29.4 ,28.9 ,29.1 ,28.2 ,28.9 ,27.5 ,28.9 ,29.0 ,28.6 ,28.9 ,28.4 ,29.2 ,26.4 ,174.9 ,19.5 ,19.9 ,22.9 ,3.02 ,497 ,-,16.66 ,-,0.45 ,18.75 ,0.05 ,0.05 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0084 ,1.92E-05,4.2E+01,1.25E-02,003,-,67.26 ,ND,""
2018/11/3 5:00,-1793 ,-2123 ,0.03 ,DS,29.4 ,27.6 ,29.0 ,27.5 ,0.36 ,26.9 ,29.2 ,21.8 ,29.5 ,28.9 ,29.1 ,28.2 ,28.9 ,27.5 ,28.9 ,29.1 ,28.6 ,28.9 ,28.4 ,29.2 ,26.4 ,175.0 ,19.5 ,19.9 ,22.9 ,3.02 ,497 ,-,16.66 ,-,0.45 ,19.31 ,0.05 ,0.05 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0085 ,1.92E-05,4.2E+01,7.53E-03,003,-,67.27 ,ND,""
2018/11/3 11:00,-1775 ,-2116 ,0.02 ,DS,29.4 ,27.6 ,28.9 ,27.5 ,0.35 ,26.9 ,29.2 ,21.7 ,29.4 ,28.8 ,29.0 ,28.1 ,28.8 ,27.4 ,28.8 ,29.0 ,28.5 ,28.8 ,28.3 ,29.2 ,26.4 ,175.1 ,19.5 ,19.9 ,22.7 ,3.10 ,497 ,-,16.66 ,-,0.45 ,18.84 ,0.05 ,0.05 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0090 ,1.92E-05,4.2E+01,2.51E-03,003,-,67.25 ,ND,""
2018/11/3 17:00,-1754 ,-2107 ,0.03 ,DS,29.3 ,27.5 ,28.8 ,27.4 ,0.35 ,26.8 ,29.1 ,21.8 ,29.4 ,28.8 ,29.0 ,28.1 ,28.8 ,27.4 ,28.8 ,28.9 ,28.5 ,28.8 ,28.3 ,29.1 ,26.4 ,174.9 ,19.5 ,19.9 ,22.9 ,3.10 ,497 ,-,16.66 ,-,0.45 ,18.09 ,0.05 ,0.05 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0087 ,1.93E-05,4.2E+01,2.51E-03,003,-,67.24 ,ND,""
2018/11/3 23:00,-1752 ,-2108 ,0.02 ,DS,29.3 ,27.5 ,28.9 ,27.3 ,0.36 ,26.8 ,29.1 ,21.8 ,29.4 ,28.8 ,29.0 ,28.1 ,28.8 ,27.3 ,28.8 ,28.9 ,28.5 ,28.7 ,28.2 ,29.1 ,26.3 ,174.9 ,19.5 ,19.9 ,22.9 ,2.95 ,497 ,-,16.66 ,-,0.45 ,19.13 ,0.05 ,0.05 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0084 ,1.93E-05,4.2E+01,1.50E-02,003,-,67.24 ,ND,""
2018/11/4 5:00,-1743 ,-2104 ,0.02 ,DS,29.3 ,27.4 ,28.8 ,27.3 ,0.35 ,26.8 ,29.0 ,21.7 ,29.3 ,28.7 ,28.9 ,28.0 ,28.7 ,27.3 ,28.7 ,28.9 ,28.4 ,28.7 ,28.2 ,29.0 ,26.4 ,174.8 ,19.5 ,19.9 ,22.7 ,2.92 ,497 ,-,16.66 ,-,0.45 ,18.38 ,0.05 ,0.05 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0082 ,1.93E-05,4.2E+01,7.53E-03,003,-,67.27 ,ND,""
2018/11/4 11:00,-1731 ,-2099 ,0.02 ,DS,29.2 ,27.4 ,28.8 ,27.2 ,0.35 ,26.7 ,29.0 ,21.7 ,29.2 ,28.7 ,28.9 ,28.0 ,28.7 ,27.2 ,28.7 ,28.8 ,28.4 ,28.7 ,28.1 ,29.0 ,26.3 ,174.9 ,19.5 ,19.9 ,22.6 ,2.92 ,497 ,-,16.66 ,-,0.45 ,18.47 ,0.04 ,0.04 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0083 ,1.93E-05,4.2E+01,2.26E-02,003,-,67.24 ,ND,""
2018/11/4 17:00,-1712 ,-2091 ,0.02 ,DS,29.1 ,27.4 ,28.7 ,27.2 ,0.34 ,26.7 ,29.0 ,21.8 ,29.2 ,28.6 ,28.8 ,27.9 ,28.6 ,27.2 ,28.7 ,28.8 ,28.4 ,28.7 ,28.1 ,29.0 ,26.3 ,174.8 ,19.5 ,19.9 ,22.9 ,2.92 ,497 ,-,16.66 ,-,0.45 ,18.56 ,0.04 ,0.04 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0076 ,1.93E-05,4.2E+01,1.00E-02,003,-,67.21 ,ND,""
2018/11/4 23:00,-1718 ,-2098 ,0.03 ,DS,29.1 ,27.4 ,28.7 ,27.2 ,0.35 ,26.7 ,28.9 ,21.8 ,29.2 ,28.6 ,28.8 ,27.9 ,28.6 ,27.2 ,28.6 ,28.8 ,28.4 ,28.6 ,28.1 ,28.9 ,26.3 ,174.8 ,19.4 ,19.9 ,22.9 ,2.92 ,497 ,-,16.66 ,-,0.45 ,18.19 ,0.04 ,0.04 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0087 ,1.93E-05,4.2E+01,1.25E-02,003,-,67.20 ,ND,""
2018/11/5 5:00,-1715 ,-2099 ,0.03 ,DS,29.1 ,27.3 ,28.7 ,27.2 ,0.34 ,26.6 ,28.9 ,21.8 ,29.1 ,28.6 ,28.8 ,27.8 ,28.6 ,27.2 ,28.6 ,28.7 ,28.4 ,28.6 ,28.0 ,28.9 ,26.2 ,174.8 ,19.4 ,19.8 ,23.1 ,2.82 ,497 ,-,16.66 ,-,0.45 ,19.03 ,0.04 ,0.04 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0083 ,1.92E-05,4.2E+01,7.53E-03,003,-,67.22 ,ND,""
2018/11/5 11:00,-1721 ,-2103 ,0.03 ,DS,29.1 ,27.2 ,28.7 ,27.1 ,0.35 ,26.6 ,28.8 ,21.8 ,29.1 ,28.5 ,28.7 ,27.8 ,28.5 ,27.1 ,28.5 ,28.7 ,28.2 ,28.5 ,28.0 ,28.9 ,26.2 ,175.0 ,19.4 ,19.8 ,23.2 ,2.89 ,497 ,-,16.66 ,-,0.45 ,18.19 ,0.04 ,0.04 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0078 ,1.92E-05,4.2E+01,5.02E-03,003,-,67.23 ,ND,""
2018/11/5 17:00,-1710 ,-2101 ,0.02 ,DS,29.0 ,27.2 ,28.6 ,27.1 ,0.34 ,26.6 ,28.8 ,21.9 ,29.1 ,28.5 ,28.7 ,27.8 ,28.5 ,27.1 ,28.5 ,28.7 ,28.2 ,28.5 ,27.9 ,28.8 ,26.2 ,174.8 ,19.4 ,19.8 ,23.2 ,4.93 ,497 ,-,16.66 ,-,0.45 ,18.47 ,0.04 ,0.04 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0083 ,1.94E-05,4.2E+01,5.02E-03,003,-,67.21 ,ND,""
2018/11/5 23:00,-1712 ,-2101 ,0.03 ,DS,29.0 ,27.2 ,28.6 ,27.1 ,0.34 ,26.6 ,28.8 ,21.8 ,29.0 ,28.5 ,28.7 ,27.8 ,28.5 ,27.1 ,28.5 ,28.7 ,28.2 ,28.5 ,27.9 ,28.8 ,26.2 ,174.9 ,19.4 ,19.8 ,23.3 ,4.99 ,497 ,-,16.66 ,-,0.45 ,18.66 ,0.04 ,0.04 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0078 ,1.94E-05,4.2E+01,2.76E-02,003,-,67.23 ,ND,""
2018/11/6 5:00,-1707 ,-2099 ,0.03 ,DS,29.0 ,27.2 ,28.5 ,27.0 ,0.35 ,26.5 ,28.8 ,21.8 ,29.0 ,28.5 ,28.7 ,27.7 ,28.5 ,27.0 ,28.5 ,28.6 ,28.2 ,28.4 ,27.9 ,28.8 ,26.1 ,174.9 ,19.4 ,19.8 ,23.3 ,4.96 ,497 ,-,16.66 ,-,0.45 ,18.56 ,0.04 ,0.04 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0084 ,1.92E-05,4.2E+01,1.25E-02,003,-,67.22 ,ND,""
2018/11/6 11:00,-1701 ,-2097 ,0.03 ,DS,28.9 ,27.2 ,28.5 ,27.0 ,0.35 ,26.5 ,28.7 ,21.7 ,29.0 ,28.4 ,28.7 ,27.7 ,28.4 ,27.0 ,28.4 ,28.6 ,28.1 ,28.4 ,27.8 ,28.8 ,26.2 ,175.0 ,19.4 ,19.8 ,23.4 ,4.72 ,497 ,-,16.66 ,-,0.45 ,18.56 ,0.04 ,0.04 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0080 ,1.92E-05,4.2E+01,5.02E-03,003,-,67.21 ,ND,""
2018/11/6 17:00,-1690 ,-2092 ,0.03 ,DS,28.9 ,27.1 ,28.5 ,27.0 ,0.34 ,26.5 ,28.7 ,21.8 ,28.9 ,28.4 ,28.6 ,27.7 ,28.4 ,27.0 ,28.4 ,28.5 ,28.1 ,28.4 ,27.8 ,28.7 ,26.1 ,174.8 ,19.4 ,19.8 ,23.5 ,4.96 ,497 ,-,16.66 ,-,0.45 ,18.75 ,0.03 ,0.04 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0079 ,1.94E-05,4.2E+01,1.50E-02,003,-,67.20 ,ND,""
2018/11/6 23:00,-1701 ,-2101 ,0.03 ,DS,28.8 ,27.1 ,28.5 ,27.0 ,0.34 ,26.4 ,28.7 ,21.8 ,28.9 ,28.4 ,28.6 ,27.7 ,28.4 ,27.0 ,28.4 ,28.5 ,28.1 ,28.3 ,27.8 ,28.7 ,26.1 ,174.8 ,19.4 ,19.8 ,23.5 ,4.85 ,496 ,-,16.65 ,-,0.45 ,17.81 ,0.04 ,0.04 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0074 ,1.94E-05,4.2E+01,7.53E-03,003,-,67.21 ,ND,""
2018/11/7 5:00,-1715 ,-2109 ,0.03 ,DS,28.8 ,27.1 ,28.5 ,27.0 ,0.35 ,26.4 ,28.7 ,21.8 ,28.9 ,28.4 ,28.5 ,27.6 ,28.4 ,26.9 ,28.4 ,28.5 ,28.1 ,28.3 ,27.8 ,28.7 ,26.0 ,174.9 ,19.4 ,19.8 ,23.5 ,4.85 ,497 ,-,16.66 ,-,0.45 ,17.53 ,0.04 ,0.04 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0076 ,1.91E-05,4.2E+01,1.00E-02,003,-,67.23 ,ND,""
2018/11/7 11:00,-1729 ,-2113 ,0.03 ,DS,28.8 ,27.1 ,28.4 ,27.0 ,0.35 ,26.4 ,28.6 ,21.7 ,28.9 ,28.3 ,28.5 ,27.6 ,28.3 ,26.9 ,28.3 ,28.5 ,28.0 ,28.3 ,27.7 ,28.7 ,26.0 ,175.1 ,19.4 ,19.8 ,23.4 ,4.88 ,497 ,-,16.66 ,-,0.45 ,18.47 ,0.04 ,0.04 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0076 ,1.91E-05,4.2E+01,1.75E-02,003,-,38.29 ,ND,""
2018/11/7 17:00,-1727 ,-2120 ,0.03 ,DS,28.8 ,27.0 ,28.4 ,26.9 ,0.36 ,26.4 ,28.6 ,21.7 ,28.8 ,28.3 ,28.5 ,27.6 ,28.3 ,26.9 ,28.3 ,28.4 ,28.0 ,28.3 ,27.7 ,28.6 ,25.9 ,175.1 ,19.4 ,19.8 ,23.6 ,4.99 ,497 ,-,16.66 ,-,0.45 ,17.72 ,0.04 ,0.04 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0087 ,1.92E-05,4.1E+01,1.25E-02,003,-,39.23 ,ND,""
2018/11/7 23:00,-1728 ,-2118 ,0.03 ,DS,28.7 ,27.0 ,28.3 ,26.9 ,0.36 ,26.4 ,28.5 ,21.7 ,28.8 ,28.3 ,28.5 ,27.6 ,28.3 ,26.9 ,28.3 ,28.4 ,28.0 ,28.2 ,27.7 ,28.6 ,26.0 ,175.1 ,19.4 ,19.8 ,23.6 ,5.03 ,497 ,-,16.66 ,-,0.45 ,18.56 ,0.03 ,0.04 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0069 ,1.92E-05,4.2E+01,1.00E-02,003,-,39.18 ,ND,""
2018/11/8 5:00,-1731 ,-2124 ,0.03 ,DS,28.7 ,27.0 ,28.3 ,26.9 ,0.35 ,26.3 ,28.5 ,21.7 ,28.8 ,28.2 ,28.4 ,27.5 ,28.3 ,26.8 ,28.2 ,28.4 ,28.0 ,28.2 ,27.6 ,28.5 ,25.9 ,175.2 ,19.4 ,19.8 ,23.6 ,4.96 ,497 ,-,16.66 ,-,0.45 ,18.09 ,0.04 ,0.04 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0089 ,1.89E-05,4.2E+01,1.00E-02,003,-,39.04 ,ND,""
2018/11/8 11:00,-1735 ,-2126 ,0.03 ,DS,28.7 ,26.9 ,28.3 ,26.9 ,0.35 ,26.3 ,28.5 ,21.6 ,28.8 ,28.2 ,28.4 ,27.5 ,28.2 ,26.8 ,28.2 ,28.4 ,28.0 ,28.2 ,27.6 ,28.5 ,25.9 ,175.3 ,19.4 ,19.8 ,23.5 ,5.06 ,497 ,-,16.66 ,-,0.45 ,18.09 ,0.04 ,0.04 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0078 ,1.89E-05,4.2E+01,1.00E-02,003,-,38.86 ,ND,""
2018/11/8 17:00,-1726 ,-2125 ,0.03 ,DS,28.6 ,26.9 ,28.2 ,26.8 ,0.35 ,26.3 ,28.5 ,21.6 ,28.7 ,28.2 ,28.4 ,27.5 ,28.2 ,26.8 ,28.2 ,28.3 ,27.9 ,28.2 ,27.6 ,28.5 ,25.9 ,175.2 ,19.4 ,19.8 ,23.5 ,4.96 ,497 ,-,16.66 ,-,0.45 ,18.09 ,0.04 ,0.04 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0085 ,1.92E-05,4.2E+01,1.00E-02,003,-,67.21 ,ND,""
2018/11/8 23:00,-1705 ,-2113 ,0.02 ,DS,28.6 ,26.8 ,28.2 ,26.8 ,0.35 ,26.2 ,28.4 ,21.5 ,28.7 ,28.2 ,28.4 ,27.5 ,28.2 ,26.8 ,28.2 ,28.3 ,27.9 ,28.1 ,27.6 ,28.4 ,25.8 ,175.2 ,19.4 ,19.8 ,23.5 ,4.96 ,497 ,-,16.66 ,-,0.45 ,19.03 ,0.04 ,0.03 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0069 ,1.92E-05,4.2E+01,7.53E-03,003,-,67.22 ,ND,""
2018/11/9 5:00,-1680 ,-2101 ,0.02 ,DS,28.6 ,26.8 ,28.2 ,26.8 ,0.35 ,26.2 ,28.4 ,21.7 ,28.7 ,28.1 ,28.3 ,27.4 ,28.1 ,26.7 ,28.1 ,28.3 ,27.9 ,28.1 ,27.5 ,28.5 ,25.9 ,175.0 ,19.4 ,19.8 ,23.5 ,4.82 ,497 ,-,16.66 ,-,0.45 ,18.75 ,0.03 ,0.03 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0077 ,1.90E-05,4.2E+01,1.50E-02,003,-,67.22 ,ND,""
2018/11/9 11:00,-1662 ,-2092 ,0.03 ,DS,28.5 ,26.8 ,28.2 ,26.7 ,0.36 ,26.2 ,28.4 ,21.6 ,28.7 ,28.1 ,28.3 ,27.4 ,28.1 ,26.7 ,28.1 ,28.3 ,27.8 ,28.1 ,27.5 ,28.5 ,25.8 ,175.0 ,19.4 ,19.8 ,23.7 ,5.09 ,495 ,-,16.64 ,-,0.45 ,17.81 ,0.03 ,0.03 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0069 ,1.89E-05,4.2E+01,1.75E-02,003,-,67.22 ,ND,""
2018/11/9 17:00,-1637 ,-2080 ,0.03 ,DS,28.5 ,26.8 ,28.1 ,26.7 ,0.35 ,26.2 ,28.4 ,21.7 ,28.6 ,28.1 ,28.3 ,27.3 ,28.1 ,26.7 ,28.1 ,28.2 ,27.8 ,28.0 ,27.5 ,28.4 ,25.8 ,174.7 ,19.4 ,19.8 ,23.7 ,5.12 ,493 ,-,16.61 ,-,0.45 ,17.81 ,0.03 ,0.03 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0078 ,1.89E-05,4.2E+01,2.26E-02,003,-,67.20 ,ND,""
2018/11/9 23:00,-1627 ,-2069 ,0.03 ,DS,28.5 ,26.8 ,28.1 ,26.7 ,0.35 ,26.2 ,28.3 ,21.7 ,28.6 ,28.0 ,28.2 ,27.3 ,28.1 ,26.7 ,28.1 ,28.2 ,27.8 ,28.0 ,27.5 ,28.4 ,25.8 ,174.6 ,19.4 ,19.8 ,23.9 ,5.09 ,493 ,-,16.61 ,-,0.45 ,18.09 ,0.03 ,0.03 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0083 ,1.91E-05,4.2E+01,1.00E-02,003,-,67.18 ,ND,""
2018/11/10 5:00,-1638 ,-2075 ,0.03 ,DS,28.5 ,26.8 ,28.1 ,26.7 ,0.35 ,26.1 ,28.3 ,21.7 ,28.6 ,28.0 ,28.2 ,27.3 ,28.1 ,26.7 ,28.0 ,28.2 ,27.8 ,28.0 ,27.5 ,28.4 ,25.8 ,174.6 ,19.4 ,19.8 ,24.0 ,5.16 ,493 ,-,16.61 ,-,0.45 ,18.19 ,0.03 ,0.03 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0077 ,1.91E-05,4.2E+01,1.75E-02,003,-,67.19 ,ND,""
2018/11/10 11:00,-1649 ,-2075 ,0.02 ,DS,28.5 ,26.7 ,28.1 ,26.7 ,0.35 ,26.1 ,28.3 ,21.7 ,28.5 ,28.0 ,28.2 ,27.2 ,28.0 ,26.6 ,28.0 ,28.1 ,27.7 ,28.0 ,27.4 ,28.3 ,25.7 ,174.6 ,19.3 ,19.8 ,24.2 ,5.09 ,493 ,-,16.61 ,-,0.45 ,18.19 ,0.03 ,0.03 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0080 ,1.89E-05,4.2E+01,1.75E-02,003,-,67.19 ,ND,""
2018/11/10 17:00,-1660 ,-2086 ,0.02 ,DS,28.5 ,26.7 ,28.0 ,26.7 ,0.35 ,26.1 ,28.3 ,21.7 ,28.5 ,28.0 ,28.2 ,27.2 ,28.0 ,26.6 ,28.0 ,28.1 ,27.7 ,27.9 ,27.4 ,28.3 ,25.7 ,174.6 ,19.3 ,19.8 ,24.3 ,5.19 ,493 ,-,16.61 ,-,0.45 ,18.66 ,0.03 ,0.03 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0090 ,1.89E-05,4.2E+01,5.02E-03,003,-,67.18 ,ND,""
2018/11/10 23:00,-1687 ,-2094 ,0.03 ,DS,28.5 ,26.7 ,28.1 ,26.6 ,0.35 ,26.1 ,28.3 ,21.6 ,28.5 ,27.9 ,28.1 ,27.2 ,28.0 ,26.6 ,27.9 ,28.1 ,27.7 ,27.9 ,27.4 ,28.3 ,25.8 ,174.8 ,19.3 ,19.8 ,24.3 ,4.96 ,493 ,-,16.61 ,-,0.45 ,18.47 ,0.03 ,0.03 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0083 ,1.91E-05,4.2E+01,7.53E-03,003,-,67.21 ,ND,""
2018/11/11 5:00,-1690 ,-2096 ,0.03 ,DS,28.4 ,26.7 ,28.0 ,26.6 ,0.36 ,26.0 ,28.2 ,21.5 ,28.5 ,27.9 ,28.2 ,27.2 ,28.0 ,26.6 ,27.9 ,28.1 ,27.6 ,27.9 ,27.4 ,28.3 ,25.6 ,174.8 ,19.3 ,19.7 ,24.2 ,5.09 ,493 ,-,16.61 ,-,0.45 ,18.66 ,0.03 ,0.03 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0086 ,1.91E-05,4.2E+01,1.00E-02,003,-,67.22 ,ND,""
2018/11/11 11:00,-1692 ,-2095 ,0.03 ,DS,28.4 ,26.6 ,28.0 ,26.6 ,0.36 ,26.0 ,28.2 ,21.5 ,28.5 ,27.9 ,28.1 ,27.1 ,28.0 ,26.6 ,27.9 ,28.0 ,27.6 ,27.9 ,27.3 ,28.3 ,25.7 ,174.9 ,19.3 ,19.7 ,24.0 ,5.06 ,493 ,-,16.61 ,-,0.45 ,18.09 ,0.03 ,0.03 ,0.77 ,0.49 ,0.01 ,0.01 ,0.0070 ,1.90E-05,4.2E+01,1.00E-02,003,-,67.19 ,ND,""
2018/11/11 17:00,-1681 ,-2095 ,0.03 ,DS,28.3 ,26.6 ,28.0 ,26.6 ,0.35 ,26.0 ,28.2 ,21.5 ,28.5 ,27.9 ,28.1 ,27.1 ,27.9 ,26.6 ,27.9 ,28.0 ,27.6 ,27.9 ,27.3 ,28.2 ,25.6 ,174.8 ,19.3 ,19.7 ,23.9 ,5.06 ,493 ,-,16.61 ,-,0.45 ,18.84 ,0.03 ,0.03 ,0.76 ,0.49 ,0.01 ,0.01 ,0.0077 ,1.90E-05,4.2E+01,1.00E-02,003,-,67.15 ,ND,""
2018/11/11 23:00,-1685 ,-2092 ,0.03 ,DS,28.3 ,26.6 ,27.9 ,26.6 ,0.35 ,26.0 ,28.1 ,21.4 ,28.4 ,27.9 ,28.1 ,27.1 ,27.9 ,26.5 ,27.8 ,28.0 ,27.6 ,27.8 ,27.3 ,28.2 ,25.6 ,174.7 ,19.3 ,19.7 ,24.0 ,4.99 ,493 ,-,16.61 ,-,0.45 ,18.38 ,0.03 ,0.03 ,0.76 ,0.49 ,0.01 ,0.01 ,0.0083 ,1.91E-05,4.2E+01,2.51E-03,003,-,67.18 ,ND,""
2018/11/12 5:00,-1666 ,-2079 ,0.03 ,DS,28.3 ,26.5 ,27.9 ,26.5 ,0.36 ,25.9 ,28.1 ,21.4 ,28.4 ,27.8 ,28.0 ,27.0 ,27.9 ,26.5 ,27.8 ,28.0 ,27.6 ,27.8 ,27.3 ,28.2 ,25.5 ,174.7 ,19.3 ,19.7 ,23.9 ,4.99 ,493 ,-,16.61 ,-,0.45 ,19.13 ,0.03 ,0.03 ,0.76 ,0.49 ,0.01 ,0.01 ,0.0112 ,1.91E-05,4.2E+01,7.53E-03,003,-,67.19 ,ND,""
2018/11/12 11:00,-1643 ,-2068 ,0.03 ,DS,28.3 ,26.5 ,27.9 ,26.5 ,0.35 ,25.9 ,28.1 ,21.4 ,28.4 ,27.8 ,28.0 ,27.0 ,27.8 ,26.4 ,27.8 ,28.0 ,27.6 ,27.8 ,27.2 ,28.2 ,25.6 ,174.6 ,19.3 ,19.7 ,23.8 ,4.88 ,493 ,-,16.61 ,-,0.45 ,17.72 ,0.03 ,0.03 ,0.76 ,0.49 ,0.01 ,0.01 ,0.0079 ,1.91E-05,4.2E+01,1.25E-02,003,-,67.18 ,ND,""
2018/11/12 17:00,-1611 ,-2066 ,0.03 ,DS,28.2 ,26.5 ,27.9 ,26.5 ,0.35 ,25.9 ,28.1 ,21.5 ,28.4 ,27.8 ,28.0 ,27.0 ,27.8 ,26.4 ,27.8 ,27.9 ,27.5 ,27.8 ,27.2 ,28.1 ,25.5 ,174.3 ,19.3 ,19.7 ,23.7 ,4.88 ,493 ,-,16.61 ,-,0.45 ,17.91 ,0.03 ,0.03 ,0.76 ,0.49 ,0.01 ,0.01 ,0.0078 ,1.91E-05,4.2E+01,7.53E-03,003,-,67.17 ,ND,""
2018/11/12 23:00,-1614 ,-2066 ,0.03 ,DS,28.2 ,26.4 ,27.8 ,26.4 ,0.33 ,25.9 ,28.0 ,21.4 ,28.3 ,27.8 ,28.0 ,27.0 ,27.8 ,26.4 ,27.8 ,27.9 ,27.5 ,27.7 ,27.2 ,28.1 ,25.4 ,174.2 ,19.3 ,19.7 ,23.7 ,4.85 ,493 ,-,16.61 ,-,0.45 ,18.00 ,0.03 ,0.03 ,0.76 ,0.49 ,0.01 ,0.01 ,0.0089 ,1.93E-05,4.2E+01,1.50E-02,003,-,67.18 ,ND,""
2018/11/13 5:00,-1635 ,-2075 ,0.03 ,DS,28.2 ,26.5 ,27.8 ,26.4 ,0.35 ,25.9 ,28.0 ,21.3 ,28.3 ,27.7 ,28.0 ,27.0 ,27.8 ,26.4 ,27.7 ,27.9 ,27.5 ,27.7 ,27.1 ,28.1 ,25.5 ,174.3 ,19.3 ,19.7 ,23.5 ,4.75 ,493 ,-,16.61 ,-,0.45 ,18.19 ,0.03 ,0.03 ,0.76 ,0.49 ,0.01 ,0.01 ,0.0092 ,1.93E-05,4.2E+01,1.50E-02,003,-,67.18 ,ND,""
2018/11/13 11:00,-1647 ,-2071 ,0.03 ,DS,28.2 ,26.4 ,27.8 ,26.4 ,0.35 ,25.8 ,28.0 ,21.3 ,28.3 ,27.7 ,27.9 ,26.9 ,27.8 ,26.4 ,27.7 ,27.9 ,27.5 ,27.7 ,27.2 ,28.0 ,25.5 ,174.4 ,19.3 ,19.7 ,23.5 ,4.85 ,493 ,-,16.61 ,-,0.45 ,18.84 ,0.03 ,0.03 ,0.76 ,0.49 ,0.01 ,0.01 ,0.0084 ,1.91E-05,4.2E+01,1.00E-02,003,-,67.19 ,ND,""
2018/11/13 17:00,-1640 ,-2071 ,0.03 ,DS,28.2 ,26.4 ,27.8 ,26.4 ,0.35 ,25.8 ,28.0 ,21.3 ,28.3 ,27.7 ,27.9 ,26.9 ,27.7 ,26.4 ,27.7 ,27.8 ,27.4 ,27.6 ,27.1 ,28.0 ,25.4 ,174.4 ,19.3 ,19.7 ,23.4 ,4.75 ,493 ,-,16.61 ,-,0.45 ,17.72 ,0.03 ,0.03 ,0.76 ,0.49 ,0.01 ,0.01 ,0.0079 ,1.91E-05,4.2E+01,1.25E-02,003,-,67.19 ,ND,""
2018/11/13 23:00,-1655 ,-2075 ,0.03 ,DS,28.1 ,26.4 ,27.7 ,26.4 ,0.36 ,25.8 ,28.0 ,21.2 ,28.2 ,27.7 ,27.9 ,26.9 ,27.7 ,26.3 ,27.7 ,27.8 ,27.4 ,27.6 ,27.1 ,28.0 ,25.4 ,174.4 ,19.3 ,19.7 ,23.3 ,4.72 ,493 ,-,16.61 ,-,0.45 ,18.94 ,0.03 ,0.03 ,0.76 ,0.49 ,0.01 ,0.01 ,0.0084 ,1.92E-05,4.2E+01,1.00E-02,003,-,67.22 ,ND,""
2018/11/14 5:00,-1664 ,-2081 ,0.03 ,DS,28.1 ,26.4 ,27.7 ,26.3 ,0.35 ,25.8 ,27.9 ,21.1 ,28.2 ,27.7 ,27.9 ,26.9 ,27.7 ,26.3 ,27.6 ,27.8 ,27.3 ,27.6 ,27.1 ,28.0 ,25.3 ,174.4 ,19.3 ,19.7 ,23.1 ,4.62 ,493 ,-,16.61 ,-,0.45 ,18.09 ,0.03 ,0.03 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0086 ,1.92E-05,4.2E+01,7.53E-03,003,-,67.21 ,ND,""
2018/11/14 11:00,-1672 ,-2077 ,0.03 ,DS,28.1 ,26.3 ,27.7 ,26.3 ,0.35 ,25.7 ,27.9 ,21.1 ,28.2 ,27.6 ,27.8 ,26.8 ,27.7 ,26.3 ,27.6 ,27.8 ,27.3 ,27.6 ,27.0 ,28.0 ,25.3 ,174.5 ,19.2 ,19.6 ,22.8 ,4.55 ,493 ,-,16.61 ,-,0.45 ,18.19 ,0.03 ,0.03 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0088 ,1.91E-05,4.2E+01,1.00E-02,003,-,67.20 ,ND,""
2018/11/14 17:00,-1683 ,-2087 ,0.03 ,DS,28.0 ,26.3 ,27.7 ,26.3 ,0.34 ,25.7 ,27.9 ,21.1 ,28.2 ,27.6 ,27.8 ,26.8 ,27.6 ,26.2 ,27.6 ,27.7 ,27.3 ,27.6 ,27.0 ,27.9 ,25.3 ,174.4 ,19.2 ,19.6 ,22.5 ,4.55 ,493 ,-,16.61 ,-,0.45 ,18.84 ,0.03 ,0.03 ,0.76 ,0.49 ,0.01 ,0.01 ,0.0087 ,1.91E-05,4.2E+01,2.51E-03,003,-,67.17 ,ND,""
2018/11/14 23:00,-1712 ,-2101 ,0.03 ,DS,28.0 ,26.3 ,27.7 ,26.3 ,0.35 ,25.7 ,27.8 ,21.0 ,28.1 ,27.6 ,27.8 ,26.8 ,27.6 ,26.2 ,27.6 ,27.7 ,27.3 ,27.5 ,27.0 ,27.9 ,25.2 ,174.6 ,19.2 ,19.6 ,22.4 ,4.52 ,493 ,-,16.61 ,-,0.45 ,18.56 ,0.03 ,0.03 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0083 ,1.91E-05,4.2E+01,1.75E-02,003,-,67.17 ,ND,""
2018/11/15 5:00,-1732 ,-2112 ,0.03 ,DS,28.0 ,26.3 ,27.6 ,26.3 ,0.35 ,25.7 ,27.8 ,21.0 ,28.1 ,27.6 ,27.7 ,26.7 ,27.6 ,26.2 ,27.6 ,27.7 ,27.3 ,27.5 ,27.0 ,27.8 ,25.1 ,174.7 ,19.2 ,19.6 ,22.3 ,4.38 ,494 ,-,16.62 ,-,0.45 ,17.91 ,0.03 ,0.03 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0074 ,1.91E-05,4.2E+01,5.02E-03,003,-,67.18 ,ND,""
2018/11/15 11:00,-1737 ,-2113 ,0.03 ,DS,28.0 ,26.3 ,27.6 ,26.3 ,0.36 ,25.6 ,27.8 ,20.9 ,28.1 ,27.5 ,27.7 ,26.7 ,27.6 ,26.2 ,27.5 ,27.7 ,27.3 ,27.5 ,27.0 ,27.9 ,25.3 ,175.0 ,19.2 ,19.6 ,22.0 ,4.36 ,495 ,-,16.64 ,-,0.45 ,18.75 ,0.03 ,0.03 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0085 ,1.92E-05,4.2E+01,1.00E-02,003,-,67.19 ,ND,""
2018/11/15 17:00,-1737 ,-2117 ,0.03 ,DS,27.9 ,26.2 ,27.6 ,26.2 ,0.35 ,25.6 ,27.8 ,20.9 ,28.1 ,27.5 ,27.7 ,26.7 ,27.6 ,26.2 ,27.5 ,27.6 ,27.2 ,27.5 ,26.9 ,27.8 ,25.2 ,174.9 ,19.2 ,19.5 ,21.7 ,4.38 ,496 ,-,16.65 ,-,0.45 ,18.84 ,0.03 ,0.03 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0079 ,1.92E-05,4.2E+01,1.50E-02,003,-,67.13 ,ND,""
2018/11/15 23:00,-1765 ,-2132 ,0.03 ,DS,27.9 ,26.2 ,27.6 ,26.2 ,0.35 ,25.5 ,27.7 ,20.9 ,28.0 ,27.5 ,27.7 ,26.6 ,27.6 ,26.1 ,27.5 ,27.6 ,27.2 ,27.4 ,26.9 ,27.8 ,25.1 ,175.0 ,19.2 ,19.6 ,21.7 ,4.38 ,496 ,-,16.65 ,-,0.45 ,18.84 ,0.04 ,0.03 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0078 ,1.92E-05,4.2E+01,7.53E-03,003,-,67.16 ,ND,""
2018/11/16 5:00,-1762 ,-2129 ,0.03 ,DS,27.9 ,26.1 ,27.5 ,26.2 ,0.35 ,25.5 ,27.7 ,20.8 ,28.0 ,27.5 ,27.6 ,26.6 ,27.5 ,26.1 ,27.4 ,27.6 ,27.1 ,27.4 ,26.9 ,27.8 ,25.1 ,175.1 ,19.2 ,19.5 ,21.6 ,4.25 ,496 ,-,16.65 ,-,0.45 ,19.78 ,0.03 ,0.03 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0084 ,1.92E-05,4.2E+01,5.02E-03,003,-,67.17 ,ND,""
2018/11/16 11:00,-1738 ,-2119 ,0.03 ,DS,27.9 ,26.1 ,27.5 ,26.1 ,0.36 ,25.5 ,27.7 ,20.7 ,28.0 ,27.4 ,27.6 ,26.6 ,27.5 ,26.0 ,27.4 ,27.6 ,27.2 ,27.4 ,26.8 ,27.7 ,25.1 ,175.1 ,19.1 ,19.5 ,21.5 ,4.44 ,496 ,-,16.65 ,-,0.45 ,18.56 ,0.03 ,0.03 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0084 ,1.91E-05,4.2E+01,1.25E-02,003,-,67.17 ,ND,""
2018/11/16 17:00,-1703 ,-2100 ,0.03 ,DS,27.8 ,26.0 ,27.5 ,26.1 ,0.35 ,25.5 ,27.7 ,20.7 ,28.0 ,27.4 ,27.6 ,26.6 ,27.5 ,26.0 ,27.4 ,27.6 ,27.1 ,27.4 ,26.8 ,27.7 ,25.0 ,174.9 ,19.1 ,19.5 ,21.1 ,4.41 ,496 ,-,16.65 ,-,0.45 ,17.72 ,0.03 ,0.03 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0068 ,1.91E-05,4.2E+01,2.51E-03,003,-,67.11 ,ND,""
2018/11/16 23:00,-1679 ,-2091 ,0.02 ,DS,27.8 ,26.0 ,27.4 ,26.0 ,0.37 ,25.4 ,27.6 ,20.7 ,27.9 ,27.4 ,27.6 ,26.5 ,27.4 ,25.9 ,27.4 ,27.5 ,27.0 ,27.3 ,26.7 ,27.7 ,25.0 ,174.8 ,19.1 ,19.5 ,21.1 ,4.36 ,496 ,-,16.65 ,-,0.45 ,18.47 ,0.03 ,0.03 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0089 ,1.93E-05,4.2E+01,1.25E-02,003,-,67.14 ,ND,""
2018/11/17 5:00,-1652 ,-2077 ,0.03 ,DS,27.7 ,26.0 ,27.4 ,26.0 ,0.35 ,25.4 ,27.6 ,20.7 ,27.9 ,27.3 ,27.6 ,26.4 ,27.4 ,26.0 ,27.3 ,27.5 ,27.1 ,27.3 ,26.7 ,27.7 ,25.0 ,174.6 ,19.1 ,19.5 ,21.1 ,4.38 ,497 ,-,16.66 ,-,0.45 ,18.84 ,0.03 ,0.03 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0079 ,1.93E-05,4.2E+01,1.00E-02,003,-,67.14 ,ND,""
2018/11/17 11:00,-1666 ,-2086 ,0.03 ,DS,27.7 ,26.0 ,27.4 ,26.0 ,0.36 ,25.4 ,27.6 ,20.8 ,27.8 ,27.3 ,27.5 ,26.4 ,27.4 ,25.9 ,27.3 ,27.5 ,27.0 ,27.3 ,26.7 ,27.6 ,24.9 ,174.6 ,19.1 ,19.5 ,21.1 ,4.65 ,497 ,-,16.66 ,-,0.45 ,17.63 ,0.03 ,0.03 ,0.76 ,0.49 ,0.01 ,0.01 ,0.0092 ,1.92E-05,4.2E+01,1.50E-02,003,-,67.11 ,ND,""
2018/11/17 17:00,-1667 ,-2090 ,0.02 ,DS,27.7 ,25.9 ,27.3 ,25.9 ,0.36 ,25.3 ,27.5 ,20.7 ,27.8 ,27.3 ,27.5 ,26.4 ,27.3 ,25.9 ,27.3 ,27.4 ,27.0 ,27.2 ,26.6 ,27.6 ,24.9 ,174.5 ,19.1 ,19.5 ,21.1 ,4.59 ,497 ,-,16.66 ,-,0.45 ,18.47 ,0.03 ,0.03 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0083 ,1.92E-05,4.2E+01,1.00E-02,003,-,67.10 ,ND,""
2018/11/17 23:00,-1696 ,-2100 ,0.03 ,DS,27.7 ,25.9 ,27.3 ,25.9 ,0.36 ,25.3 ,27.5 ,20.7 ,27.8 ,27.2 ,27.5 ,26.4 ,27.3 ,25.9 ,27.3 ,27.4 ,26.9 ,27.2 ,26.6 ,27.6 ,24.9 ,174.7 ,19.1 ,19.5 ,21.2 ,4.62 ,497 ,-,16.66 ,-,0.45 ,18.28 ,0.03 ,0.03 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0074 ,1.91E-05,4.2E+01,7.53E-03,003,-,67.11 ,ND,""
2018/11/18 5:00,-1718 ,-2115 ,0.03 ,DS,27.6 ,25.9 ,27.3 ,25.9 ,0.35 ,25.3 ,27.5 ,20.6 ,27.8 ,27.2 ,27.4 ,26.3 ,27.3 ,25.8 ,27.2 ,27.4 ,26.9 ,27.2 ,26.6 ,27.5 ,24.8 ,174.7 ,19.0 ,19.4 ,21.0 ,4.52 ,497 ,-,16.66 ,-,0.45 ,18.66 ,0.04 ,0.03 ,0.77 ,0.48 ,0.01 ,0.01 ,0.0079 ,1.91E-05,4.2E+01,1.00E-02,003,-,67.13 ,ND,""
2018/11/18 11:00,-1711 ,-2107 ,0.03 ,DS,27.6 ,25.8 ,27.3 ,25.8 ,0.36 ,25.3 ,27.5 ,20.5 ,27.7 ,27.2 ,27.4 ,26.3 ,27.2 ,25.8 ,27.2 ,27.4 ,26.9 ,27.1 ,26.6 ,27.5 ,24.8 ,174.9 ,19.0 ,19.4 ,20.9 ,4.52 ,497 ,-,16.66 ,-,0.45 ,17.63 ,0.04 ,0.03 ,0.77 ,0.48 ,0.01 ,0.01 ,0.0100 ,1.91E-05,4.2E+01,1.25E-02,003,-,67.14 ,ND,""
2018/11/18 17:00,-1703 ,-2107 ,0.03 ,DS,27.6 ,25.8 ,27.2 ,25.8 ,0.35 ,25.2 ,27.4 ,20.5 ,27.7 ,27.1 ,27.3 ,26.2 ,27.2 ,25.7 ,27.2 ,27.3 ,26.8 ,27.1 ,26.6 ,27.5 ,24.8 ,174.8 ,19.0 ,19.4 ,20.8 ,4.41 ,497 ,-,16.66 ,-,0.45 ,18.00 ,0.04 ,0.03 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0076 ,1.91E-05,4.2E+01,1.25E-02,003,-,67.10 ,ND,""
2018/11/18 23:00,-1683 ,-2093 ,0.02 ,DS,27.5 ,25.7 ,27.2 ,25.7 ,0.36 ,25.1 ,27.4 ,20.5 ,27.7 ,27.1 ,27.4 ,26.1 ,27.2 ,25.7 ,27.1 ,27.3 ,26.8 ,27.1 ,26.5 ,27.5 ,24.8 ,174.8 ,19.0 ,19.4 ,20.7 ,4.38 ,497 ,-,16.66 ,-,0.45 ,18.47 ,0.03 ,0.03 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0087 ,1.93E-05,4.2E+01,1.00E-02,003,-,67.08 ,ND,""
2018/11/19 5:00,-1660 ,-2083 ,0.02 ,DS,27.5 ,25.7 ,27.1 ,25.7 ,0.35 ,25.1 ,27.4 ,20.5 ,27.6 ,27.1 ,27.3 ,26.1 ,27.1 ,25.7 ,27.1 ,27.2 ,26.8 ,27.0 ,26.5 ,27.4 ,24.7 ,174.6 ,19.0 ,19.4 ,20.6 ,4.38 ,497 ,-,16.66 ,-,0.45 ,18.75 ,0.03 ,0.03 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0087 ,1.93E-05,4.2E+01,2.51E-03,003,-,67.10 ,ND,""
2018/11/19 11:00,-1645 ,-2068 ,0.02 ,DS,27.5 ,25.7 ,27.1 ,25.7 ,0.36 ,25.1 ,27.3 ,20.5 ,27.6 ,27.0 ,27.2 ,26.0 ,27.1 ,25.6 ,27.1 ,27.2 ,26.7 ,27.0 ,26.4 ,27.4 ,24.7 ,174.5 ,19.0 ,19.4 ,20.5 ,4.36 ,497 ,-,16.66 ,-,0.45 ,17.81 ,0.03 ,0.03 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0096 ,1.92E-05,4.2E+01,1.50E-02,003,-,67.09 ,ND,""
2018/11/19 17:00,-1641 ,-2075 ,0.02 ,DS,27.4 ,25.6 ,27.0 ,25.7 ,0.35 ,25.1 ,27.3 ,20.5 ,27.6 ,27.0 ,27.2 ,26.0 ,27.1 ,25.6 ,27.1 ,27.2 ,26.7 ,27.0 ,26.4 ,27.4 ,24.7 ,174.3 ,19.0 ,19.4 ,20.4 ,4.49 ,497 ,-,16.66 ,-,0.45 ,17.91 ,0.03 ,0.03 ,0.77 ,0.48 ,0.01 ,0.01 ,0.0088 ,1.88E-05,4.2E+01,1.50E-02,003,17.7 ,25.35 ,ND,""
2018/11/19 23:00,-1668 ,-2086 ,0.03 ,DS,27.4 ,25.6 ,27.1 ,25.6 ,0.35 ,25.1 ,27.3 ,20.5 ,27.5 ,27.0 ,27.2 ,25.9 ,27.0 ,25.6 ,27.0 ,27.1 ,26.7 ,26.9 ,26.4 ,27.3 ,24.6 ,174.4 ,18.9 ,19.4 ,20.4 ,4.36 ,497 ,-,16.66 ,-,0.45 ,18.56 ,0.04 ,0.03 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0078 ,1.88E-05,4.2E+01,1.00E-02,003,17.9 ,45.39 ,ND,""
2018/11/20 5:00,-1696 ,-2099 ,0.03 ,DS,27.4 ,25.6 ,27.0 ,25.6 ,0.36 ,25.0 ,27.2 ,20.3 ,27.5 ,26.9 ,27.2 ,25.8 ,27.0 ,25.5 ,27.0 ,27.1 ,26.6 ,26.9 ,26.3 ,27.3 ,24.6 ,174.5 ,18.9 ,19.4 ,20.3 ,4.41 ,497 ,-,16.66 ,-,0.45 ,19.41 ,0.04 ,0.03 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0091 ,1.89E-05,4.2E+01,2.51E-03,003,18.0 ,45.05 ,ND,""
2018/11/20 11:00,-1704 ,-2103 ,0.03 ,DS,27.4 ,25.6 ,27.0 ,25.5 ,0.36 ,24.9 ,27.2 ,20.2 ,27.5 ,26.9 ,27.1 ,25.8 ,27.0 ,25.5 ,26.9 ,27.1 ,26.6 ,26.9 ,26.3 ,27.3 ,24.5 ,174.7 ,18.9 ,19.3 ,20.1 ,4.72 ,497 ,-,16.66 ,-,0.45 ,19.69 ,0.04 ,0.04 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0097 ,1.89E-05,4.2E+01,1.75E-02,003,18.1 ,44.59 ,ND,""
2018/11/20 17:00,-1726 ,-2115 ,0.02 ,DS,27.4 ,25.6 ,27.0 ,25.5 ,0.35 ,24.9 ,27.2 ,20.2 ,27.4 ,26.9 ,27.1 ,25.7 ,26.9 ,25.4 ,26.9 ,27.0 ,26.6 ,26.8 ,26.3 ,27.3 ,24.5 ,174.7 ,18.9 ,19.3 ,20.0 ,4.25 ,497 ,-,16.66 ,-,0.45 ,19.13 ,0.04 ,0.04 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0064 ,1.88E-05,4.2E+01,5.02E-03,003,18.0 ,44.18 ,ND,""
2018/11/20 23:00,-1748 ,-2128 ,0.02 ,DS,27.3 ,25.5 ,27.0 ,25.5 ,0.35 ,24.9 ,27.2 ,20.1 ,27.4 ,26.9 ,27.1 ,25.7 ,26.9 ,25.4 ,26.9 ,27.0 ,26.6 ,26.8 ,26.3 ,27.2 ,24.4 ,174.9 ,18.9 ,19.3 ,19.9 ,4.22 ,497 ,-,16.66 ,-,0.45 ,18.56 ,0.04 ,0.04 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0086 ,1.88E-05,4.2E+01,7.53E-03,003,18.1 ,43.81 ,ND,""
2018/11/21 5:00,-1743 ,-2124 ,0.03 ,DS,27.3 ,25.5 ,26.9 ,25.4 ,0.35 ,24.8 ,27.1 ,20.1 ,27.4 ,26.8 ,27.0 ,25.7 ,26.9 ,25.4 ,26.8 ,27.0 ,26.6 ,26.8 ,26.3 ,27.2 ,24.4 ,175.0 ,18.9 ,19.3 ,19.8 ,4.09 ,497 ,-,16.66 ,-,0.45 ,18.56 ,0.04 ,0.04 ,0.76 ,0.49 ,0.01 ,0.01 ,0.0074 ,1.90E-05,4.2E+01,1.25E-02,003,18.1 ,43.44 ,ND,""
2018/11/21 11:00,-1726 ,-2119 ,0.03 ,DS,27.2 ,25.4 ,26.9 ,25.3 ,0.36 ,24.8 ,27.1 ,19.9 ,27.4 ,26.8 ,27.0 ,25.6 ,26.8 ,25.3 ,26.8 ,26.9 ,26.4 ,26.7 ,26.2 ,27.1 ,24.3 ,175.0 ,18.9 ,19.2 ,19.6 ,4.15 ,497 ,-,16.66 ,-,0.45 ,18.66 ,0.04 ,0.04 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0061 ,1.90E-05,4.2E+01,1.50E-02,003,18.2 ,43.00 ,ND,""
2018/11/21 17:00,-1719 ,-2119 ,0.03 ,DS,27.2 ,25.3 ,26.9 ,25.4 ,0.36 ,24.7 ,27.0 ,20.0 ,27.3 ,26.8 ,27.0 ,25.5 ,26.8 ,25.3 ,26.8 ,26.9 ,26.5 ,26.7 ,26.2 ,27.1 ,24.3 ,174.9 ,18.8 ,19.2 ,19.6 ,4.12 ,497 ,-,16.66 ,-,0.45 ,18.28 ,0.04 ,0.04 ,0.76 ,0.49 ,0.01 ,0.01 ,0.0086 ,1.91E-05,4.2E+01,1.00E-02,003,18.2 ,42.66 ,ND,""
2018/11/21 23:00,-1707 ,-2114 ,0.02 ,DS,27.1 ,25.3 ,26.8 ,25.3 ,0.35 ,24.7 ,27.0 ,20.1 ,27.3 ,26.7 ,26.9 ,25.5 ,26.8 ,25.3 ,26.7 ,26.9 ,26.5 ,26.7 ,26.1 ,27.1 ,24.4 ,174.9 ,18.8 ,19.2 ,19.8 ,4.15 ,497 ,-,16.66 ,-,0.45 ,18.38 ,0.04 ,0.03 ,0.76 ,0.49 ,0.01 ,0.01 ,0.0084 ,1.91E-05,4.2E+01,2.01E-02,003,18.2 ,42.42 ,ND,""
2018/11/22 5:00,-1666 ,-2092 ,0.02 ,DS,27.1 ,25.3 ,26.7 ,25.3 ,0.35 ,24.7 ,27.0 ,20.0 ,27.2 ,26.7 ,26.9 ,25.4 ,26.7 ,25.2 ,26.7 ,26.9 ,26.4 ,26.6 ,26.1 ,27.0 ,24.3 ,174.7 ,18.8 ,19.2 ,19.7 ,4.12 ,497 ,-,16.66 ,-,0.45 ,18.56 ,0.04 ,0.03 ,0.76 ,0.49 ,0.01 ,0.01 ,0.0080 ,1.89E-05,4.2E+01,5.02E-03,003,18.2 ,42.16 ,ND,""
2018/11/22 11:00,-1602 ,-2065 ,0.03 ,DS,27.1 ,25.3 ,26.7 ,25.2 ,0.39 ,24.6 ,26.9 ,20.0 ,27.2 ,26.6 ,26.9 ,25.3 ,26.7 ,25.2 ,26.7 ,26.8 ,26.4 ,26.6 ,26.0 ,27.0 ,24.3 ,174.4 ,18.7 ,19.2 ,19.8 ,4.12 ,497 ,-,16.66 ,-,0.45 ,18.84 ,0.04 ,0.03 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0081 ,1.89E-05,4.2E+01,7.53E-03,003,18.3 ,41.92 ,ND,""
2018/11/22 17:00,-1589 ,-2069 ,0.02 ,DS,27.0 ,25.2 ,26.7 ,25.1 ,0.35 ,24.6 ,26.9 ,20.0 ,27.1 ,26.6 ,26.8 ,25.3 ,26.6 ,25.1 ,26.6 ,26.8 ,26.3 ,26.6 ,26.0 ,27.0 ,24.2 ,174.1 ,18.7 ,19.2 ,19.7 ,3.99 ,497 ,-,16.66 ,-,0.45 ,18.75 ,0.03 ,0.03 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0071 ,1.89E-05,4.2E+01,7.53E-03,003,18.3 ,41.70 ,ND,""
2018/11/22 23:00,-1642 ,-2084 ,0.03 ,DS,27.0 ,25.2 ,26.7 ,25.1 ,0.35 ,24.6 ,26.8 ,20.0 ,27.1 ,26.6 ,26.8 ,25.3 ,26.6 ,25.1 ,26.6 ,26.7 ,26.3 ,26.6 ,25.9 ,26.9 ,24.1 ,174.1 ,18.7 ,19.2 ,19.8 ,3.99 ,497 ,-,16.66 ,-,0.45 ,18.47 ,0.04 ,0.03 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0083 ,1.89E-05,4.2E+01,1.25E-02,003,18.4 ,41.41 ,ND,""
2018/11/23 5:00,-1683 ,-2096 ,0.03 ,DS,27.0 ,25.2 ,26.6 ,25.1 ,0.35 ,24.5 ,26.8 ,19.9 ,27.1 ,26.6 ,26.8 ,25.2 ,26.6 ,25.1 ,26.6 ,26.7 ,26.3 ,26.5 ,25.9 ,26.9 ,24.1 ,174.3 ,18.7 ,19.1 ,19.5 ,3.96 ,497 ,-,16.66 ,-,0.45 ,18.75 ,0.04 ,0.04 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0084 ,1.90E-05,4.2E+01,5.02E-03,003,18.3 ,40.99 ,ND,""
2018/11/23 11:00,-1723 ,-2118 ,0.03 ,DS,27.0 ,25.1 ,26.6 ,25.1 ,0.35 ,24.5 ,26.8 ,19.8 ,27.1 ,26.5 ,26.7 ,25.1 ,26.6 ,25.1 ,26.6 ,26.7 ,26.2 ,26.4 ,25.9 ,26.9 ,24.1 ,174.7 ,18.7 ,19.1 ,19.4 ,3.99 ,497 ,-,16.66 ,-,0.45 ,18.19 ,0.04 ,0.04 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0089 ,1.90E-05,4.2E+01,1.75E-02,003,18.3 ,40.51 ,ND,""
2018/11/23 17:00,-1756 ,-2135 ,0.03 ,DS,27.0 ,25.1 ,26.6 ,25.1 ,0.35 ,24.5 ,26.8 ,19.7 ,27.0 ,26.5 ,26.7 ,25.1 ,26.5 ,25.0 ,26.5 ,26.6 ,26.2 ,26.4 ,25.9 ,26.8 ,24.0 ,174.8 ,18.7 ,19.1 ,19.4 ,3.86 ,498 ,-,16.68 ,-,0.45 ,18.94 ,0.05 ,0.04 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0084 ,1.89E-05,4.2E+01,7.53E-03,003,18.3 ,40.03 ,ND,""
2018/11/23 23:00,-1787 ,-2148 ,0.03 ,DS,27.0 ,25.1 ,26.6 ,24.9 ,0.35 ,24.4 ,26.7 ,19.6 ,27.0 ,26.5 ,26.7 ,25.0 ,26.5 ,25.0 ,26.5 ,26.6 ,26.2 ,26.4 ,25.9 ,26.8 ,23.9 ,175.1 ,18.7 ,19.1 ,19.6 ,3.92 ,498 ,-,16.68 ,-,0.45 ,18.09 ,0.05 ,0.04 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0106 ,1.89E-05,4.2E+01,3.16E-01,003,18.3 ,39.53 ,ND,""
2018/11/24 5:00,-1801 ,-2156 ,0.03 ,DS,27.0 ,25.0 ,26.6 ,24.9 ,0.35 ,24.4 ,26.7 ,19.5 ,27.0 ,26.4 ,26.6 ,24.6 ,26.4 ,24.9 ,26.4 ,26.6 ,26.2 ,26.4 ,25.9 ,26.8 ,23.9 ,175.2 ,18.7 ,19.1 ,19.9 ,3.78 ,498 ,-,16.68 ,-,0.45 ,18.66 ,0.05 ,0.04 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0095 ,1.91E-05,4.2E+01,5.02E-03,003,18.2 ,39.00 ,ND,""
2018/11/24 11:00,-1797 ,-2147 ,0.03 ,DS,27.0 ,25.0 ,26.5 ,24.9 ,0.34 ,24.4 ,26.7 ,19.4 ,26.9 ,26.4 ,26.6 ,24.6 ,26.4 ,24.9 ,26.4 ,26.6 ,26.2 ,26.4 ,25.8 ,26.7 ,23.9 ,175.3 ,18.6 ,19.1 ,20.3 ,3.86 ,498 ,-,16.68 ,-,0.45 ,18.47 ,0.05 ,0.04 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0085 ,1.91E-05,4.2E+01,1.75E-02,003,18.3 ,38.48 ,ND,""
2018/11/24 17:00,-1782 ,-2144 ,0.02 ,DS,26.9 ,24.9 ,26.5 ,24.8 ,0.35 ,24.3 ,26.7 ,19.4 ,26.9 ,26.4 ,26.6 ,24.5 ,26.4 ,24.8 ,26.4 ,26.6 ,26.1 ,26.3 ,25.8 ,26.8 ,23.8 ,175.3 ,18.6 ,19.0 ,20.7 ,3.92 ,498 ,-,16.68 ,-,0.45 ,18.28 ,0.05 ,0.04 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0088 ,1.90E-05,4.2E+01,1.50E-02,003,18.3 ,38.01 ,ND,""
2018/11/24 23:00,-1781 ,-2142 ,0.03 ,DS,26.9 ,24.9 ,26.4 ,24.7 ,0.35 ,24.3 ,26.6 ,19.3 ,26.9 ,26.4 ,26.6 ,24.4 ,26.4 ,24.8 ,26.4 ,26.5 ,26.1 ,26.3 ,25.7 ,26.7 ,23.7 ,175.3 ,18.6 ,19.0 ,20.9 ,3.89 ,498 ,-,16.68 ,-,0.45 ,19.31 ,0.05 ,0.04 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0065 ,1.90E-05,4.2E+01,2.76E-02,003,18.2 ,37.61 ,ND,""
2018/11/25 5:00,-1768 ,-2138 ,0.02 ,DS,26.8 ,24.8 ,26.4 ,24.7 ,0.35 ,24.2 ,26.6 ,19.3 ,26.8 ,26.3 ,26.6 ,24.4 ,26.3 ,24.7 ,26.3 ,26.5 ,26.1 ,26.3 ,25.7 ,26.7 ,23.7 ,175.2 ,18.6 ,19.0 ,21.2 ,3.81 ,498 ,-,16.68 ,-,0.45 ,18.09 ,0.05 ,0.04 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0086 ,1.89E-05,4.2E+01,1.00E-02,003,18.2 ,37.18 ,ND,""
2018/11/25 11:00,-1753 ,-2131 ,0.03 ,DS,26.8 ,24.8 ,26.4 ,24.6 ,0.36 ,24.2 ,26.6 ,19.2 ,26.8 ,26.3 ,26.5 ,24.3 ,26.3 ,24.7 ,26.3 ,26.4 ,26.1 ,26.2 ,25.7 ,26.6 ,23.8 ,175.3 ,18.6 ,18.9 ,21.5 ,3.78 ,498 ,-,16.68 ,-,0.45 ,18.47 ,0.05 ,0.04 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0087 ,1.89E-05,4.2E+01,2.01E-02,003,18.2 ,36.78 ,ND,""
2018/11/25 17:00,-1719 ,-2118 ,0.02 ,DS,26.7 ,24.7 ,26.3 ,24.6 ,0.35 ,24.1 ,26.5 ,19.3 ,26.7 ,26.3 ,26.5 ,24.3 ,26.2 ,24.6 ,26.3 ,26.4 ,26.0 ,26.2 ,25.7 ,26.6 ,23.7 ,175.1 ,18.6 ,19.0 ,21.9 ,3.89 ,498 ,-,16.68 ,-,0.45 ,18.66 ,0.04 ,0.04 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0075 ,1.90E-05,4.2E+01,1.75E-02,003,18.2 ,36.50 ,ND,""
2018/11/25 23:00,-1701 ,-2109 ,0.03 ,DS,26.7 ,24.7 ,26.3 ,24.6 ,0.35 ,24.1 ,26.5 ,19.3 ,26.7 ,26.2 ,26.4 ,24.3 ,26.2 ,24.6 ,26.3 ,26.4 ,26.0 ,26.2 ,25.6 ,26.6 ,23.7 ,174.9 ,18.5 ,18.9 ,22.2 ,3.75 ,498 ,-,16.68 ,-,0.45 ,17.91 ,0.04 ,0.03 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0087 ,1.90E-05,4.2E+01,1.00E-02,003,18.3 ,36.21 ,ND,""
2018/11/26 5:00,-1713 ,-2118 ,0.03 ,DS,26.6 ,24.7 ,26.2 ,24.6 ,0.35 ,24.1 ,26.4 ,19.3 ,26.6 ,26.2 ,26.4 ,24.2 ,26.1 ,24.6 ,26.2 ,26.3 ,26.0 ,26.1 ,25.5 ,26.5 ,23.6 ,174.9 ,18.5 ,18.9 ,22.5 ,3.89 ,498 ,-,16.68 ,-,0.45 ,18.00 ,0.04 ,0.03 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0072 ,1.90E-05,4.2E+01,1.50E-02,003,18.3 ,35.91 ,ND,""
2018/11/26 11:00,-1735 ,-2127 ,0.03 ,DS,26.6 ,24.6 ,26.2 ,24.5 ,0.35 ,24.0 ,26.4 ,19.3 ,26.6 ,26.1 ,26.4 ,24.2 ,26.1 ,24.5 ,26.1 ,26.3 ,26.0 ,26.1 ,25.5 ,26.5 ,23.6 ,175.2 ,18.5 ,18.9 ,22.8 ,3.78 ,498 ,-,16.68 ,-,0.45 ,18.00 ,0.04 ,0.04 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0088 ,1.90E-05,4.2E+01,1.75E-02,003,18.3 ,35.58 ,ND,""
2018/11/26 17:00,-1755 ,-2143 ,0.03 ,DS,26.6 ,24.6 ,26.2 ,24.5 ,0.35 ,24.0 ,26.4 ,19.3 ,26.6 ,26.1 ,26.3 ,24.2 ,26.1 ,24.5 ,26.1 ,26.2 ,25.8 ,26.0 ,25.5 ,26.5 ,23.6 ,175.2 ,18.5 ,18.9 ,23.4 ,3.78 ,498 ,-,16.68 ,-,0.45 ,18.28 ,0.05 ,0.04 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0087 ,1.90E-05,4.2E+01,1.25E-02,003,18.3 ,35.28 ,ND,""
2018/11/26 23:00,-1750 ,-2141 ,0.02 ,DS,26.6 ,24.6 ,26.2 ,24.4 ,0.35 ,23.9 ,26.4 ,19.2 ,26.6 ,26.1 ,26.3 ,24.1 ,26.1 ,24.5 ,26.1 ,26.2 ,25.8 ,26.0 ,25.4 ,26.5 ,23.5 ,175.2 ,18.5 ,18.9 ,23.5 ,3.81 ,498 ,-,16.68 ,-,0.45 ,18.56 ,0.05 ,0.04 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0076 ,1.90E-05,4.2E+01,1.75E-02,003,18.3 ,35.01 ,ND,""
2018/11/27 5:00,-1728 ,-2126 ,0.03 ,DS,26.6 ,24.5 ,26.1 ,24.4 ,0.35 ,23.9 ,26.3 ,19.2 ,26.5 ,26.0 ,26.3 ,24.1 ,26.0 ,24.4 ,26.1 ,26.2 ,25.8 ,26.0 ,25.4 ,26.4 ,23.5 ,175.2 ,18.4 ,18.9 ,23.8 ,3.81 ,498 ,-,16.68 ,-,0.45 ,18.66 ,0.05 ,0.04 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0084 ,1.90E-05,4.2E+01,7.53E-03,003,18.4 ,34.75 ,ND,""
2018/11/27 11:00,-1690 ,-2107 ,0.02 ,DS,26.6 ,24.5 ,26.1 ,24.3 ,0.35 ,23.9 ,26.3 ,19.2 ,26.4 ,26.0 ,26.2 ,24.1 ,26.0 ,24.4 ,26.0 ,26.1 ,25.8 ,25.9 ,25.3 ,26.4 ,23.5 ,175.1 ,18.4 ,18.8 ,24.1 ,3.75 ,498 ,-,16.68 ,-,0.45 ,18.28 ,0.05 ,0.03 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0071 ,1.90E-05,4.2E+01,1.50E-02,003,18.5 ,34.44 ,ND,""
2018/11/27 17:00,-1664 ,-2099 ,0.02 ,DS,26.5 ,24.5 ,26.1 ,24.3 ,0.35 ,23.9 ,26.2 ,19.2 ,26.4 ,26.0 ,26.2 ,24.2 ,26.0 ,24.4 ,26.0 ,26.1 ,25.7 ,25.9 ,25.3 ,26.3 ,23.5 ,174.8 ,18.4 ,18.8 ,24.4 ,3.75 ,498 ,-,16.68 ,-,0.45 ,18.00 ,0.05 ,0.03 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0090 ,1.90E-05,4.2E+01,1.00E-02,003,18.5 ,34.30 ,ND,""
2018/11/27 23:00,-1662 ,-2095 ,0.02 ,DS,26.5 ,24.5 ,26.1 ,24.3 ,0.34 ,23.9 ,26.2 ,19.2 ,26.4 ,26.0 ,26.2 ,24.2 ,25.9 ,24.4 ,26.0 ,26.1 ,25.7 ,25.9 ,25.3 ,26.3 ,23.4 ,174.8 ,18.4 ,18.8 ,24.7 ,3.71 ,498 ,-,16.68 ,-,0.45 ,17.72 ,0.04 ,0.03 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0077 ,1.90E-05,4.2E+01,1.25E-02,003,18.4 ,34.10 ,ND,""
2018/11/28 5:00,-1650 ,-2089 ,0.02 ,DS,26.4 ,24.4 ,26.0 ,24.3 ,0.35 ,23.9 ,26.2 ,19.2 ,26.4 ,25.9 ,26.2 ,24.3 ,25.9 ,24.4 ,25.9 ,26.1 ,25.7 ,25.8 ,25.3 ,26.3 ,23.4 ,174.7 ,18.4 ,18.8 ,25.0 ,3.75 ,498 ,-,16.68 ,-,0.45 ,17.63 ,0.04 ,0.03 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0076 ,1.89E-05,4.2E+01,1.50E-02,003,18.5 ,33.86 ,ND,""
2018/11/28 11:00,-1640 ,-2087 ,0.03 ,DS,26.4 ,24.4 ,26.0 ,24.4 ,0.35 ,23.8 ,26.2 ,19.3 ,26.4 ,25.9 ,26.1 ,24.3 ,25.9 ,24.3 ,25.9 ,26.0 ,25.7 ,25.8 ,25.3 ,26.3 ,23.5 ,174.7 ,18.4 ,18.8 ,25.3 ,3.65 ,498 ,-,16.68 ,-,0.45 ,17.44 ,0.04 ,0.03 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0087 ,1.89E-05,4.2E+01,1.00E-02,003,18.5 ,33.55 ,ND,""
2018/11/28 17:00,-1643 ,-2090 ,0.02 ,DS,26.4 ,24.5 ,25.9 ,24.4 ,0.35 ,23.8 ,26.1 ,19.2 ,26.4 ,25.9 ,26.1 ,24.3 ,25.9 ,24.3 ,25.9 ,26.0 ,25.6 ,25.8 ,25.2 ,26.2 ,23.4 ,174.6 ,18.4 ,18.8 ,25.7 ,3.65 ,496 ,-,16.65 ,-,0.45 ,18.09 ,0.04 ,0.03 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0086 ,1.89E-05,4.2E+01,7.53E-03,003,18.5 ,33.30 ,ND,""
2018/11/28 23:00,-1657 ,-2094 ,0.03 ,DS,26.4 ,24.5 ,25.9 ,24.4 ,0.35 ,23.8 ,26.1 ,19.3 ,26.3 ,25.8 ,26.1 ,24.3 ,25.9 ,24.3 ,25.8 ,26.0 ,25.7 ,25.8 ,25.2 ,26.2 ,23.4 ,174.7 ,18.4 ,18.8 ,25.9 ,3.58 ,496 ,-,16.65 ,-,0.45 ,18.56 ,0.05 ,0.03 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0070 ,1.89E-05,4.2E+01,1.75E-02,003,18.7 ,33.14 ,ND,""
2018/11/29 5:00,-1671 ,-2105 ,0.02 ,DS,26.4 ,24.5 ,25.9 ,24.4 ,0.35 ,23.8 ,26.1 ,19.2 ,26.3 ,25.8 ,26.0 ,24.3 ,25.9 ,24.3 ,25.8 ,26.0 ,25.7 ,25.8 ,25.2 ,26.2 ,23.4 ,174.7 ,18.3 ,18.7 ,26.0 ,3.62 ,496 ,-,16.65 ,-,0.45 ,17.72 ,0.04 ,0.03 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0079 ,1.91E-05,4.2E+01,7.53E-03,003,18.6 ,32.88 ,ND,""
2018/11/29 11:00,-1690 ,-2107 ,0.02 ,DS,26.4 ,24.4 ,25.9 ,24.4 ,0.34 ,23.8 ,26.1 ,19.1 ,26.4 ,25.8 ,26.0 ,24.4 ,25.9 ,24.3 ,25.8 ,25.9 ,25.7 ,25.7 ,25.2 ,26.2 ,23.4 ,174.9 ,18.4 ,18.7 ,26.1 ,3.65 ,496 ,-,16.65 ,-,0.45 ,17.63 ,0.03 ,0.03 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0092 ,1.65E-05,4.2E+01,7.53E-03,003,18.6 ,32.47 ,ND,""
2018/11/29 17:00,-1684 ,-2111 ,0.02 ,DS,26.3 ,24.4 ,25.9 ,24.4 ,0.35 ,23.8 ,26.1 ,19.1 ,26.4 ,25.8 ,26.0 ,24.4 ,25.8 ,24.3 ,25.8 ,25.9 ,25.6 ,25.7 ,25.2 ,26.1 ,23.3 ,174.8 ,18.3 ,18.7 ,26.4 ,3.52 ,496 ,-,16.65 ,-,0.45 ,18.19 ,0.05 ,0.04 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0090 ,1.90E-05,4.2E+01,2.26E-02,003,18.7 ,32.03 ,ND,""
2018/11/29 23:00,-1679 ,-2111 ,0.02 ,DS,26.3 ,24.4 ,25.9 ,24.4 ,0.35 ,23.8 ,26.0 ,18.9 ,26.3 ,25.8 ,26.0 ,24.4 ,25.8 ,24.3 ,25.8 ,25.9 ,25.5 ,25.7 ,25.4 ,26.1 ,23.3 ,174.8 ,18.3 ,18.7 ,26.6 ,3.45 ,496 ,-,16.65 ,-,0.45 ,19.03 ,0.05 ,0.03 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0089 ,1.90E-05,4.2E+01,1.00E-02,003,18.6 ,31.60 ,ND,""
2018/11/30 5:00,-1708 ,-2125 ,0.02 ,DS,26.3 ,24.4 ,25.9 ,24.4 ,0.35 ,23.7 ,26.0 ,19.0 ,26.3 ,25.8 ,26.0 ,24.4 ,25.8 ,24.3 ,25.8 ,25.9 ,25.6 ,25.7 ,25.4 ,26.1 ,23.3 ,174.9 ,18.3 ,18.7 ,26.8 ,3.45 ,496 ,-,16.65 ,-,0.45 ,18.66 ,0.05 ,0.04 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0079 ,1.90E-05,4.2E+01,1.50E-02,003,18.6 ,31.20 ,ND,""
2018/11/30 11:00,-1714 ,-2124 ,0.02 ,DS,26.2 ,24.3 ,25.8 ,24.3 ,0.34 ,23.7 ,26.0 ,18.9 ,26.3 ,25.7 ,25.9 ,24.4 ,25.8 ,24.3 ,25.7 ,25.8 ,25.6 ,25.7 ,25.6 ,26.1 ,23.2 ,175.1 ,18.3 ,18.7 ,27.0 ,3.45 ,496 ,-,16.65 ,-,0.45 ,18.09 ,0.05 ,0.04 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0083 ,1.90E-05,4.2E+01,2.01E-02,003,18.6 ,30.77 ,ND,""
2018/11/30 17:00,-1727 ,-2133 ,0.02 ,DS,26.2 ,24.3 ,25.8 ,24.3 ,0.35 ,23.7 ,26.0 ,18.9 ,26.3 ,25.7 ,25.9 ,24.4 ,25.8 ,24.2 ,25.7 ,25.8 ,25.5 ,25.6 ,25.6 ,26.1 ,23.2 ,175.1 ,18.2 ,18.7 ,27.3 ,3.42 ,496 ,-,16.65 ,-,0.45 ,18.19 ,0.05 ,0.04 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0076 ,1.88E-05,4.2E+01,7.53E-03,003,18.6 ,30.35 ,ND,""
2018/11/30 23:00,-1731 ,-2133 ,0.03 ,DS,26.2 ,24.3 ,25.8 ,24.3 ,0.34 ,23.7 ,25.9 ,18.9 ,26.3 ,25.7 ,25.9 ,24.4 ,25.8 ,24.2 ,25.7 ,25.8 ,25.5 ,25.6 ,26.0 ,26.0 ,23.2 ,175.2 ,18.2 ,18.6 ,27.6 ,3.31 ,496 ,-,16.65 ,-,0.45 ,19.03 ,0.05 ,0.04 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0078 ,1.88E-05,4.2E+01,5.02E-03,003,18.6 ,29.91 ,ND,""
2018/12/1 5:00,-1684 ,-2112 ,0.02 ,DS,26.1 ,24.2 ,25.7 ,24.3 ,0.34 ,23.7 ,25.9 ,18.8 ,26.2 ,25.7 ,25.9 ,24.4 ,25.7 ,24.2 ,25.7 ,25.8 ,25.5 ,25.6 ,26.1 ,26.0 ,23.1 ,175.0 ,18.2 ,18.6 ,27.6 ,3.21 ,496 ,-,16.94 ,-,0.45 ,18.28 ,0.05 ,0.03 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0083 ,1.90E-05,4.2E+01,1.50E-02,003,18.5 ,29.45 ,ND,""
2018/12/1 11:00,-1650 ,-2096 ,0.02 ,DS,26.1 ,24.2 ,25.7 ,24.2 ,0.35 ,23.6 ,25.9 ,18.7 ,26.2 ,25.6 ,25.9 ,24.3 ,25.7 ,24.2 ,25.6 ,25.8 ,25.4 ,25.6 ,26.1 ,26.0 ,23.2 ,174.8 ,18.2 ,18.6 ,27.8 ,3.29 ,496 ,-,16.94 ,-,0.45 ,17.81 ,0.05 ,0.03 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0082 ,1.90E-05,4.2E+01,1.25E-02,003,18.6 ,28.98 ,ND,""
2018/12/1 17:00,-1702 ,-2125 ,0.02 ,DS,26.1 ,24.2 ,25.7 ,24.2 ,0.35 ,23.6 ,25.9 ,18.7 ,26.2 ,25.6 ,25.8 ,24.3 ,25.7 ,24.2 ,25.6 ,25.7 ,25.4 ,25.5 ,26.1 ,26.0 ,23.1 ,174.8 ,18.2 ,18.6 ,27.9 ,3.18 ,496 ,-,16.94 ,-,0.45 ,18.66 ,0.05 ,0.04 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0100 ,1.91E-05,4.3E+01,1.50E-02,003,18.6 ,28.62 ,ND,""
2018/12/1 23:00,-1763 ,-2155 ,0.03 ,DS,26.1 ,24.2 ,25.7 ,24.2 ,0.34 ,23.5 ,25.8 ,18.7 ,26.2 ,25.6 ,25.8 ,24.3 ,25.7 ,24.1 ,25.6 ,25.7 ,25.4 ,25.5 ,26.2 ,25.9 ,23.1 ,175.1 ,18.2 ,18.6 ,28.1 ,3.08 ,496 ,-,16.94 ,-,0.45 ,18.09 ,0.05 ,0.04 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0087 ,1.91E-05,4.2E+01,1.50E-02,003,18.5 ,28.10 ,ND,""
2018/12/2 5:00,-1793 ,-2165 ,0.03 ,DS,26.1 ,24.2 ,25.6 ,24.2 ,0.34 ,23.5 ,25.8 ,18.6 ,26.1 ,25.5 ,25.8 ,24.2 ,25.6 ,24.1 ,25.6 ,25.7 ,25.3 ,25.5 ,26.2 ,25.9 ,23.1 ,175.4 ,18.1 ,18.6 ,28.0 ,3.02 ,497 ,-,16.95 ,-,0.45 ,18.66 ,0.05 ,0.04 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0085 ,1.90E-05,4.2E+01,1.25E-02,003,18.6 ,27.55 ,ND,""
2018/12/2 11:00,-1805 ,-2151 ,0.03 ,DS,26.0 ,24.1 ,25.6 ,24.1 ,0.35 ,23.5 ,25.8 ,18.5 ,26.1 ,25.5 ,25.8 ,24.1 ,25.6 ,24.1 ,25.6 ,25.7 ,25.4 ,25.5 ,26.2 ,25.9 ,23.0 ,175.8 ,18.1 ,18.6 ,28.4 ,2.99 ,497 ,-,16.95 ,-,0.45 ,18.75 ,0.06 ,0.04 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0087 ,1.90E-05,4.2E+01,2.01E-02,003,18.5 ,26.97 ,ND,""
2018/12/2 17:00,-1784 ,-2141 ,0.02 ,DS,25.9 ,24.0 ,25.6 ,24.1 ,0.36 ,23.5 ,25.8 ,18.5 ,26.1 ,25.5 ,25.7 ,24.1 ,25.6 ,24.0 ,25.5 ,25.6 ,25.3 ,25.4 ,26.2 ,25.9 ,22.9 ,175.8 ,18.1 ,18.5 ,28.6 ,2.95 ,497 ,-,16.95 ,-,0.45 ,18.75 ,0.05 ,0.04 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0074 ,1.89E-05,4.2E+01,1.25E-02,003,18.5 ,26.55 ,ND,""
2018/12/2 23:00,-1760 ,-2131 ,0.02 ,DS,25.9 ,24.0 ,25.5 ,24.1 ,0.35 ,23.5 ,25.8 ,18.5 ,26.0 ,25.5 ,25.7 ,24.0 ,25.5 ,24.0 ,25.5 ,25.6 ,25.3 ,25.4 ,26.1 ,25.8 ,22.9 ,175.7 ,18.1 ,18.5 ,28.8 ,2.95 ,497 ,-,16.95 ,-,0.45 ,19.13 ,0.05 ,0.04 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0090 ,1.89E-05,4.2E+01,1.75E-02,003,18.5 ,26.18 ,ND,""
2018/12/3 5:00,-1736 ,-2122 ,0.02 ,DS,25.9 ,24.0 ,25.5 ,24.0 ,0.35 ,23.4 ,25.7 ,18.5 ,26.0 ,25.4 ,25.7 ,24.0 ,25.5 ,24.0 ,25.5 ,25.6 ,25.2 ,25.4 ,26.1 ,25.8 ,22.9 ,175.6 ,18.1 ,18.5 ,28.8 ,2.79 ,497 ,-,16.95 ,-,0.45 ,18.28 ,0.05 ,0.04 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0094 ,1.90E-05,4.2E+01,1.50E-02,003,18.5 ,25.91 ,ND,""
2018/12/3 11:00,-1722 ,-2116 ,0.02 ,DS,25.9 ,23.9 ,25.5 ,24.0 ,0.36 ,23.4 ,25.7 ,18.5 ,26.0 ,25.4 ,25.7 ,23.9 ,25.5 ,23.9 ,25.4 ,25.6 ,25.2 ,25.4 ,26.1 ,25.8 ,22.9 ,175.5 ,18.1 ,18.5 ,-,-,498 ,-,16.97 ,-,0.45 ,18.20 ,0.05 ,0.04 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0072 ,1.65E-05,4.3E+01,5.02E-03,003,18.5 ,25.63 ,ND,""
2018/12/3 17:00,-1706 ,-2108 ,0.02 ,DS,25.8 ,23.9 ,25.4 ,23.9 ,0.35 ,23.3 ,25.6 ,18.6 ,26.0 ,25.4 ,25.6 ,23.9 ,25.5 ,23.9 ,25.4 ,25.6 ,25.2 ,25.3 ,26.0 ,25.8 ,22.9 ,175.3 ,18.0 ,18.4 ,-,-,498 ,-,16.97 ,-,0.45 ,18.61 ,0.05 ,0.03 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0078 ,1.65E-05,4.3E+01,7.54E-03,003,18.5 ,25.36 ,ND,""
2018/12/3 23:00,-1688 ,-2098 ,0.02 ,DS,25.8 ,23.9 ,25.4 ,23.8 ,0.36 ,23.3 ,25.6 ,18.5 ,25.9 ,25.3 ,25.6 ,23.8 ,25.4 ,23.8 ,25.4 ,25.5 ,25.1 ,25.3 ,26.0 ,25.7 ,22.9 ,175.2 ,18.0 ,18.4 ,-,-,495 ,-,16.93 ,-,0.45 ,18.55 ,0.05 ,0.03 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0084 ,1.65E-05,4.3E+01,1.51E-02,003,18.6 ,25.13 ,ND,""
2018/12/4 5:00,-1643 ,-2082 ,0.03 ,DS,25.8 ,23.8 ,25.4 ,23.8 ,0.36 ,23.3 ,25.6 ,18.6 ,25.9 ,25.3 ,25.6 ,23.8 ,25.4 ,23.8 ,25.4 ,25.5 ,25.1 ,25.3 ,25.9 ,25.7 ,22.8 ,175.0 ,18.0 ,18.4 ,-,-,495 ,-,16.93 ,-,0.45 ,18.24 ,0.04 ,0.03 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0073 ,1.65E-05,4.3E+01,7.54E-03,003,18.5 ,24.90 ,ND,""
2018/12/4 11:00,-1607 ,-2068 ,0.02 ,DS,25.7 ,23.8 ,25.3 ,23.8 ,0.37 ,23.3 ,25.5 ,18.6 ,25.8 ,25.3 ,25.5 ,23.7 ,25.3 ,23.8 ,25.3 ,25.4 ,25.1 ,25.2 ,25.8 ,25.7 ,22.8 ,174.8 ,18.0 ,18.4 ,-,-,495 ,-,16.93 ,-,0.45 ,18.32 ,0.04 ,0.03 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0082 ,1.64E-05,4.2E+01,1.76E-02,003,18.6 ,24.75 ,ND,""
2018/12/4 17:00,-1540 ,-2064 ,0.02 ,DS,25.7 ,23.8 ,25.3 ,23.7 ,0.36 ,23.2 ,25.5 ,18.7 ,25.8 ,25.3 ,25.5 ,23.7 ,25.3 ,23.8 ,25.3 ,25.4 ,25.1 ,25.2 ,25.8 ,25.6 ,22.9 ,174.4 ,18.0 ,18.4 ,-,-,495 ,-,16.93 ,-,0.45 ,19.73 ,0.05 ,0.05 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0095 ,1.64E-05,4.3E+01,2.01E-02,003,18.6 ,45.53 ,ND,""
2018/12/4 23:00,-1533 ,-2064 ,0.02 ,DS,25.7 ,23.8 ,25.3 ,23.8 ,0.35 ,23.2 ,25.5 ,18.7 ,25.7 ,25.2 ,25.4 ,23.6 ,25.3 ,23.7 ,25.3 ,25.4 ,25.0 ,25.2 ,25.7 ,25.6 ,22.8 ,174.1 ,18.0 ,18.4 ,-,-,495 ,-,16.93 ,-,0.45 ,19.11 ,0.05 ,0.05 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0075 ,1.64E-05,4.3E+01,1.51E-02,003,18.7 ,45.42 ,ND,""
2018/12/5 5:00,-1584 ,-2078 ,0.02 ,DS,25.7 ,23.8 ,25.3 ,23.7 ,0.36 ,23.2 ,25.5 ,18.6 ,25.7 ,25.2 ,25.4 ,23.6 ,25.2 ,23.7 ,25.2 ,25.3 ,25.0 ,25.1 ,25.7 ,25.5 ,22.8 ,174.2 ,18.0 ,18.4 ,-,-,495 ,-,16.93 ,-,0.45 ,18.80 ,0.05 ,0.05 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0080 ,1.64E-05,4.3E+01,7.54E-03,003,18.6 ,45.33 ,ND,""
2018/12/5 11:00,-1635 ,-2082 ,0.02 ,DS,25.7 ,23.8 ,25.3 ,23.7 ,0.36 ,23.2 ,25.4 ,18.6 ,25.7 ,25.2 ,25.4 ,23.5 ,25.2 ,23.7 ,25.2 ,25.3 ,25.0 ,25.1 ,25.7 ,25.6 ,22.8 ,174.6 ,17.9 ,18.4 ,-,-,495 ,-,16.93 ,-,0.45 ,19.20 ,0.06 ,0.06 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0096 ,1.63E-05,4.3E+01,1.51E-02,003,18.7 ,44.96 ,ND,""
2018/12/5 17:00,-1700 ,-2103 ,0.02 ,DS,25.7 ,23.8 ,25.3 ,23.7 ,0.36 ,23.2 ,25.4 ,18.6 ,25.7 ,25.2 ,25.4 ,23.5 ,25.2 ,23.7 ,25.2 ,25.3 ,24.9 ,25.1 ,25.8 ,25.5 ,22.8 ,174.9 ,18.0 ,18.4 ,-,-,495 ,-,16.93 ,-,0.45 ,19.77 ,0.06 ,0.06 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0082 ,1.63E-05,4.3E+01,2.51E-03,003,18.7 ,44.66 ,ND,""
2018/12/5 23:00,-1742 ,-2125 ,0.02 ,DS,25.7 ,23.7 ,25.2 ,23.6 ,0.35 ,23.1 ,25.4 ,18.5 ,25.7 ,25.1 ,25.4 ,23.5 ,25.2 ,23.7 ,25.2 ,25.3 ,25.0 ,25.1 ,25.8 ,25.5 ,22.8 ,175.3 ,17.9 ,18.3 ,-,-,495 ,-,16.93 ,-,0.45 ,18.60 ,0.06 ,0.06 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0083 ,1.63E-05,4.2E+01,7.54E-03,003,18.7 ,44.01 ,ND,""
2018/12/6 5:00,-1726 ,-2114 ,0.02 ,DS,25.7 ,23.7 ,25.2 ,23.6 ,0.36 ,23.1 ,25.4 ,18.5 ,25.6 ,25.1 ,25.4 ,23.4 ,25.1 ,23.6 ,25.1 ,25.3 ,24.9 ,25.1 ,25.8 ,25.5 ,22.7 ,175.4 ,17.9 ,18.4 ,-,-,495 ,-,16.93 ,-,0.45 ,19.30 ,0.06 ,0.06 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0081 ,1.63E-05,4.3E+01,1.01E-02,003,18.7 ,43.58 ,ND,""
2018/12/6 11:00,-1697 ,-2099 ,0.02 ,DS,25.7 ,23.7 ,25.2 ,23.6 ,0.35 ,23.1 ,25.4 ,18.3 ,25.6 ,25.1 ,25.3 ,23.3 ,25.1 ,23.6 ,25.1 ,25.3 ,24.9 ,25.0 ,25.8 ,25.5 ,22.6 ,175.3 ,17.9 ,18.3 ,-,-,495 ,-,16.93 ,-,0.45 ,19.01 ,0.06 ,0.06 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0078 ,1.63E-05,4.3E+01,7.53E-03,003,18.6 ,43.17 ,ND,""
2018/12/6 17:00,-1608 ,-2069 ,0.02 ,DS,25.6 ,23.7 ,25.2 ,23.5 ,0.35 ,23.1 ,25.3 ,18.3 ,25.6 ,25.1 ,25.3 ,23.3 ,25.1 ,23.6 ,25.1 ,25.2 ,24.9 ,25.0 ,25.8 ,25.4 ,22.7 ,174.7 ,17.9 ,18.3 ,-,-,495 ,-,16.93 ,-,0.45 ,19.40 ,0.05 ,0.05 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0083 ,1.63E-05,4.3E+01,2.51E-03,003,18.6 ,42.74 ,ND,""
2018/12/6 23:00,-1584 ,-2064 ,0.02 ,DS,25.6 ,23.7 ,25.1 ,23.5 ,0.36 ,23.1 ,25.3 ,18.3 ,25.5 ,25.1 ,25.3 ,23.2 ,25.0 ,23.5 ,25.1 ,25.2 ,24.9 ,25.0 ,25.6 ,25.4 ,22.6 ,174.3 ,17.9 ,18.3 ,-,-,495 ,-,17.46 ,-,0.45 ,19.20 ,0.06 ,0.05 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0096 ,1.61E-05,4.3E+01,1.51E-02,003,18.6 ,42.37 ,ND,""
2018/12/7 5:00,-1583 ,-2070 ,0.02 ,DS,25.6 ,23.6 ,25.1 ,23.5 ,0.35 ,23.0 ,25.3 ,18.3 ,25.5 ,25.1 ,25.3 ,23.1 ,25.0 ,23.5 ,25.1 ,25.2 ,24.9 ,25.0 ,25.6 ,25.4 ,22.6 ,174.1 ,17.9 ,18.3 ,-,-,495 ,-,17.46 ,-,0.45 ,19.12 ,0.06 ,0.05 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0087 ,1.61E-05,4.3E+01,7.54E-03,003,18.6 ,41.97 ,ND,""
2018/12/7 11:00,-1567 ,-2060 ,0.03 ,DS,25.5 ,23.5 ,25.1 ,23.5 ,0.36 ,23.0 ,25.3 ,18.3 ,25.5 ,25.0 ,25.2 ,23.1 ,25.0 ,23.5 ,25.0 ,25.1 ,24.9 ,24.9 ,25.5 ,25.4 ,22.5 ,174.1 ,17.8 ,18.2 ,-,-,495 ,-,17.46 ,-,0.45 ,19.13 ,0.06 ,0.05 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0079 ,1.88E-05,4.2E+01,2.51E-03,003,18.6 ,41.60 ,ND,""
