,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV(A),Pressure in RPV(B),VESSEL STUD(TE-2-3-67A2),VESSEL FLANGE(TE-2-3-69A2),VESSEL WALL ADJ TO FLANGE(TE-2-3-69B2),FEEDWATER NOZZLE N4B(TE-2-3-69D1),Pressure in PCV,SRV D OUTLET TEMPERATURE(TE-2-113D),SRV F OUTLET TEMPERATURE(TE-2-113F),MSIV leakage detector(2-86A) (TE-2-405A),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER(TE-16-114F#1),SUPPLY AIR D/W COOLER(TE-16-114G#1),SUPPLY AIR D/W COOLER(TE-16-114H#1),SUPPLY AIR D/W COOLER(TE-16-114J#2),SUPPLY AIR D/W COOLER(TE-16-114K#1),RPV BELLOWS SEAL AREA(TE-16-114L#1),PCV Temperature �iTE-16-002�j,PCV Temperature �iTE-16-004�j,Pressure in S/C,Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Temperature in SFP of unit3,FPC skimmer surge tank level of unit3,Pressure of nitrogen gas injection,Flow rate of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to RPV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,Hydrogen concentration in PCV(A),Hydrogen concentration in PCV(B),CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),No.31 area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,Temperature in SFP of unit4,FPC skimmer surge tank level of unit4,Dust radiation monitor Channel A at the exhaust system for Unit 4 fuel removal cover,"note"
2018/12/7 17:00,-1593 ,-2074 ,0.02 ,DS,25.5 ,23.5 ,25.1 ,23.4 ,0.35 ,22.9 ,25.2 ,18.3 ,25.4 ,24.9 ,25.2 ,23.1 ,24.9 ,23.5 ,25.0 ,25.1 ,24.8 ,24.9 ,25.5 ,25.3 ,22.5 ,174.0 ,17.8 ,18.2 ,-,-,496 ,-,17.47 ,-,0.45 ,20.16 ,0.06 ,0.05 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0078 ,1.88E-05,4.2E+01,1.00E-02,003,18.5 ,41.27 ,ND,""
2018/12/7 23:00,-1639 ,-2084 ,0.02 ,DS,25.5 ,23.5 ,25.0 ,23.3 ,0.36 ,22.9 ,25.2 ,18.2 ,25.4 ,25.0 ,25.2 ,23.1 ,24.9 ,23.4 ,25.0 ,25.1 ,24.8 ,24.9 ,25.5 ,25.3 ,22.5 ,174.3 ,17.8 ,18.2 ,-,-,496 ,-,17.47 ,-,0.45 ,18.84 ,0.06 ,0.05 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0084 ,1.88E-05,4.2E+01,7.53E-03,003,18.6 ,40.89 ,ND,""
2018/12/8 5:00,-1668 ,-2082 ,0.02 ,DS,25.5 ,23.5 ,25.0 ,23.3 ,0.35 ,22.9 ,25.2 ,18.2 ,25.4 ,24.9 ,25.1 ,23.0 ,24.9 ,23.4 ,24.9 ,25.1 ,24.8 ,24.8 ,25.5 ,25.3 ,22.4 ,174.4 ,17.8 ,18.2 ,-,-,496 ,-,17.47 ,-,0.45 ,19.13 ,0.07 ,0.06 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0079 ,1.89E-05,4.2E+01,1.25E-02,003,18.5 ,40.35 ,ND,""
2018/12/8 11:00,-1680 ,-2084 ,0.02 ,DS,25.5 ,23.5 ,25.0 ,23.3 ,0.35 ,22.8 ,25.2 ,18.1 ,25.4 ,24.9 ,25.1 ,22.9 ,24.9 ,23.3 ,24.9 ,25.0 ,24.9 ,24.8 ,25.5 ,25.3 ,22.4 ,174.7 ,17.8 ,18.2 ,-,-,496 ,-,17.47 ,-,0.45 ,19.31 ,0.07 ,0.06 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0090 ,1.89E-05,4.2E+01,2.51E-03,003,18.5 ,39.82 ,ND,""
2018/12/8 17:00,-1663 ,-2079 ,0.02 ,DS,25.5 ,23.4 ,24.9 ,23.2 ,0.34 ,22.9 ,25.1 ,18.1 ,25.3 ,24.9 ,25.1 ,22.9 ,24.8 ,23.3 ,24.9 ,25.0 ,24.8 ,24.8 ,25.5 ,25.3 ,22.4 ,174.6 ,17.8 ,18.2 ,-,-,498 ,-,17.50 ,-,0.45 ,18.56 ,0.07 ,0.06 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0083 ,1.89E-05,4.2E+01,1.25E-02,003,18.5 ,39.31 ,ND,""
2018/12/8 23:00,-1679 ,-2083 ,0.03 ,DS,25.5 ,23.4 ,24.9 ,23.2 ,0.35 ,22.8 ,25.1 ,18.0 ,25.3 ,24.9 ,25.1 ,22.9 ,24.8 ,23.3 ,24.9 ,25.0 ,24.8 ,24.7 ,25.4 ,25.2 ,22.3 ,174.5 ,17.7 ,18.1 ,-,-,498 ,-,17.50 ,-,0.45 ,18.56 ,0.07 ,0.06 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0078 ,1.89E-05,4.3E+01,1.25E-02,003,18.4 ,38.83 ,ND,""
2018/12/9 5:00,-1720 ,-2103 ,0.02 ,DS,25.4 ,23.3 ,24.9 ,23.1 ,0.34 ,22.7 ,25.1 ,17.8 ,25.3 ,24.8 ,25.1 ,22.8 ,24.8 ,23.3 ,24.8 ,24.9 ,24.7 ,24.7 ,25.4 ,25.2 ,22.3 ,174.7 ,17.7 ,18.1 ,-,-,498 ,-,17.50 ,-,0.45 ,19.03 ,0.07 ,0.06 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0091 ,1.90E-05,4.3E+01,7.53E-03,003,18.3 ,38.21 ,ND,""
2018/12/9 11:00,-1752 ,-2117 ,0.03 ,DS,25.4 ,23.3 ,24.9 ,23.1 ,0.34 ,22.7 ,25.1 ,17.7 ,25.3 ,24.8 ,25.0 ,22.7 ,24.7 ,23.2 ,24.8 ,24.9 ,24.8 ,24.7 ,25.3 ,25.2 ,22.2 ,175.0 ,17.7 ,18.1 ,-,-,498 ,-,17.50 ,-,0.45 ,18.94 ,0.07 ,0.06 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0088 ,1.90E-05,4.3E+01,2.51E-03,003,18.3 ,37.61 ,ND,""
2018/12/9 17:00,-1769 ,-2130 ,0.03 ,DS,25.3 ,23.3 ,24.9 ,23.0 ,0.34 ,22.6 ,25.0 ,17.6 ,25.3 ,24.8 ,25.0 ,22.7 ,24.7 ,23.1 ,24.8 ,24.9 ,24.7 ,24.7 ,25.3 ,25.1 ,22.1 ,175.1 ,17.7 ,18.1 ,-,-,498 ,-,17.50 ,-,0.45 ,19.13 ,0.08 ,0.06 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0086 ,1.88E-05,4.3E+01,5.02E-03,003,18.3 ,37.00 ,ND,""
2018/12/9 23:00,-1787 ,-2141 ,0.03 ,DS,25.3 ,23.3 ,24.8 ,23.0 ,0.34 ,22.6 ,25.0 ,17.6 ,25.2 ,24.7 ,25.0 ,22.6 ,24.7 ,23.1 ,24.7 ,24.9 ,24.7 ,24.7 ,25.3 ,25.1 ,22.1 ,175.2 ,17.6 ,18.1 ,-,-,498 ,-,17.50 ,-,0.45 ,19.13 ,0.08 ,0.07 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0073 ,1.88E-05,4.2E+01,7.53E-03,003,18.1 ,36.36 ,ND,""
2018/12/10 5:00,-1790 ,-2146 ,0.03 ,DS,25.3 ,23.2 ,24.8 ,22.9 ,0.32 ,22.5 ,25.0 ,17.5 ,25.1 ,24.7 ,24.9 ,22.5 ,24.6 ,23.0 ,24.7 ,24.9 ,24.6 ,24.6 ,25.2 ,25.1 ,22.0 ,175.3 ,17.6 ,18.1 ,-,-,498 ,-,17.50 ,-,0.45 ,18.66 ,0.07 ,0.07 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0085 ,1.89E-05,4.2E+01,1.00E-02,003,18.2 ,35.72 ,ND,""
2018/12/10 11:00,-1801 ,-2150 ,0.03 ,DS,25.3 ,23.1 ,24.7 ,22.9 ,0.33 ,22.5 ,24.9 ,17.3 ,25.1 ,24.7 ,24.9 ,22.4 ,24.6 ,23.0 ,24.7 ,24.8 ,24.6 ,24.5 ,25.2 ,25.1 ,21.9 ,175.6 ,17.6 ,18.0 ,-,-,498 ,-,17.50 ,-,0.45 ,19.69 ,0.07 ,0.07 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0089 ,1.89E-05,4.3E+01,5.02E-03,003,18.0 ,35.08 ,ND,""
2018/12/10 17:00,-1806 ,-2158 ,0.03 ,DS,25.2 ,23.1 ,24.7 ,22.8 ,0.35 ,22.4 ,24.9 ,17.3 ,25.1 ,24.6 ,24.9 ,22.4 ,24.5 ,22.9 ,24.6 ,24.7 ,24.6 ,24.5 ,25.1 ,25.0 ,22.0 ,175.6 ,17.6 ,18.0 ,-,-,498 ,-,17.50 ,-,0.45 ,18.00 ,0.07 ,0.06 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0090 ,1.86E-05,4.3E+01,1.25E-02,003,18.0 ,34.50 ,ND,""
2018/12/10 23:00,-1813 ,-2155 ,0.02 ,DS,25.2 ,23.0 ,24.7 ,22.8 ,0.34 ,22.4 ,24.9 ,17.3 ,25.0 ,24.6 ,24.8 ,22.3 ,24.5 ,22.9 ,24.6 ,24.7 ,24.5 ,24.5 ,25.1 ,25.0 ,21.9 ,175.7 ,17.6 ,18.0 ,-,-,498 ,-,17.50 ,-,0.45 ,19.03 ,0.07 ,0.06 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0090 ,1.86E-05,4.2E+01,5.02E-03,003,18.0 ,33.93 ,ND,""
2018/12/11 5:00,-1818 ,-2155 ,0.03 ,DS,25.1 ,23.0 ,24.6 ,22.8 ,0.33 ,22.3 ,24.8 ,17.2 ,24.9 ,24.6 ,24.8 ,22.3 ,24.5 ,22.9 ,24.6 ,24.7 ,24.5 ,24.4 ,25.1 ,24.9 ,21.9 ,175.7 ,17.5 ,17.9 ,-,-,498 ,-,17.50 ,-,0.45 ,19.41 ,0.07 ,0.06 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0076 ,1.87E-05,4.3E+01,1.50E-02,003,17.9 ,33.38 ,ND,""
2018/12/11 11:00,-1821 ,-2156 ,0.03 ,DS,25.1 ,22.9 ,24.6 ,22.7 ,0.34 ,22.2 ,24.8 ,17.1 ,24.9 ,24.5 ,24.7 ,22.2 ,24.4 ,22.8 ,24.5 ,24.6 ,24.5 ,24.4 ,25.0 ,24.9 ,21.8 ,175.9 ,17.5 ,17.9 ,-,-,498 ,-,17.50 ,-,0.45 ,19.31 ,0.07 ,0.07 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0087 ,1.87E-05,4.3E+01,7.53E-03,003,17.8 ,32.75 ,ND,""
2018/12/11 17:00,-1785 ,-2143 ,0.03 ,DS,25.1 ,22.9 ,24.6 ,22.6 ,0.34 ,22.2 ,24.7 ,17.1 ,24.9 ,24.5 ,24.7 ,22.1 ,24.4 ,22.7 ,24.5 ,24.6 ,24.4 ,24.3 ,24.9 ,24.9 ,21.8 ,175.8 ,17.5 ,17.9 ,-,-,498 ,-,17.50 ,-,0.45 ,18.75 ,0.07 ,0.06 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0089 ,1.88E-05,4.3E+01,1.00E-02,003,17.8 ,32.24 ,ND,""
2018/12/11 23:00,-1753 ,-2122 ,0.03 ,DS,25.0 ,22.9 ,24.5 ,22.6 ,0.34 ,22.1 ,24.7 ,17.1 ,24.8 ,24.4 ,24.7 ,22.1 ,24.3 ,22.7 ,24.5 ,24.6 ,24.3 ,24.3 ,24.9 ,24.8 ,21.7 ,175.6 ,17.4 ,17.9 ,-,-,498 ,-,17.50 ,-,0.45 ,19.13 ,0.07 ,0.06 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0100 ,1.88E-05,4.3E+01,1.25E-02,003,17.7 ,31.76 ,ND,""
2018/12/12 5:00,-1665 ,-2086 ,0.03 ,DS,24.9 ,22.8 ,24.4 ,22.5 ,0.33 ,22.1 ,24.6 ,17.1 ,24.7 ,24.4 ,24.6 ,22.0 ,24.3 ,22.6 ,24.4 ,24.5 ,24.3 ,24.3 ,24.9 ,24.8 ,21.7 ,175.1 ,17.4 ,17.8 ,-,-,498 ,-,17.50 ,-,0.45 ,18.47 ,0.06 ,0.06 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0085 ,1.86E-05,4.3E+01,7.53E-03,003,17.8 ,31.33 ,ND,""
2018/12/12 11:00,-1609 ,-2071 ,0.03 ,DS,24.9 ,22.8 ,24.4 ,22.5 ,0.35 ,22.1 ,24.6 ,17.1 ,24.7 ,24.3 ,24.6 ,22.0 ,24.2 ,22.6 ,24.4 ,24.5 ,24.2 ,24.2 ,24.7 ,24.7 ,21.5 ,174.7 ,17.4 ,17.8 ,-,-,498 ,-,17.50 ,-,0.45 ,19.50 ,0.06 ,0.05 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0084 ,1.86E-05,4.2E+01,7.53E-03,003,17.8 ,30.86 ,ND,""
2018/12/12 17:00,-1599 ,-2083 ,0.03 ,DS,24.8 ,22.7 ,24.4 ,22.4 ,0.34 ,22.0 ,24.6 ,17.1 ,24.7 ,24.3 ,24.5 ,21.9 ,24.2 ,22.5 ,24.3 ,24.4 ,24.2 ,24.2 ,24.6 ,24.7 ,21.6 ,174.3 ,17.3 ,17.8 ,-,-,495 ,-,17.46 ,-,0.45 ,19.22 ,0.06 ,0.05 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0076 ,1.88E-05,4.2E+01,1.25E-02,003,17.7 ,30.56 ,ND,""
2018/12/12 23:00,-1658 ,-2086 ,0.03 ,DS,24.8 ,22.6 ,24.3 ,22.4 ,0.34 ,22.0 ,24.5 ,17.0 ,24.6 ,24.2 ,24.5 ,21.9 ,24.1 ,22.5 ,24.2 ,24.4 ,24.1 ,24.1 ,24.6 ,24.7 ,21.5 ,174.5 ,17.3 ,17.8 ,-,-,495 ,-,17.46 ,-,0.45 ,19.13 ,0.06 ,0.05 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0077 ,1.88E-05,4.3E+01,1.00E-02,003,17.6 ,30.03 ,ND,""
2018/12/13 5:00,-1696 ,-2098 ,0.03 ,DS,24.8 ,22.6 ,24.3 ,22.3 ,0.33 ,21.9 ,24.4 ,17.0 ,24.6 ,24.2 ,24.4 ,21.9 ,24.1 ,22.4 ,24.2 ,24.3 ,24.1 ,24.1 ,24.5 ,24.6 ,21.4 ,174.7 ,17.3 ,17.7 ,-,-,495 ,-,17.46 ,-,0.45 ,18.66 ,0.07 ,0.06 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0077 ,1.86E-05,4.3E+01,1.00E-02,003,17.6 ,29.47 ,ND,""
2018/12/13 11:00,-1713 ,-2101 ,0.03 ,DS,24.7 ,22.6 ,24.3 ,22.3 ,0.34 ,21.9 ,24.4 ,16.9 ,24.5 ,24.2 ,24.4 ,21.8 ,24.0 ,22.4 ,24.2 ,24.3 ,24.1 ,24.0 ,24.6 ,24.5 ,21.4 ,175.0 ,17.3 ,17.7 ,-,-,495 ,-,17.46 ,-,0.45 ,19.03 ,0.07 ,0.06 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0079 ,1.86E-05,4.3E+01,1.00E-02,003,17.6 ,28.92 ,ND,""
2018/12/13 17:00,-1707 ,-2101 ,0.03 ,DS,24.7 ,22.5 ,24.2 ,22.2 ,0.35 ,21.8 ,24.4 ,16.9 ,24.5 ,24.1 ,24.3 ,21.7 ,24.0 ,22.3 ,24.1 ,24.2 ,24.0 ,24.0 ,24.5 ,24.5 ,21.4 ,175.0 ,17.3 ,17.7 ,-,-,495 ,-,17.46 ,-,0.45 ,19.22 ,0.07 ,0.05 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0082 ,1.87E-05,4.3E+01,5.02E-03,003,17.6 ,28.40 ,ND,""
2018/12/13 23:00,-1669 ,-2080 ,0.03 ,DS,24.6 ,22.4 ,24.1 ,22.2 ,0.34 ,21.8 ,24.3 ,16.8 ,24.4 ,24.1 ,24.3 ,21.7 ,24.0 ,22.3 ,24.1 ,24.2 ,23.9 ,23.9 ,24.5 ,24.5 ,21.3 ,174.9 ,17.2 ,17.7 ,-,-,495 ,-,17.46 ,-,0.45 ,18.84 ,0.06 ,0.05 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0079 ,1.87E-05,4.3E+01,7.53E-03,003,17.5 ,27.87 ,ND,""
2018/12/14 5:00,-1673 ,-2092 ,0.03 ,DS,24.6 ,22.4 ,24.1 ,22.2 ,0.34 ,21.7 ,24.3 ,16.8 ,24.4 ,24.0 ,24.3 ,21.7 ,23.9 ,22.3 ,24.1 ,24.2 ,23.9 ,23.9 ,24.4 ,24.4 ,21.3 ,174.7 ,17.2 ,17.6 ,-,-,495 ,-,17.46 ,-,0.45 ,18.94 ,0.06 ,0.05 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0082 ,1.86E-05,4.3E+01,1.00E-02,003,17.5 ,27.42 ,ND,""
2018/12/14 11:00,-1711 ,-2103 ,0.03 ,DS,24.6 ,22.4 ,24.1 ,22.1 ,0.35 ,21.7 ,24.3 ,16.8 ,24.3 ,24.0 ,24.2 ,21.6 ,23.9 ,22.2 ,24.0 ,24.1 ,23.9 ,23.9 ,24.4 ,24.4 ,21.3 ,174.9 ,17.2 ,17.6 ,-,-,495 ,-,17.46 ,-,0.45 ,19.03 ,0.07 ,0.05 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0083 ,1.86E-05,4.3E+01,7.53E-03,003,17.5 ,26.91 ,ND,""
2018/12/14 17:00,-1732 ,-2118 ,0.03 ,DS,24.5 ,22.3 ,24.0 ,22.0 ,0.35 ,21.6 ,24.2 ,16.7 ,24.3 ,23.9 ,24.2 ,21.5 ,23.8 ,22.2 ,24.0 ,24.1 ,23.9 ,23.8 ,24.3 ,24.3 ,21.2 ,175.1 ,17.2 ,17.6 ,34.8 ,4.30 ,494 ,-,17.44 ,-,0.45 ,18.19 ,0.07 ,0.06 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0101 ,1.86E-05,4.3E+01,7.53E-03,003,17.5 ,26.40 ,ND,""
2018/12/14 23:00,-1750 ,-2128 ,0.03 ,DS,24.5 ,22.3 ,24.0 ,22.0 ,0.33 ,21.5 ,24.2 ,16.6 ,24.2 ,23.9 ,24.1 ,21.5 ,23.8 ,22.1 ,23.9 ,24.0 ,23.9 ,23.8 ,24.3 ,24.3 ,21.1 ,175.2 ,17.2 ,17.6 ,34.0 ,4.04 ,494 ,-,17.44 ,-,0.45 ,19.22 ,0.07 ,0.06 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0081 ,1.86E-05,4.2E+01,7.53E-03,003,17.4 ,25.84 ,ND,""
2018/12/15 5:00,-1759 ,-2139 ,0.03 ,DS,24.4 ,22.2 ,23.9 ,21.9 ,0.33 ,21.5 ,24.1 ,16.5 ,24.2 ,23.8 ,24.1 ,21.4 ,23.7 ,22.0 ,23.8 ,24.0 ,23.8 ,23.7 ,24.2 ,24.2 ,21.1 ,175.3 ,17.1 ,17.6 ,33.1 ,3.94 ,494 ,-,17.44 ,-,0.45 ,19.31 ,0.07 ,0.06 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0086 ,1.88E-05,4.3E+01,2.51E-03,003,17.4 ,25.28 ,ND,""
2018/12/15 11:00,-1780 ,-2147 ,0.03 ,DS,24.4 ,22.1 ,23.9 ,21.9 ,0.34 ,21.4 ,24.0 ,16.4 ,24.1 ,23.8 ,24.0 ,21.4 ,23.7 ,22.0 ,23.8 ,23.9 ,23.7 ,23.7 ,24.1 ,24.2 ,21.0 ,175.6 ,17.1 ,17.5 ,32.7 ,3.84 ,494 ,-,17.44 ,-,0.45 ,19.50 ,0.07 ,0.06 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0094 ,1.88E-05,4.3E+01,1.00E-02,003,17.3 ,24.71 ,ND,""
2018/12/15 17:00,-1777 ,-2150 ,0.03 ,DS,24.3 ,22.1 ,23.8 ,21.9 ,0.34 ,21.4 ,24.0 ,16.4 ,24.1 ,23.7 ,24.0 ,21.3 ,23.6 ,21.9 ,23.8 ,23.9 ,23.7 ,23.7 ,24.1 ,24.1 ,21.0 ,175.6 ,17.1 ,17.5 ,32.2 ,3.68 ,494 ,-,17.44 ,-,0.45 ,19.31 ,0.07 ,0.05 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0078 ,1.87E-05,4.3E+01,1.00E-02,003,17.3 ,24.20 ,ND,""
2018/12/15 23:00,-1784 ,-2152 ,0.03 ,DS,24.2 ,22.0 ,23.8 ,21.8 ,0.33 ,21.3 ,24.0 ,16.3 ,24.0 ,23.7 ,23.9 ,21.3 ,23.6 ,21.9 ,23.7 ,23.8 ,23.6 ,23.6 ,24.0 ,24.1 ,20.9 ,175.6 ,17.1 ,17.5 ,31.8 ,3.60 ,494 ,-,17.44 ,-,0.45 ,19.03 ,0.06 ,0.06 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0086 ,1.87E-05,4.3E+01,5.02E-03,003,17.3 ,23.66 ,ND,""
2018/12/16 5:00,-1766 ,-2141 ,0.03 ,DS,24.2 ,22.0 ,23.7 ,21.7 ,0.33 ,21.3 ,23.9 ,16.3 ,24.0 ,23.7 ,23.9 ,21.3 ,23.5 ,21.8 ,23.7 ,23.8 ,23.5 ,23.5 ,23.9 ,24.1 ,20.9 ,175.6 ,17.1 ,17.5 ,31.6 ,3.40 ,494 ,-,17.44 ,-,0.45 ,20.16 ,0.06 ,0.05 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0076 ,1.87E-05,4.3E+01,1.00E-02,003,17.2 ,23.07 ,ND,""
2018/12/16 11:00,-1735 ,-2131 ,0.03 ,DS,24.1 ,21.9 ,23.7 ,21.7 ,0.35 ,21.2 ,23.9 ,16.1 ,23.9 ,23.6 ,23.8 ,21.1 ,23.5 ,21.8 ,23.6 ,23.7 ,23.5 ,23.5 ,23.9 ,24.0 ,20.8 ,175.6 ,17.0 ,17.4 ,31.0 ,3.31 ,494 ,-,17.44 ,-,0.45 ,18.66 ,0.06 ,0.05 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0077 ,1.87E-05,4.2E+01,7.53E-03,003,17.2 ,22.53 ,ND,""
2018/12/16 17:00,-1683 ,-2105 ,0.03 ,DS,24.1 ,21.8 ,23.6 ,21.6 ,0.34 ,21.2 ,23.8 ,16.2 ,23.9 ,23.5 ,23.8 ,21.1 ,23.4 ,21.7 ,23.5 ,23.7 ,23.4 ,23.4 ,23.8 ,24.0 ,20.8 ,175.2 ,17.0 ,17.4 ,31.1 ,3.24 ,497 ,-,17.48 ,-,0.45 ,19.50 ,0.06 ,0.05 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0082 ,1.87E-05,4.3E+01,2.51E-03,003,17.1 ,45.82 ,ND,""
2018/12/16 23:00,-1618 ,-2084 ,0.03 ,DS,24.1 ,21.8 ,23.5 ,21.5 ,0.35 ,21.1 ,23.8 ,16.3 ,23.8 ,23.5 ,23.7 ,21.1 ,23.4 ,21.7 ,23.5 ,23.6 ,23.3 ,23.4 ,23.7 ,23.9 ,20.7 ,174.9 ,17.0 ,17.3 ,31.2 ,3.11 ,497 ,-,17.48 ,-,0.45 ,19.50 ,0.05 ,0.04 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0084 ,1.87E-05,4.3E+01,1.25E-02,003,17.1 ,45.46 ,ND,""
2018/12/17 5:00,-1579 ,-2075 ,0.03 ,DS,24.0 ,21.8 ,23.5 ,21.5 ,0.34 ,21.1 ,23.7 ,16.3 ,23.8 ,23.5 ,23.7 ,21.0 ,23.3 ,21.6 ,23.5 ,23.6 ,23.3 ,23.3 ,23.6 ,23.8 ,20.7 ,174.4 ,16.9 ,17.3 ,30.9 ,3.08 ,497 ,-,17.48 ,-,0.45 ,19.59 ,0.05 ,0.04 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0093 ,1.87E-05,4.3E+01,5.02E-03,003,17.0 ,45.11 ,ND,""
2018/12/17 11:00,-1546 ,-2064 ,0.03 ,DS,24.0 ,21.7 ,23.5 ,21.5 ,0.35 ,21.0 ,23.7 ,16.3 ,23.7 ,23.4 ,23.6 ,21.0 ,23.3 ,21.5 ,23.4 ,23.5 ,23.2 ,23.3 ,23.5 ,23.8 ,20.6 ,174.2 ,16.9 ,17.3 ,30.6 ,2.90 ,497 ,-,17.48 ,-,0.45 ,18.94 ,0.05 ,0.04 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0085 ,1.87E-05,4.2E+01,1.00E-02,003,17.1 ,44.74 ,ND,""
2018/12/17 17:00,-1541 ,-2073 ,0.03 ,DS,23.9 ,21.7 ,23.4 ,21.4 ,0.35 ,21.0 ,23.6 ,16.3 ,23.7 ,23.3 ,23.6 ,21.0 ,23.2 ,21.5 ,23.3 ,23.5 ,23.2 ,23.2 ,23.5 ,23.8 ,20.6 ,174.0 ,16.9 ,17.3 ,30.6 ,2.87 ,497 ,-,17.48 ,-,0.45 ,19.03 ,0.07 ,0.04 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0086 ,1.88E-05,4.3E+01,2.51E-03,003,17.1 ,44.45 ,ND,""
2018/12/17 23:00,-1542 ,-2070 ,0.03 ,DS,23.9 ,21.6 ,23.4 ,21.4 ,0.35 ,20.9 ,23.5 ,16.3 ,23.6 ,23.3 ,23.5 ,21.0 ,23.2 ,21.5 ,23.3 ,23.4 ,23.1 ,23.1 ,23.4 ,23.7 ,20.6 ,173.9 ,16.8 ,17.3 ,30.5 ,2.72 ,497 ,-,17.48 ,-,0.45 ,19.31 ,0.06 ,0.04 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0082 ,1.88E-05,4.2E+01,7.53E-03,003,17.1 ,44.16 ,ND,""
2018/12/18 5:00,-1584 ,-2081 ,0.03 ,DS,23.8 ,21.6 ,23.3 ,21.3 ,0.35 ,20.9 ,23.5 ,16.3 ,23.6 ,23.3 ,23.5 ,21.0 ,23.1 ,21.5 ,23.3 ,23.4 ,23.1 ,23.1 ,23.4 ,23.7 ,20.6 ,174.0 ,16.8 ,17.3 ,30.4 ,2.61 ,497 ,-,17.48 ,-,0.45 ,18.75 ,0.07 ,0.04 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0078 ,1.88E-05,4.2E+01,ND,003,17.1 ,43.76 ,ND,""
2018/12/18 11:00,-1630 ,-2083 ,0.02 ,DS,23.8 ,21.5 ,23.3 ,21.3 ,0.35 ,20.9 ,23.5 ,16.2 ,23.5 ,23.2 ,23.4 ,20.9 ,23.1 ,21.4 ,23.2 ,23.3 ,23.1 ,23.1 ,23.3 ,23.6 ,20.5 ,174.3 ,16.8 ,17.2 ,30.1 ,2.48 ,497 ,-,17.48 ,-,0.45 ,19.31 ,0.07 ,0.04 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0081 ,1.88E-05,4.3E+01,7.53E-03,003,17.1 ,43.31 ,ND,""
2018/12/18 17:00,-1625 ,-2085 ,0.02 ,DS,23.7 ,21.5 ,23.3 ,21.2 ,0.34 ,20.8 ,23.4 ,16.2 ,23.5 ,23.2 ,23.4 ,20.9 ,23.1 ,21.4 ,23.2 ,23.3 ,23.0 ,23.1 ,23.3 ,23.6 ,20.4 ,174.4 ,16.8 ,17.2 ,30.0 ,2.48 ,497 ,-,17.48 ,-,0.45 ,18.66 ,0.07 ,0.05 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0084 ,1.88E-05,4.3E+01,5.02E-03,003,17.1 ,42.83 ,ND,""
2018/12/18 23:00,-1659 ,-2093 ,0.03 ,DS,23.7 ,21.4 ,23.2 ,21.2 ,0.35 ,20.8 ,23.4 ,16.2 ,23.5 ,23.1 ,23.3 ,20.8 ,23.0 ,21.3 ,23.1 ,23.3 ,22.9 ,23.0 ,23.3 ,23.5 ,20.4 ,174.5 ,16.8 ,17.2 ,29.8 ,2.38 ,497 ,-,17.48 ,-,0.45 ,19.88 ,0.07 ,0.06 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0077 ,1.88E-05,4.2E+01,1.00E-02,003,17.1 ,42.44 ,ND,""
2018/12/19 5:00,-1685 ,-2101 ,0.03 ,DS,23.6 ,21.4 ,23.1 ,21.2 ,0.34 ,20.7 ,23.3 ,16.1 ,23.4 ,23.1 ,23.3 ,20.8 ,23.0 ,21.3 ,23.1 ,23.2 ,22.9 ,22.9 ,23.2 ,23.5 ,20.3 ,174.7 ,16.8 ,17.2 ,29.9 ,2.28 ,497 ,-,17.48 ,-,0.45 ,19.03 ,0.07 ,0.06 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0075 ,1.89E-05,4.2E+01,1.00E-02,003,17.0 ,42.00 ,ND,""
2018/12/19 11:00,-1655 ,-2088 ,0.03 ,DS,23.6 ,21.3 ,23.1 ,21.1 ,0.34 ,20.7 ,23.3 ,16.1 ,23.4 ,23.1 ,23.3 ,20.7 ,22.9 ,21.2 ,23.1 ,23.2 ,22.9 ,22.9 ,23.2 ,23.5 ,20.3 ,174.8 ,16.7 ,17.2 ,29.6 ,2.25 ,497 ,-,17.48 ,-,0.45 ,18.38 ,0.07 ,0.05 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0079 ,1.89E-05,4.2E+01,5.02E-03,003,17.1 ,41.53 ,ND,""
2018/12/19 17:00,-1640 ,-2085 ,0.02 ,DS,23.6 ,21.3 ,23.1 ,21.1 ,0.34 ,20.7 ,23.3 ,16.0 ,23.3 ,23.0 ,23.2 ,20.7 ,22.9 ,21.2 ,23.0 ,23.1 ,22.8 ,22.9 ,23.1 ,23.4 ,20.3 ,174.4 ,16.7 ,17.2 ,29.4 ,2.02 ,497 ,-,17.48 ,-,0.45 ,19.22 ,0.07 ,0.05 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0082 ,1.88E-05,4.3E+01,5.02E-03,003,17.0 ,41.14 ,ND,""
2018/12/19 23:00,-1671 ,-2092 ,0.03 ,DS,23.5 ,21.3 ,23.0 ,21.1 ,0.35 ,20.6 ,23.2 ,16.1 ,23.3 ,23.0 ,23.2 ,20.6 ,22.9 ,21.2 ,23.0 ,23.1 ,22.8 ,22.8 ,23.1 ,23.4 ,20.3 ,174.6 ,16.7 ,17.1 ,29.6 ,1.99 ,497 ,-,17.48 ,-,0.45 ,19.22 ,0.07 ,0.05 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0071 ,1.88E-05,4.3E+01,2.51E-03,003,17.0 ,40.79 ,ND,""
2018/12/20 5:00,-1696 ,-2101 ,0.03 ,DS,23.5 ,21.3 ,23.0 ,21.0 ,0.34 ,20.6 ,23.2 ,16.1 ,23.3 ,22.9 ,23.1 ,20.6 ,22.8 ,21.1 ,22.9 ,23.1 ,22.8 ,22.8 ,23.1 ,23.3 ,20.2 ,174.7 ,16.7 ,17.1 ,29.3 ,1.99 ,496 ,-,17.47 ,-,0.45 ,18.75 ,0.08 ,0.05 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0079 ,1.88E-05,4.3E+01,1.25E-02,003,17.0 ,40.41 ,ND,""
2018/12/20 11:00,-1711 ,-2107 ,0.03 ,DS,23.4 ,21.2 ,22.9 ,21.0 ,0.34 ,20.6 ,23.1 ,16.0 ,23.2 ,22.9 ,23.1 ,20.5 ,22.8 ,21.1 ,22.9 ,23.0 ,22.7 ,22.7 ,23.1 ,23.3 ,20.1 ,174.9 ,16.7 ,17.1 ,29.1 ,3.79 ,496 ,-,17.47 ,-,0.45 ,18.66 ,0.07 ,0.05 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0073 ,1.88E-05,4.3E+01,5.02E-03,003,17.0 ,39.95 ,ND,""
2018/12/20 17:00,-1720 ,-2118 ,0.03 ,DS,23.3 ,21.1 ,22.9 ,21.0 ,0.35 ,20.5 ,23.1 ,15.9 ,23.1 ,22.8 ,23.0 ,20.5 ,22.7 ,21.0 ,22.8 ,22.9 ,22.7 ,22.7 ,23.0 ,23.2 ,20.2 ,174.9 ,16.7 ,17.1 ,29.5 ,4.38 ,496 ,-,17.47 ,-,0.45 ,19.03 ,0.08 ,0.05 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0075 ,1.88E-05,4.2E+01,1.25E-02,003,17.0 ,39.57 ,ND,""
2018/12/20 23:00,-1736 ,-2126 ,0.02 ,DS,23.3 ,21.1 ,22.9 ,20.9 ,0.34 ,20.5 ,23.1 ,15.9 ,23.1 ,22.8 ,23.0 ,20.4 ,22.7 ,21.0 ,22.8 ,22.9 ,22.7 ,22.6 ,23.0 ,23.2 ,20.1 ,175.1 ,16.6 ,17.1 ,29.0 ,4.27 ,497 ,-,17.48 ,-,0.45 ,19.13 ,0.08 ,0.05 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0094 ,1.88E-05,4.2E+01,7.53E-03,003,17.0 ,39.17 ,ND,""
2018/12/21 5:00,-1767 ,-2143 ,0.03 ,DS,23.3 ,21.0 ,22.8 ,20.9 ,0.33 ,20.5 ,23.0 ,15.9 ,23.1 ,22.8 ,22.9 ,20.4 ,22.7 ,21.0 ,22.8 ,22.9 ,22.7 ,22.6 ,22.9 ,23.1 ,20.0 ,175.2 ,16.6 ,17.1 ,29.1 ,4.25 ,497 ,-,17.48 ,-,0.45 ,18.84 ,0.08 ,0.05 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0084 ,1.89E-05,4.1E+01,2.01E-02,003,16.9 ,38.72 ,ND,""
2018/12/21 11:00,-1775 ,-2143 ,0.03 ,DS,23.2 ,21.0 ,22.8 ,20.8 ,0.35 ,20.4 ,23.0 ,15.8 ,23.0 ,22.7 ,22.9 ,20.3 ,22.6 ,20.9 ,22.7 ,22.8 ,22.6 ,22.6 ,22.9 ,23.1 ,20.1 ,175.4 ,16.6 ,17.0 ,29.2 ,4.14 ,497 ,-,17.48 ,-,0.45 ,18.19 ,0.08 ,0.05 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0076 ,1.89E-05,4.1E+01,7.53E-03,003,16.9 ,38.28 ,ND,""
2018/12/21 17:00,-1759 ,-2143 ,0.03 ,DS,23.2 ,21.0 ,22.7 ,20.8 ,0.35 ,20.4 ,22.9 ,15.7 ,23.0 ,22.7 ,22.9 ,20.2 ,22.5 ,20.9 ,22.7 ,22.8 ,22.5 ,22.5 ,22.9 ,23.1 ,20.0 ,175.4 ,16.6 ,17.0 ,29.1 ,4.14 ,497 ,-,17.48 ,-,0.45 ,18.84 ,0.07 ,0.05 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0077 ,4.51E-05,4.1E+01,1.00E-02,003,16.9 ,37.85 ,ND,""
2018/12/21 23:00,-1730 ,-2125 ,0.02 ,DS,23.2 ,20.9 ,22.7 ,20.7 ,0.35 ,20.3 ,22.9 ,15.7 ,22.9 ,22.6 ,22.8 ,20.2 ,22.5 ,20.8 ,22.6 ,22.7 ,22.5 ,22.5 ,22.8 ,23.0 ,20.0 ,175.3 ,16.5 ,16.9 ,29.4 ,4.12 ,497 ,-,17.48 ,-,0.45 ,19.41 ,0.07 ,0.05 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0062 ,1.63E-05,4.1E+01,7.53E-03,003,16.9 ,37.48 ,ND,""
2018/12/22 5:00,-1687 ,-2105 ,0.02 ,DS,23.1 ,20.9 ,22.6 ,20.7 ,0.34 ,20.3 ,22.9 ,15.7 ,22.9 ,22.6 ,22.8 ,20.2 ,22.5 ,20.8 ,22.6 ,22.7 ,22.4 ,22.4 ,22.8 ,23.0 ,20.0 ,175.1 ,16.5 ,17.0 ,30.1 ,4.14 ,497 ,-,17.48 ,-,0.45 ,19.03 ,0.07 ,0.05 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0081 ,1.63E-05,4.1E+01,1.00E-02,003,16.9 ,37.13 ,ND,""
2018/12/22 11:00,-1692 ,-2107 ,0.02 ,DS,23.1 ,20.9 ,22.6 ,20.7 ,0.35 ,20.3 ,22.8 ,15.7 ,22.9 ,22.6 ,22.8 ,20.1 ,22.4 ,20.8 ,22.5 ,22.7 ,22.4 ,22.4 ,22.7 ,22.9 ,19.9 ,175.1 ,16.5 ,16.9 ,30.5 ,4.01 ,497 ,-,17.48 ,-,0.45 ,18.47 ,0.07 ,0.05 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0087 ,1.63E-05,4.1E+01,1.50E-02,003,16.9 ,36.83 ,ND,""
2018/12/22 17:00,-1686 ,-2107 ,0.02 ,DS,23.1 ,20.9 ,22.5 ,20.7 ,0.35 ,20.3 ,22.8 ,15.7 ,22.8 ,22.5 ,22.7 ,20.1 ,22.4 ,20.7 ,22.5 ,22.6 ,22.4 ,22.4 ,22.7 ,22.9 ,19.9 ,175.0 ,16.5 ,16.9 ,30.7 ,4.04 ,497 ,-,17.48 ,-,0.45 ,18.84 ,0.07 ,0.05 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0075 ,1.63E-05,4.1E+01,1.00E-02,003,16.9 ,36.51 ,ND,""
2018/12/22 23:00,-1698 ,-2114 ,0.02 ,DS,23.0 ,20.8 ,22.5 ,20.6 ,0.35 ,20.2 ,22.7 ,15.7 ,22.8 ,22.5 ,22.7 ,20.1 ,22.4 ,20.7 ,22.5 ,22.6 ,22.4 ,22.4 ,22.7 ,22.9 ,19.9 ,175.1 ,16.5 ,16.9 ,31.1 ,3.94 ,497 ,-,17.48 ,-,0.45 ,19.13 ,0.07 ,0.05 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0079 ,1.63E-05,4.1E+01,1.50E-02,003,17.0 ,36.25 ,ND,""
2018/12/23 5:00,-1692 ,-2110 ,0.02 ,DS,22.9 ,20.8 ,22.5 ,20.6 ,0.34 ,20.2 ,22.7 ,15.7 ,22.7 ,22.5 ,22.6 ,20.0 ,22.3 ,20.7 ,22.4 ,22.5 ,22.3 ,22.3 ,22.6 ,22.8 ,19.8 ,175.1 ,16.5 ,16.9 ,31.4 ,3.91 ,497 ,-,17.48 ,-,0.45 ,18.94 ,0.07 ,0.04 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0074 ,1.89E-05,4.2E+01,1.25E-02,003,16.9 ,35.98 ,ND,""
2018/12/23 11:00,-1659 ,-2095 ,0.02 ,DS,22.9 ,20.7 ,22.4 ,20.5 ,0.34 ,20.2 ,22.7 ,15.7 ,22.7 ,22.4 ,22.6 ,20.0 ,22.3 ,20.7 ,22.4 ,22.5 ,22.2 ,22.3 ,22.6 ,22.8 ,19.8 ,175.0 ,16.5 ,16.8 ,31.5 ,3.85 ,495 ,-,17.46 ,-,0.45 ,19.03 ,0.07 ,0.04 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0075 ,1.89E-05,4.1E+01,1.50E-02,003,16.9 ,35.64 ,ND,""
2018/12/23 17:00,-1606 ,-2084 ,0.02 ,DS,22.9 ,20.7 ,22.4 ,20.5 ,0.35 ,20.1 ,22.6 ,15.7 ,22.7 ,22.4 ,22.6 ,20.0 ,22.3 ,20.7 ,22.4 ,22.5 ,22.2 ,22.2 ,22.5 ,22.8 ,19.8 ,174.7 ,16.4 ,16.8 ,31.7 ,3.78 ,495 ,-,17.46 ,-,0.45 ,18.75 ,0.06 ,0.04 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0077 ,1.89E-05,4.2E+01,5.02E-03,003,17.0 ,35.38 ,ND,""
2018/12/23 23:00,-1586 ,-2083 ,0.02 ,DS,22.9 ,20.7 ,22.3 ,20.5 ,0.34 ,20.1 ,22.6 ,15.8 ,22.6 ,22.4 ,22.6 ,20.0 ,22.2 ,20.6 ,22.3 ,22.4 ,22.2 ,22.2 ,22.4 ,22.7 ,19.7 ,174.3 ,16.4 ,16.8 ,31.8 ,3.81 ,493 ,-,17.43 ,-,0.45 ,18.75 ,0.06 ,0.04 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0102 ,1.90E-05,4.1E+01,7.53E-03,003,17.0 ,35.16 ,ND,""
2018/12/24 5:00,-1611 ,-2086 ,0.02 ,DS,22.9 ,20.7 ,22.3 ,20.5 ,0.34 ,20.1 ,22.6 ,15.7 ,22.6 ,22.3 ,22.5 ,20.0 ,22.2 ,20.6 ,22.3 ,22.4 ,22.2 ,22.2 ,22.4 ,22.7 ,19.7 ,174.3 ,16.4 ,16.8 ,32.0 ,3.65 ,493 ,-,17.43 ,-,0.45 ,18.19 ,0.06 ,0.04 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0084 ,1.90E-05,4.2E+01,5.02E-03,003,16.9 ,34.88 ,ND,""
2018/12/24 11:00,-1663 ,-2091 ,0.02 ,DS,22.8 ,20.6 ,22.3 ,20.4 ,0.34 ,20.1 ,22.5 ,15.6 ,22.6 ,22.3 ,22.5 ,20.0 ,22.2 ,20.5 ,22.3 ,22.4 ,22.1 ,22.1 ,22.4 ,22.7 ,19.6 ,174.7 ,16.4 ,16.8 ,32.0 ,3.55 ,493 ,-,17.43 ,-,0.45 ,18.75 ,0.07 ,0.05 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0104 ,1.90E-05,4.1E+01,5.02E-03,003,16.9 ,34.38 ,ND,""
2018/12/24 17:00,-1701 ,-2116 ,0.02 ,DS,22.8 ,20.6 ,22.3 ,20.4 ,0.33 ,20.0 ,22.5 ,15.5 ,22.5 ,22.3 ,22.5 ,19.9 ,22.2 ,20.5 ,22.2 ,22.3 ,22.1 ,22.1 ,22.4 ,22.7 ,19.6 ,174.9 ,16.4 ,16.8 ,31.8 ,3.44 ,493 ,-,17.43 ,-,0.45 ,18.75 ,0.06 ,0.05 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0078 ,1.90E-05,4.1E+01,1.25E-02,003,17.0 ,33.89 ,ND,""
2018/12/24 23:00,-1731 ,-2132 ,0.02 ,DS,22.8 ,20.6 ,22.3 ,20.4 ,0.33 ,20.0 ,22.4 ,15.5 ,22.5 ,22.2 ,22.4 ,19.9 ,22.1 ,20.5 ,22.2 ,22.3 ,22.1 ,22.1 ,22.4 ,22.6 ,19.6 ,175.1 ,16.4 ,16.8 ,32.0 ,3.39 ,493 ,-,17.43 ,-,0.45 ,18.66 ,0.06 ,0.05 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0084 ,1.89E-05,4.1E+01,1.00E-02,003,16.9 ,33.34 ,ND,""
2018/12/25 5:00,-1739 ,-2135 ,0.02 ,DS,22.7 ,20.5 ,22.3 ,20.3 ,0.33 ,20.0 ,22.4 ,15.4 ,22.4 ,22.2 ,22.4 ,19.8 ,22.1 ,20.4 ,22.2 ,22.3 ,22.1 ,22.0 ,22.3 ,22.6 ,19.5 ,175.2 ,16.4 ,16.8 ,32.1 ,3.21 ,493 ,-,17.43 ,-,0.45 ,18.84 ,0.07 ,0.05 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0087 ,1.89E-05,4.1E+01,1.25E-02,003,16.9 ,32.81 ,ND,""
2018/12/25 11:00,-1728 ,-2129 ,0.03 ,DS,22.7 ,20.5 ,22.2 ,20.3 ,0.34 ,19.9 ,22.4 ,15.3 ,22.4 ,22.2 ,22.4 ,19.8 ,22.0 ,20.4 ,22.1 ,22.3 ,22.0 ,22.0 ,22.3 ,22.5 ,19.5 ,175.2 ,16.3 ,16.7 ,32.2 ,3.18 ,493 ,-,17.43 ,-,0.45 ,18.56 ,0.06 ,0.05 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0081 ,1.89E-05,4.2E+01,7.53E-03,003,-,67.28 ,ND,""
2018/12/25 17:00,-1702 ,-2118 ,0.02 ,DS,22.6 ,20.4 ,22.1 ,20.3 ,0.34 ,19.9 ,22.3 ,15.3 ,22.4 ,22.1 ,22.3 ,19.7 ,22.0 ,20.4 ,22.1 ,22.2 ,22.0 ,22.0 ,22.2 ,22.5 ,19.4 ,175.1 ,16.3 ,16.7 ,31.9 ,3.08 ,493 ,-,17.43 ,-,0.45 ,18.00 ,0.06 ,0.06 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0076 ,1.89E-05,4.2E+01,ND,003,-,67.29 ,ND,""
2018/12/25 23:00,-1681 ,-2106 ,0.03 ,DS,22.6 ,20.4 ,22.1 ,20.2 ,0.34 ,19.9 ,22.3 ,15.3 ,22.4 ,22.1 ,22.3 ,19.7 ,22.0 ,20.4 ,22.1 ,22.2 ,21.9 ,21.9 ,22.2 ,22.5 ,19.5 ,175.0 ,16.3 ,16.7 ,32.1 ,2.95 ,493 ,-,17.43 ,-,0.45 ,19.50 ,0.06 ,0.06 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0075 ,1.88E-05,4.2E+01,1.00E-02,003,-,67.28 ,ND,""
2018/12/26 5:00,-1668 ,-2101 ,0.03 ,DS,22.6 ,20.4 ,22.1 ,20.2 ,0.34 ,19.8 ,22.3 ,15.2 ,22.3 ,22.0 ,22.2 ,19.6 ,21.9 ,20.3 ,22.0 ,22.1 ,21.9 ,21.9 ,22.1 ,22.4 ,19.4 ,174.9 ,16.2 ,16.7 ,32.1 ,2.85 ,493 ,-,17.43 ,-,0.45 ,18.19 ,0.06 ,0.06 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0077 ,1.88E-05,4.1E+01,1.25E-02,003,-,67.26 ,ND,""
2018/12/26 11:00,-1640 ,-2092 ,0.03 ,DS,22.5 ,20.3 ,22.0 ,20.1 ,0.34 ,19.8 ,22.2 ,15.3 ,22.3 ,22.0 ,22.2 ,19.6 ,21.9 ,20.2 ,22.0 ,22.1 ,21.9 ,21.9 ,22.1 ,22.3 ,19.4 ,174.8 ,16.2 ,16.7 ,32.0 ,2.82 ,493 ,-,17.43 ,-,0.45 ,19.22 ,0.06 ,0.05 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0081 ,1.89E-05,4.2E+01,5.02E-03,003,-,67.28 ,ND,""
2018/12/26 17:00,-1631 ,-2092 ,0.02 ,DS,22.5 ,20.3 ,22.0 ,20.1 ,0.34 ,19.8 ,22.2 ,15.3 ,22.3 ,22.0 ,22.2 ,19.6 ,21.9 ,20.3 ,22.0 ,22.1 ,21.9 ,21.9 ,22.1 ,22.4 ,19.4 ,174.7 ,16.2 ,16.7 ,31.9 ,2.69 ,493 ,-,17.43 ,-,0.45 ,18.38 ,0.06 ,0.05 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0079 ,1.89E-05,4.1E+01,1.25E-02,003,15.9 ,46.16 ,ND,""
2018/12/26 23:00,-1610 ,-2082 ,0.02 ,DS,22.5 ,20.3 ,22.0 ,20.1 ,0.35 ,19.8 ,22.2 ,15.4 ,22.2 ,21.9 ,22.1 ,19.6 ,21.8 ,20.2 ,21.9 ,22.1 ,21.8 ,21.8 ,22.0 ,22.4 ,19.4 ,174.5 ,16.2 ,16.6 ,32.2 ,2.61 ,493 ,-,17.43 ,-,0.45 ,18.66 ,0.05 ,0.05 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0070 ,1.91E-05,4.1E+01,7.53E-03,003,16.4 ,29.84 ,ND,""
2018/12/27 5:00,-1594 ,-2087 ,0.03 ,DS,22.4 ,20.2 ,22.0 ,20.1 ,0.33 ,19.8 ,22.1 ,15.3 ,22.2 ,21.9 ,22.1 ,19.5 ,21.8 ,20.2 ,21.9 ,22.1 ,21.8 ,21.8 ,22.0 ,22.3 ,19.4 ,174.3 ,16.2 ,16.6 ,32.0 ,2.48 ,493 ,-,17.43 ,-,0.45 ,18.28 ,0.05 ,0.05 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0079 ,1.91E-05,4.1E+01,1.00E-02,003,16.4 ,29.53 ,ND,""
2018/12/27 11:00,-1584 ,-2079 ,0.03 ,DS,22.4 ,20.2 ,21.9 ,20.0 ,0.33 ,19.7 ,22.1 ,15.4 ,22.1 ,21.9 ,22.1 ,19.5 ,21.7 ,20.1 ,21.9 ,22.0 ,21.8 ,21.7 ,21.9 ,22.3 ,19.3 ,174.3 ,16.2 ,16.6 ,32.3 ,2.43 ,493 ,-,17.43 ,-,0.45 ,19.03 ,0.05 ,0.05 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0077 ,1.90E-05,4.1E+01,1.00E-02,003,16.4 ,29.09 ,ND,""
2018/12/27 17:00,-1575 ,-2086 ,0.03 ,DS,22.4 ,20.2 ,21.9 ,20.0 ,0.33 ,19.7 ,22.1 ,15.3 ,22.1 ,21.9 ,22.1 ,19.5 ,21.7 ,20.2 ,21.9 ,22.0 ,21.7 ,21.7 ,21.9 ,22.3 ,19.3 ,174.1 ,16.2 ,16.6 ,32.0 ,2.32 ,493 ,-,17.43 ,-,0.45 ,18.00 ,0.05 ,0.05 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0085 ,1.90E-05,4.1E+01,7.53E-03,003,16.5 ,28.70 ,ND,""
2018/12/27 23:00,-1579 ,-2084 ,0.03 ,DS,22.4 ,20.2 ,21.9 ,20.0 ,0.33 ,19.7 ,22.1 ,15.2 ,22.1 ,21.8 ,22.0 ,19.5 ,21.7 ,20.1 ,21.8 ,22.0 ,21.7 ,21.7 ,21.9 ,22.2 ,19.3 ,174.0 ,16.2 ,16.6 ,32.1 ,2.22 ,493 ,-,17.43 ,-,0.45 ,18.94 ,0.05 ,0.05 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0083 ,1.90E-05,4.1E+01,1.00E-02,003,16.3 ,28.28 ,ND,""
2018/12/28 5:00,-1601 ,-2083 ,0.03 ,DS,22.3 ,20.1 ,21.9 ,19.9 ,0.32 ,19.6 ,22.0 ,15.1 ,22.1 ,21.8 ,22.0 ,19.5 ,21.7 ,20.1 ,21.8 ,22.0 ,21.8 ,21.7 ,21.9 ,22.2 ,19.2 ,174.1 ,16.1 ,16.5 ,31.8 ,2.12 ,493 ,-,17.43 ,-,0.45 ,19.22 ,0.06 ,0.05 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0078 ,1.90E-05,4.2E+01,1.00E-02,003,16.3 ,27.72 ,ND,""
2018/12/28 11:00,-1617 ,-2083 ,0.03 ,DS,22.3 ,20.1 ,21.8 ,19.9 ,0.35 ,19.6 ,22.0 ,15.0 ,22.0 ,21.8 ,22.0 ,19.4 ,21.7 ,20.0 ,21.7 ,21.9 ,21.7 ,21.6 ,21.8 ,22.2 ,19.1 ,174.2 ,16.1 ,16.5 ,31.7 ,4.07 ,493 ,-,17.43 ,-,0.45 ,19.31 ,0.06 ,0.06 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0098 ,1.89E-05,4.2E+01,1.25E-02,003,16.2 ,47.03 ,ND,""
2018/12/28 17:00,-1644 ,-2097 ,0.03 ,DS,22.2 ,20.1 ,21.8 ,19.9 ,0.32 ,19.5 ,21.9 ,15.0 ,22.0 ,21.7 ,21.9 ,19.4 ,21.6 ,20.0 ,21.7 ,21.9 ,21.6 ,21.6 ,21.7 ,22.1 ,19.0 ,174.2 ,16.0 ,16.4 ,31.7 ,4.51 ,493 ,-,17.43 ,-,0.45 ,18.75 ,0.06 ,0.06 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0084 ,1.89E-05,4.2E+01,1.00E-02,003,16.2 ,46.48 ,ND,""
2018/12/28 23:00,-1658 ,-2090 ,0.03 ,DS,22.2 ,20.1 ,21.7 ,19.9 ,0.33 ,19.5 ,21.9 ,14.9 ,21.9 ,21.7 ,21.9 ,19.3 ,21.6 ,20.0 ,21.7 ,21.9 ,21.6 ,21.5 ,21.7 ,22.1 ,19.0 ,174.3 ,16.0 ,16.4 ,31.6 ,4.38 ,493 ,-,17.43 ,-,0.45 ,19.88 ,0.06 ,0.06 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0071 ,1.90E-05,4.2E+01,1.00E-02,003,16.2 ,45.99 ,ND,""
2018/12/29 5:00,-1673 ,-2095 ,0.03 ,DS,22.2 ,20.0 ,21.7 ,19.8 ,0.31 ,19.4 ,21.9 ,14.9 ,21.9 ,21.7 ,21.9 ,19.3 ,21.5 ,19.9 ,21.7 ,21.8 ,21.6 ,21.5 ,21.7 ,22.0 ,19.0 ,174.4 ,16.0 ,16.4 ,31.3 ,4.25 ,493 ,-,17.43 ,-,0.45 ,18.00 ,0.06 ,0.05 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0083 ,1.90E-05,4.2E+01,1.75E-02,003,16.1 ,45.43 ,ND,""
2018/12/29 11:00,-1673 ,-2092 ,0.02 ,DS,22.1 ,19.9 ,21.7 ,19.8 ,0.33 ,19.4 ,21.9 ,14.8 ,21.9 ,21.6 ,21.8 ,19.2 ,21.5 ,19.9 ,21.6 ,21.8 ,21.6 ,21.5 ,21.7 ,22.0 ,18.9 ,174.6 ,16.0 ,16.4 ,31.3 ,4.12 ,493 ,-,17.43 ,-,0.45 ,18.84 ,0.05 ,0.04 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0076 ,1.90E-05,4.2E+01,1.00E-02,003,16.1 ,44.88 ,ND,""
2018/12/29 17:00,-1702 ,-2105 ,0.03 ,DS,22.1 ,19.9 ,21.6 ,19.7 ,0.32 ,19.4 ,21.8 ,14.7 ,21.9 ,21.6 ,21.8 ,19.1 ,21.5 ,19.8 ,21.6 ,21.7 ,21.5 ,21.5 ,21.7 ,22.0 ,18.9 ,174.6 ,15.9 ,16.4 ,31.3 ,4.04 ,493 ,-,17.43 ,-,0.45 ,19.22 ,0.04 ,0.04 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0082 ,1.90E-05,4.2E+01,7.53E-03,003,16.0 ,44.43 ,ND,""
2018/12/29 23:00,-1737 ,-2124 ,0.03 ,DS,22.1 ,19.9 ,21.6 ,19.7 ,0.32 ,19.3 ,21.8 ,14.7 ,21.8 ,21.6 ,21.8 ,19.1 ,21.4 ,19.8 ,21.5 ,21.7 ,21.5 ,21.4 ,21.6 ,21.9 ,18.8 ,174.8 ,15.9 ,16.4 ,31.3 ,3.91 ,493 ,-,17.43 ,-,0.45 ,19.03 ,0.04 ,0.04 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0080 ,1.90E-05,4.2E+01,1.50E-02,003,16.0 ,43.89 ,ND,""
2018/12/30 5:00,-1741 ,-2124 ,0.03 ,DS,22.0 ,19.8 ,21.6 ,19.6 ,0.31 ,19.3 ,21.7 ,14.6 ,21.8 ,21.5 ,21.7 ,19.0 ,21.4 ,19.8 ,21.5 ,21.7 ,21.4 ,21.4 ,21.6 ,21.9 ,18.8 ,174.9 ,15.9 ,16.3 ,31.2 ,3.85 ,493 ,-,17.43 ,-,0.45 ,19.03 ,0.04 ,0.04 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0081 ,1.90E-05,4.2E+01,1.25E-02,003,15.9 ,43.39 ,ND,""
2018/12/30 11:00,-1734 ,-2123 ,0.03 ,DS,22.0 ,19.8 ,21.5 ,19.6 ,0.33 ,19.2 ,21.7 ,14.5 ,21.7 ,21.5 ,21.7 ,19.0 ,21.3 ,19.7 ,21.5 ,21.6 ,21.4 ,21.3 ,21.5 ,21.8 ,18.8 ,175.0 ,15.9 ,16.3 ,31.3 ,3.75 ,493 ,-,17.43 ,-,0.45 ,19.78 ,0.05 ,0.05 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0076 ,1.92E-05,4.2E+01,5.02E-03,003,15.8 ,42.87 ,ND,""
2018/12/30 17:00,-1780 ,-2150 ,0.03 ,DS,21.9 ,19.7 ,21.5 ,19.5 ,0.34 ,19.1 ,21.7 ,14.5 ,21.7 ,21.4 ,21.7 ,18.9 ,21.3 ,19.7 ,21.5 ,21.6 ,21.3 ,21.3 ,21.5 ,21.9 ,18.8 ,175.1 ,15.9 ,16.3 ,30.9 ,3.62 ,493 ,-,17.43 ,-,0.45 ,18.47 ,0.06 ,0.06 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0087 ,1.92E-05,4.2E+01,1.25E-02,003,15.8 ,42.41 ,ND,""
2018/12/30 23:00,-1820 ,-2170 ,0.03 ,DS,21.9 ,19.7 ,21.4 ,19.5 ,0.33 ,19.1 ,21.7 ,14.4 ,21.7 ,21.4 ,21.6 ,18.8 ,21.3 ,19.6 ,21.4 ,21.5 ,21.3 ,21.3 ,21.6 ,21.8 ,18.6 ,175.5 ,15.9 ,16.3 ,31.1 ,3.57 ,493 ,-,17.43 ,-,0.45 ,18.94 ,0.06 ,0.05 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0078 ,1.89E-05,4.2E+01,1.50E-02,003,15.8 ,41.85 ,ND,""
2018/12/31 5:00,-1824 ,-2168 ,0.03 ,DS,21.9 ,19.7 ,21.4 ,19.5 ,0.33 ,19.1 ,21.6 ,14.4 ,21.6 ,21.4 ,21.6 ,18.8 ,21.2 ,19.6 ,21.4 ,21.5 ,21.3 ,21.2 ,21.5 ,21.8 ,18.6 ,175.7 ,15.8 ,16.2 ,30.7 ,3.42 ,493 ,-,17.43 ,-,0.45 ,18.75 ,0.05 ,0.05 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0085 ,1.89E-05,4.2E+01,ND,003,15.7 ,41.34 ,ND,""
2018/12/31 11:00,-1816 ,-2153 ,0.03 ,DS,21.8 ,19.6 ,21.4 ,19.4 ,0.33 ,19.0 ,21.6 ,14.3 ,21.5 ,21.3 ,21.5 ,18.7 ,21.2 ,19.5 ,21.3 ,21.5 ,21.3 ,21.2 ,21.5 ,21.7 ,18.6 ,175.8 ,15.8 ,16.2 ,30.7 ,3.28 ,493 ,-,17.43 ,-,0.45 ,18.94 ,0.06 ,0.06 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0086 ,1.89E-05,4.2E+01,2.51E-03,003,15.8 ,40.85 ,ND,""
2018/12/31 17:00,-1801 ,-2148 ,0.03 ,DS,21.7 ,19.5 ,21.3 ,19.3 ,0.34 ,19.0 ,21.5 ,14.3 ,21.5 ,21.3 ,21.5 ,18.6 ,21.1 ,19.5 ,21.3 ,21.4 ,21.1 ,21.1 ,21.5 ,21.7 ,18.5 ,175.7 ,15.8 ,16.2 ,30.5 ,3.15 ,493 ,-,17.43 ,-,0.45 ,19.22 ,0.06 ,0.07 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0079 ,1.89E-05,4.2E+01,5.02E-03,003,15.7 ,40.39 ,ND,""
2018/12/31 23:00,-1782 ,-2139 ,0.03 ,DS,21.7 ,19.5 ,21.3 ,19.3 ,0.33 ,18.9 ,21.5 ,14.3 ,21.5 ,21.3 ,21.5 ,18.6 ,21.1 ,19.5 ,21.3 ,21.4 ,21.1 ,21.1 ,21.5 ,21.7 ,18.5 ,175.7 ,15.8 ,16.2 ,30.7 ,3.08 ,493 ,-,17.43 ,-,0.45 ,19.50 ,0.06 ,0.06 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0088 ,1.90E-05,4.2E+01,1.25E-02,003,15.7 ,39.91 ,ND,""

,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV(A),Pressure in RPV(B),VESSEL STUD(TE-2-3-67A2),VESSEL FLANGE(TE-2-3-69A2),VESSEL WALL ADJ TO FLANGE(TE-2-3-69B2),FEEDWATER NOZZLE N4B(TE-2-3-69D1),Pressure in PCV,SRV D OUTLET TEMPERATURE(TE-2-113D),SRV F OUTLET TEMPERATURE(TE-2-113F),MSIV leakage detector(2-86A) (TE-2-405A),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER(TE-16-114F#1),SUPPLY AIR D/W COOLER(TE-16-114G#1),SUPPLY AIR D/W COOLER(TE-16-114H#1),SUPPLY AIR D/W COOLER(TE-16-114J#2),SUPPLY AIR D/W COOLER(TE-16-114K#1),RPV BELLOWS SEAL AREA(TE-16-114L#1),PCV Temperature �iTE-16-002�j,PCV Temperature �iTE-16-004�j,Pressure in S/C,Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Temperature in SFP of unit3,FPC skimmer surge tank level of unit3,Pressure of nitrogen gas injection,Flow rate of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to RPV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,Hydrogen concentration in PCV(A),Hydrogen concentration in PCV(B),CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),No.31 area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,Temperature in SFP of unit4,FPC skimmer surge tank level of unit4,Dust radiation monitor Channel A at the exhaust system for Unit 4 fuel removal cover,"note"
Unit,mm,mm,MPa,MPa,��,��,��,��,kPa,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,kPa(abs�j,��,��,��,m,kPa,Nm3/h,Nm3/h,kPa,MPa,Nm3/h,vol%,vol%,Sv/h,Sv/h,Sv/h,Sv/h,mSv/h,Bq/cm3,Bq/cm3,mSv/h,-,��,�~100mm,Bq/cm3,""
Instrument condition at the newest time,Continuously monitoring the status,Continuously monitoring the status,Continuously monitoring the status,Continuously monitoring the status,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,Continuously monitoring the status,,,,,,,,,,,,""
